Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,14.0,4.8,5.0,14.0,12.33,0.0
2016,1,1,8,0,0.0,28.0,4.8,5.0,28.0,26.95,16.11
2016,1,1,8,15,2.0,47.0,4.85,5.0,47.5,49.61,37.17
2016,1,1,8,30,4.0,66.0,4.9,5.0,67.0,71.04,56.65
2016,1,1,8,45,12.0,85.0,5.0,5.0,88.5,96.44,79.67
2016,1,1,9,0,20.0,104.0,5.1,5.0,110.0,122.02,102.61
2016,1,1,9,15,26.5,121.5,5.1,5.0,130.5,157.29,133.6
2016,1,1,9,30,33.0,139.0,5.1,5.0,151.0,181.39,154.53
2016,1,1,9,45,48.0,159.0,5.1,5.5,178.0,216.32,184.5
2016,1,1,10,0,63.0,179.0,5.1,6.0,205.0,251.51,214.2
2016,1,1,10,15,31.5,165.5,5.05,6.0,178.5,202.48,170.84
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,143.58,118.88
2016,1,1,10,45,167.5,187.5,4.95,6.0,277.0,362.74,310.12
2016,1,1,11,0,335.0,223.0,4.9,6.0,402.0,572.26,484.07
2016,1,1,11,15,288.5,241.0,4.85,6.0,399.5,547.73,461.01
2016,1,1,11,30,242.0,259.0,4.8,6.0,397.0,505.3,424.85
2016,1,1,11,45,233.0,266.5,4.8,6.5,402.0,500.17,419.24
2016,1,1,12,0,224.0,274.0,4.8,7.0,407.0,494.33,412.98
2016,1,1,12,15,138.5,267.5,4.75,7.0,350.0,406.37,339.05
2016,1,1,12,30,53.0,261.0,4.7,7.0,293.0,307.54,255.5
2016,1,1,12,45,26.5,208.0,4.7,7.0,224.0,225.19,186.71
2016,1,1,13,0,0.0,155.0,4.7,7.0,155.0,140.59,114.86
2016,1,1,13,15,0.0,152.5,4.7,7.0,152.5,137.99,112.81
2016,1,1,13,30,0.0,150.0,4.7,7.0,150.0,135.42,110.73
2016,1,1,13,45,16.5,185.0,4.7,7.0,194.0,179.58,148.65
2016,1,1,14,0,33.0,220.0,4.7,7.0,238.0,230.56,191.87
2016,1,1,14,15,17.5,192.5,4.6,7.0,202.5,185.1,153.44
2016,1,1,14,30,2.0,165.0,4.5,7.0,167.0,149.66,123.44
2016,1,1,14,45,1.0,148.0,4.4,7.0,149.0,133.03,109.52
2016,1,1,15,0,0.0,131.0,4.3,7.0,131.0,116.75,95.8
2016,1,1,15,15,0.0,119.0,4.1,7.0,119.0,105.67,86.47
2016,1,1,15,30,0.0,107.0,3.9,7.0,107.0,94.68,77.15
2016,1,1,15,45,0.0,94.0,3.75,7.0,94.0,82.91,67.06
2016,1,1,16,0,0.0,81.0,3.6,7.0,81.0,71.24,56.94
2016,1,1,16,15,0.0,67.0,3.35,6.5,67.0,58.83,46.12
2016,1,1,16,30,0.0,53.0,3.1,6.0,53.0,46.54,35.24
2016,1,1,16,45,0.0,39.0,2.9,6.0,39.0,34.42,24.3
2016,1,1,17,0,0.0,25.0,2.7,6.0,25.0,22.02,13.87
2016,1,1,17,15,0.0,14.5,2.65,5.5,14.5,12.75,3.49
2016,1,1,17,30,0.0,4.0,2.6,5.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,2.55,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,1.85,4.5,2.5,2.19,0.0
2016,1,2,8,0,0.0,5.0,1.9,5.0,5.0,4.38,0.0
2016,1,2,8,15,0.0,8.5,1.9,5.0,8.5,7.46,0.8
2016,1,2,8,30,0.0,12.0,1.9,5.0,12.0,10.53,3.63
2016,1,2,8,45,0.0,16.0,1.95,5.0,16.0,14.06,6.83
2016,1,2,9,0,0.0,20.0,2.0,5.0,20.0,17.59,10.01
2016,1,2,9,15,0.0,24.0,2.0,5.0,24.0,21.12,13.16
2016,1,2,9,30,0.0,28.0,2.0,5.0,28.0,24.66,16.28
2016,1,2,9,45,13.5,97.0,2.0,5.5,102.5,100.54,83.29
2016,1,2,10,0,27.0,166.0,2.0,6.0,177.0,187.92,158.05
2016,1,2,10,15,13.5,150.5,1.95,6.0,156.0,155.71,129.62
2016,1,2,10,30,0.0,135.0,1.9,6.0,135.0,125.5,103.1
2016,1,2,10,45,0.0,126.5,1.9,6.0,126.5,115.89,94.76
2016,1,2,11,0,0.0,118.0,1.9,6.0,118.0,106.89,86.93
2016,1,2,11,15,13.5,171.5,1.85,6.0,179.5,172.6,143.06
2016,1,2,11,30,27.0,225.0,1.8,6.0,241.0,240.03,199.21
2016,1,2,11,45,13.5,164.0,1.8,6.0,172.0,163.2,134.46
2016,1,2,12,0,0.0,103.0,1.8,6.0,103.0,91.81,73.6
2016,1,2,12,15,0.0,135.0,1.8,6.0,135.0,122.06,99.41
2016,1,2,12,30,0.0,167.0,1.8,6.0,167.0,152.8,125.24
2016,1,2,12,45,0.0,137.0,1.8,6.5,137.0,123.61,100.38
2016,1,2,13,0,0.0,107.0,1.8,7.0,107.0,95.37,76.38
2016,1,2,13,15,0.0,122.5,1.75,7.0,122.5,109.72,88.65
2016,1,2,13,30,0.0,138.0,1.7,7.0,138.0,124.11,100.87
2016,1,2,13,45,4.5,164.0,1.7,7.5,166.5,151.48,123.89
2016,1,2,14,0,9.0,190.0,1.7,8.0,195.0,178.55,146.41
2016,1,2,14,15,4.5,100.0,1.6,8.0,102.5,91.48,73.18
2016,1,2,14,30,0.0,10.0,1.5,8.0,10.0,8.81,2.03
2016,1,2,14,45,0.0,73.5,1.45,8.0,73.5,65.01,50.93
2016,1,2,15,0,0.0,137.0,1.4,8.0,137.0,122.2,99.94
2016,1,2,15,15,0.0,124.5,1.3,7.5,124.5,110.6,90.3
2016,1,2,15,30,0.0,112.0,1.2,7.0,112.0,99.12,80.81
2016,1,2,15,45,0.0,98.5,1.2,7.0,98.5,86.86,70.39
2016,1,2,16,0,0.0,85.0,1.2,7.0,85.0,74.71,59.92
2016,1,2,16,15,0.0,70.5,1.05,6.5,70.5,61.82,48.75
2016,1,2,16,30,0.0,56.0,0.9,6.0,56.0,49.07,37.5
2016,1,2,16,45,0.0,42.0,0.8,6.0,42.0,36.9,26.53
2016,1,2,17,0,0.0,28.0,0.7,6.0,28.0,24.68,16.33
2016,1,2,17,15,0.0,16.5,0.7,6.0,16.5,14.52,5.14
2016,1,2,17,30,0.0,5.0,0.7,6.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.75,6.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,179.0,15.0,1.65,5.5,31.5,146.46,0.0
2016,1,3,8,0,358.0,30.0,1.9,6.0,63.0,302.98,237.12
2016,1,3,8,15,457.0,39.5,1.95,6.5,108.0,394.91,330.15
2016,1,3,8,30,556.0,49.0,2.0,7.0,153.0,494.06,416.38
2016,1,3,8,45,615.5,55.5,2.05,8.0,200.5,565.53,474.75
2016,1,3,9,0,675.0,62.0,2.1,9.0,248.0,638.95,531.67
2016,1,3,9,15,497.0,98.0,2.15,9.5,247.5,552.81,463.26
2016,1,3,9,30,319.0,134.0,2.2,10.0,247.0,444.14,373.3
2016,1,3,9,45,563.0,106.0,2.25,10.5,334.5,645.88,534.74
2016,1,3,10,0,807.0,78.0,2.3,11.0,422.0,827.45,667.27
2016,1,3,10,15,826.0,81.0,2.3,11.5,458.0,858.02,684.97
2016,1,3,10,30,845.0,84.0,2.3,12.0,494.0,885.68,701.83
2016,1,3,10,45,597.0,153.0,2.3,12.5,451.0,752.05,602.33
2016,1,3,11,0,349.0,222.0,2.3,13.0,408.0,584.19,471.12
2016,1,3,11,15,372.0,226.5,2.3,13.0,432.0,606.2,488.68
2016,1,3,11,30,395.0,231.0,2.3,13.0,456.0,626.58,503.55
2016,1,3,11,45,367.0,244.0,2.3,13.5,457.0,609.63,488.28
2016,1,3,12,0,339.0,257.0,2.3,14.0,458.0,591.55,472.55
2016,1,3,12,15,343.0,258.5,2.35,14.0,463.5,587.01,469.13
2016,1,3,12,30,347.0,260.0,2.4,14.0,469.0,580.99,464.52
2016,1,3,12,45,346.0,259.0,2.45,14.5,466.5,566.66,452.79
2016,1,3,13,0,345.0,258.0,2.5,15.0,464.0,551.16,440.22
2016,1,3,13,15,290.5,262.5,2.55,15.0,434.0,500.28,400.42
2016,1,3,13,30,236.0,267.0,2.6,15.0,404.0,440.98,354.07
2016,1,3,13,45,563.0,177.0,2.7,15.0,489.5,577.92,464.97
2016,1,3,14,0,890.0,87.0,2.8,15.0,575.0,669.28,536.21
2016,1,3,14,15,879.5,85.5,2.8,15.0,548.5,619.86,496.28
2016,1,3,14,30,869.0,84.0,2.8,15.0,522.0,569.09,455.28
2016,1,3,14,45,855.5,81.0,2.85,15.0,488.5,514.19,410.07
2016,1,3,15,0,842.0,78.0,2.9,15.0,455.0,458.8,363.05
2016,1,3,15,15,819.5,75.0,2.65,14.5,415.5,399.68,311.83
2016,1,3,15,30,797.0,72.0,2.4,14.0,376.0,341.59,260.17
2016,1,3,15,45,770.0,67.0,2.15,14.0,332.0,281.65,205.88
2016,1,3,16,0,743.0,62.0,1.9,14.0,288.0,223.89,153.55
2016,1,3,16,15,694.0,57.0,1.7,13.0,240.5,165.11,103.58
2016,1,3,16,30,645.0,52.0,1.5,12.0,193.0,109.37,60.5
2016,1,3,16,45,572.5,44.0,1.35,11.0,146.0,57.66,29.91
2016,1,3,17,0,500.0,36.0,1.2,10.0,99.0,29.07,19.88
2016,1,3,17,15,352.0,24.5,1.2,9.5,59.0,20.02,9.43
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,11.82,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.5,13.0,3.35,1.5,35.5,175.38,0.0
2016,1,4,8,0,479.0,26.0,3.6,2.0,71.0,365.89,291.61
2016,1,4,8,15,575.5,33.5,3.5,2.5,119.0,459.68,391.44
2016,1,4,8,30,672.0,41.0,3.4,3.0,167.0,559.54,479.32
2016,1,4,8,45,728.5,46.0,3.35,4.0,217.0,631.43,539.03
2016,1,4,9,0,785.0,51.0,3.3,5.0,267.0,704.57,596.34
2016,1,4,9,15,820.5,54.0,3.35,6.0,314.5,758.71,636.43
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,803.66,667.86
2016,1,4,9,45,880.0,59.5,3.45,8.0,405.0,844.31,694.96
2016,1,4,10,0,904.0,62.0,3.5,9.0,448.0,882.72,719.62
2016,1,4,10,15,920.5,64.0,3.45,9.5,485.0,911.16,737.09
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,936.45,752.09
2016,1,4,10,45,948.0,67.5,3.35,10.5,552.0,952.72,760.46
2016,1,4,11,0,959.0,69.0,3.3,11.0,582.0,965.34,766.32
2016,1,4,11,15,966.5,70.0,3.25,11.0,604.5,970.36,768.28
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,971.49,767.73
2016,1,4,11,45,974.5,73.5,3.15,11.5,641.0,964.3,760.08
2016,1,4,12,0,975.0,76.0,3.1,12.0,655.0,953.22,749.99
2016,1,4,12,15,976.5,76.0,3.05,12.0,660.5,936.18,737.27
2016,1,4,12,30,978.0,76.0,3.0,12.0,666.0,915.42,722.12
2016,1,4,12,45,976.0,76.5,2.95,12.5,663.0,888.74,701.6
2016,1,4,13,0,974.0,77.0,2.9,13.0,660.0,858.68,678.83
2016,1,4,13,15,970.0,76.5,2.9,13.0,648.5,822.71,653.46
2016,1,4,13,30,966.0,76.0,2.9,13.0,637.0,783.82,625.87
2016,1,4,13,45,958.0,75.0,2.9,13.0,617.0,738.89,593.64
2016,1,4,14,0,950.0,74.0,2.9,13.0,597.0,691.75,557.05
2016,1,4,14,15,939.5,73.0,2.85,13.0,569.5,641.12,516.7
2016,1,4,14,30,929.0,72.0,2.8,13.0,542.0,588.96,474.13
2016,1,4,14,45,912.0,70.5,2.8,13.0,507.0,531.77,426.63
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,474.24,377.42
2016,1,4,15,15,873.0,66.5,2.6,12.5,431.0,413.76,324.68
2016,1,4,15,30,851.0,64.0,2.4,12.0,390.0,353.48,270.72
2016,1,4,15,45,818.5,60.5,2.2,11.5,344.5,290.46,213.79
2016,1,4,16,0,786.0,57.0,2.0,11.0,299.0,230.14,159.04
2016,1,4,16,15,738.0,52.5,1.8,10.0,250.0,169.39,106.51
2016,1,4,16,30,690.0,48.0,1.6,9.0,201.0,113.83,62.94
2016,1,4,16,45,610.5,41.5,1.45,8.0,152.0,60.64,31.36
2016,1,4,17,0,531.0,35.0,1.3,7.0,103.0,30.75,21.68
2016,1,4,17,15,382.5,24.5,1.3,6.5,62.0,21.81,11.36
2016,1,4,17,30,234.0,14.0,1.3,6.0,21.0,12.73,0.0
2016,1,4,17,45,117.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,128.0,16.0,2.75,1.5,28.0,114.38,0.0
2016,1,5,8,0,256.0,32.0,2.9,2.0,56.0,239.75,190.04
2016,1,5,8,15,328.5,46.5,2.95,2.5,96.0,314.51,268.56
2016,1,5,8,30,401.0,61.0,3.0,3.0,136.0,395.19,342.06
2016,1,5,8,45,449.0,72.0,3.05,3.5,178.0,456.97,396.75
2016,1,5,9,0,497.0,83.0,3.1,4.0,220.0,525.23,454.23
2016,1,5,9,15,545.0,86.5,3.0,4.0,260.5,582.98,500.96
2016,1,5,9,30,593.0,90.0,2.9,4.0,301.0,640.59,546.01
2016,1,5,9,45,578.5,106.5,2.85,4.5,332.5,659.94,558.77
2016,1,5,10,0,564.0,123.0,2.8,5.0,364.0,675.78,568.67
2016,1,5,10,15,698.0,105.5,2.75,5.5,428.5,781.19,647.27
2016,1,5,10,30,832.0,88.0,2.7,6.0,493.0,879.93,717.27
2016,1,5,10,45,844.5,90.5,2.65,6.5,522.5,898.08,726.54
2016,1,5,11,0,857.0,93.0,2.6,7.0,552.0,912.84,734.12
2016,1,5,11,15,865.5,94.0,2.6,7.5,573.5,918.63,735.77
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,920.81,735.07
2016,1,5,11,45,890.5,91.5,2.65,8.5,611.0,921.02,733.62
2016,1,5,12,0,907.0,88.0,2.7,9.0,627.0,909.22,723.74
2016,1,5,12,15,908.0,88.0,2.65,9.5,632.5,892.85,710.05
2016,1,5,12,30,909.0,88.0,2.6,10.0,638.0,873.03,694.1
2016,1,5,12,45,907.5,88.0,2.6,10.5,635.0,847.78,674.85
2016,1,5,13,0,906.0,88.0,2.6,11.0,632.0,819.38,653.45
2016,1,5,13,15,901.5,87.5,2.55,11.0,620.5,785.11,628.65
2016,1,5,13,30,897.0,87.0,2.5,11.0,609.0,748.16,601.86
2016,1,5,13,45,795.5,109.5,2.45,11.5,562.0,671.56,542.39
2016,1,5,14,0,694.0,132.0,2.4,12.0,515.0,596.27,482.27
2016,1,5,14,15,403.5,181.0,2.35,12.0,401.0,433.54,352.65
2016,1,5,14,30,113.0,230.0,2.3,12.0,287.0,278.45,226.36
2016,1,5,14,45,160.5,214.0,2.3,12.0,289.5,284.99,232.2
2016,1,5,15,0,208.0,198.0,2.3,12.0,292.0,280.05,227.42
2016,1,5,15,15,195.0,183.5,2.15,11.5,266.0,247.64,200.29
2016,1,5,15,30,182.0,169.0,2.0,11.0,240.0,216.54,173.99
2016,1,5,15,45,169.0,150.5,1.9,11.0,210.0,183.31,145.41
2016,1,5,16,0,156.0,132.0,1.8,11.0,180.0,151.69,118.13
2016,1,5,16,15,140.5,111.5,1.7,10.5,149.5,119.71,91.07
2016,1,5,16,30,125.0,91.0,1.6,10.0,119.0,89.9,66.47
2016,1,5,16,45,97.5,70.5,1.5,9.5,89.0,61.86,44.96
2016,1,5,17,0,70.0,50.0,1.4,9.0,59.0,40.29,29.93
2016,1,5,17,15,35.0,31.0,1.5,8.5,35.5,25.56,14.54
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,10.91,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.5,2.0,5.5,27.0,98.34,0.0
2016,1,6,8,0,186.0,37.0,2.2,6.0,54.0,204.2,158.25
2016,1,6,8,15,281.0,52.0,2.2,6.0,95.5,291.03,244.48
2016,1,6,8,30,376.0,67.0,2.2,6.0,137.0,385.98,329.08
2016,1,6,8,45,432.0,79.0,2.25,6.5,181.0,454.0,387.82
2016,1,6,9,0,488.0,91.0,2.3,7.0,225.0,524.74,446.43
2016,1,6,9,15,533.0,98.5,2.3,7.5,268.5,582.48,491.72
2016,1,6,9,30,578.0,106.0,2.3,8.0,312.0,646.44,540.06
2016,1,6,9,45,608.5,112.5,2.35,8.5,352.0,692.55,573.41
2016,1,6,10,0,639.0,119.0,2.4,9.0,392.0,737.15,604.95
2016,1,6,10,15,319.5,102.5,2.4,9.0,239.0,430.76,362.61
2016,1,6,10,30,0.0,86.0,2.4,9.0,86.0,76.25,59.85
2016,1,6,10,45,0.0,100.5,2.45,9.5,100.5,90.05,71.74
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,103.91,83.18
2016,1,6,11,15,0.0,93.0,2.55,10.5,93.0,82.57,64.87
2016,1,6,11,30,0.0,71.0,2.6,11.0,71.0,62.84,48.0
2016,1,6,11,45,0.0,75.0,2.7,11.5,75.0,66.41,50.88
2016,1,6,12,0,0.0,79.0,2.8,12.0,79.0,69.97,53.74
2016,1,6,12,15,0.0,95.5,2.85,12.0,95.5,84.78,66.15
2016,1,6,12,30,0.0,112.0,2.9,12.0,112.0,100.11,78.95
2016,1,6,12,45,0.0,100.0,2.95,12.0,100.0,88.91,69.56
2016,1,6,13,0,0.0,88.0,3.0,12.0,88.0,77.99,60.43
2016,1,6,13,15,0.0,93.0,3.0,12.0,93.0,82.46,64.23
2016,1,6,13,30,0.0,98.0,3.0,12.0,98.0,87.03,68.12
2016,1,6,13,45,0.0,102.0,3.0,12.0,102.0,90.68,71.25
2016,1,6,14,0,0.0,106.0,3.0,12.0,106.0,94.31,74.4
2016,1,6,14,15,0.0,85.0,2.9,12.0,85.0,75.27,58.46
2016,1,6,14,30,0.0,64.0,2.8,12.0,64.0,56.59,42.75
2016,1,6,14,45,0.0,85.5,2.75,12.0,85.5,75.71,59.1
2016,1,6,15,0,0.0,107.0,2.7,12.0,107.0,95.02,75.59
2016,1,6,15,15,0.0,97.0,2.55,12.0,97.0,85.96,68.04
2016,1,6,15,30,0.0,87.0,2.4,12.0,87.0,76.96,60.54
2016,1,6,15,45,0.0,76.5,2.25,12.0,76.5,67.59,52.66
2016,1,6,16,0,0.0,66.0,2.1,12.0,66.0,58.29,44.74
2016,1,6,16,15,0.0,54.5,1.85,11.5,54.5,48.13,36.06
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,37.93,27.21
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,28.64,18.98
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,19.36,11.42
2016,1,6,17,15,0.0,13.0,1.0,10.5,13.0,11.42,3.48
2016,1,6,17,30,0.0,4.0,0.9,10.0,4.0,3.64,0.0
2016,1,6,17,45,0.0,2.0,0.8,10.0,2.0,1.82,0.0
2016,1,6,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,15.0,1.85,7.0,31.5,145.58,0.0
2016,1,7,8,0,359.0,30.0,1.9,7.0,63.0,302.55,234.6
2016,1,7,8,15,460.5,39.5,1.85,7.5,108.5,396.21,329.56
2016,1,7,8,30,562.0,49.0,1.8,8.0,154.0,497.35,416.7
2016,1,7,8,45,624.0,55.0,1.8,8.5,202.0,570.47,476.53
2016,1,7,9,0,686.0,61.0,1.8,9.0,250.0,645.7,535.02
2016,1,7,9,15,425.5,105.0,1.8,9.5,229.0,504.17,422.16
2016,1,7,9,30,165.0,149.0,1.8,10.0,208.0,320.62,268.86
2016,1,7,9,45,263.5,156.5,1.85,10.5,263.5,429.61,359.27
2016,1,7,10,0,362.0,164.0,1.9,11.0,319.0,526.26,435.56
2016,1,7,10,15,611.0,121.5,1.85,12.0,409.0,723.74,584.89
2016,1,7,10,30,860.0,79.0,1.8,13.0,499.0,894.96,702.05
2016,1,7,10,45,877.0,79.5,1.8,14.0,529.5,915.09,710.09
2016,1,7,11,0,894.0,80.0,1.8,15.0,560.0,922.83,711.36
2016,1,7,11,15,902.5,81.0,1.75,15.5,582.5,929.01,712.51
2016,1,7,11,30,911.0,82.0,1.7,16.0,605.0,931.55,711.33
2016,1,7,11,45,918.5,82.0,1.7,17.0,620.0,928.26,705.73
2016,1,7,12,0,926.0,82.0,1.7,18.0,635.0,921.22,697.87
2016,1,7,12,15,928.5,82.0,1.65,18.5,641.5,906.09,685.49
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,887.36,670.96
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,863.36,653.67
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,835.92,634.2
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,802.08,609.98
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,765.35,583.82
2016,1,7,13,45,926.0,76.5,1.2,20.5,606.0,724.09,553.98
2016,1,7,14,0,922.0,75.0,1.1,21.0,588.0,680.38,520.38
2016,1,7,14,15,912.0,73.5,1.15,20.5,561.5,630.8,485.15
2016,1,7,14,30,902.0,72.0,1.2,20.0,535.0,579.72,447.49
2016,1,7,14,45,888.5,70.0,1.25,20.0,501.5,525.08,404.91
2016,1,7,15,0,875.0,68.0,1.3,20.0,468.0,469.79,360.26
2016,1,7,15,15,854.5,65.5,1.25,19.5,428.5,410.83,311.51
2016,1,7,15,30,834.0,63.0,1.2,19.0,389.0,352.05,261.34
2016,1,7,15,45,804.0,59.5,1.15,18.5,344.5,290.52,208.01
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,231.4,156.18
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,171.84,106.09
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,117.2,63.86
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,64.15,31.9
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,30.45,20.89
2016,1,7,17,15,394.0,25.0,1.3,13.5,66.5,22.04,12.02
2016,1,7,17,30,255.0,15.0,1.4,13.0,25.0,13.4,0.0
2016,1,7,17,45,127.5,7.5,1.5,12.5,12.5,6.82,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,16.0,2.2,8.5,18.5,36.97,0.0
2016,1,8,8,0,48.0,32.0,2.5,9.0,37.0,80.87,58.93
2016,1,8,8,15,71.0,52.5,2.4,9.5,64.0,124.39,100.95
2016,1,8,8,30,94.0,73.0,2.3,10.0,91.0,167.56,139.69
2016,1,8,8,45,106.0,93.5,2.2,10.5,119.0,203.11,170.8
2016,1,8,9,0,118.0,114.0,2.1,11.0,147.0,238.69,200.99
2016,1,8,9,15,130.0,132.5,2.35,11.5,174.0,271.37,228.21
2016,1,8,9,30,142.0,151.0,2.6,12.0,201.0,304.23,254.95
2016,1,8,9,45,285.5,151.5,2.9,13.0,268.5,441.77,368.7
2016,1,8,10,0,429.0,152.0,3.2,14.0,336.0,587.6,483.7
2016,1,8,10,15,435.0,165.5,3.35,14.5,365.5,613.2,500.91
2016,1,8,10,30,441.0,179.0,3.5,15.0,395.0,636.91,517.18
2016,1,8,10,45,363.5,208.0,3.7,16.0,393.0,584.15,472.68
2016,1,8,11,0,286.0,237.0,3.9,17.0,391.0,546.6,439.68
2016,1,8,11,15,336.5,237.0,3.95,17.5,425.5,588.3,471.46
2016,1,8,11,30,387.0,237.0,4.0,18.0,460.0,628.54,501.28
2016,1,8,11,45,217.0,247.5,4.05,18.5,373.0,465.02,371.61
2016,1,8,12,0,47.0,258.0,4.1,19.0,286.0,305.7,242.13
2016,1,8,12,15,46.5,261.0,4.05,19.0,289.0,305.37,242.07
2016,1,8,12,30,46.0,264.0,4.0,19.0,292.0,305.01,241.61
2016,1,8,12,45,77.5,275.0,4.0,19.5,322.0,339.64,269.08
2016,1,8,13,0,109.0,286.0,4.0,20.0,352.0,372.2,294.46
2016,1,8,13,15,54.5,175.0,3.85,20.0,208.0,208.56,165.05
2016,1,8,13,30,0.0,64.0,3.7,20.0,64.0,56.63,41.04
2016,1,8,13,45,0.0,44.5,3.6,20.0,44.5,39.33,26.92
2016,1,8,14,0,0.0,25.0,3.5,20.0,25.0,22.06,12.68
2016,1,8,14,15,17.5,117.0,3.35,19.5,126.5,118.43,92.45
2016,1,8,14,30,35.0,209.0,3.2,19.0,228.0,215.16,170.91
2016,1,8,14,45,379.0,151.5,3.1,19.0,327.5,348.61,278.2
2016,1,8,15,0,723.0,94.0,3.0,19.0,427.0,429.36,337.31
2016,1,8,15,15,477.0,129.0,2.7,18.5,341.0,319.53,249.36
2016,1,8,15,30,231.0,164.0,2.4,18.0,255.0,233.35,182.22
2016,1,8,15,45,214.0,148.5,2.1,18.0,225.5,198.04,152.47
2016,1,8,16,0,197.0,133.0,1.8,18.0,196.0,163.02,122.85
2016,1,8,16,15,181.5,113.5,1.6,17.0,164.0,129.35,95.05
2016,1,8,16,30,166.0,94.0,1.4,16.0,132.0,97.84,69.74
2016,1,8,16,45,146.0,73.5,1.25,15.5,101.0,66.69,46.39
2016,1,8,17,0,126.0,53.0,1.1,15.0,70.0,41.56,30.44
2016,1,8,17,15,63.0,34.5,1.1,14.5,43.0,28.31,17.23
2016,1,8,17,30,0.0,16.0,1.1,14.0,16.0,13.96,0.0
2016,1,8,17,45,0.0,8.0,1.15,13.5,8.0,7.28,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,14.5,4.9,5.5,32.5,154.53,0.0
2016,1,9,8,0,393.0,29.0,5.2,6.0,65.0,322.53,253.4
2016,1,9,8,15,495.0,38.0,5.55,6.5,112.0,417.12,353.59
2016,1,9,8,30,597.0,47.0,5.9,7.0,159.0,519.31,445.86
2016,1,9,8,45,655.5,53.5,6.25,7.5,208.0,585.09,503.76
2016,1,9,9,0,714.0,60.0,6.6,8.0,257.0,660.09,566.82
2016,1,9,9,15,752.5,64.0,6.6,8.0,304.0,716.86,613.06
2016,1,9,9,30,791.0,68.0,6.6,8.0,351.0,772.76,657.23
2016,1,9,9,45,819.5,71.0,6.65,8.5,394.5,817.59,690.44
2016,1,9,10,0,848.0,74.0,6.7,9.0,438.0,860.34,721.32
2016,1,9,10,15,866.0,76.5,6.65,9.0,475.0,890.65,742.97
2016,1,9,10,30,884.0,79.0,6.6,9.0,512.0,917.93,762.14
2016,1,9,10,45,898.0,80.5,6.6,9.5,543.0,927.94,766.82
2016,1,9,11,0,912.0,82.0,6.6,10.0,574.0,943.53,775.93
2016,1,9,11,15,920.5,83.0,6.55,10.0,597.0,949.88,779.27
2016,1,9,11,30,929.0,84.0,6.5,10.0,620.0,952.51,780.01
2016,1,9,11,45,934.0,85.0,6.45,10.5,635.0,948.2,774.25
2016,1,9,12,0,939.0,86.0,6.4,11.0,650.0,940.11,765.88
2016,1,9,12,15,941.0,86.5,6.35,11.0,656.5,925.03,753.91
2016,1,9,12,30,943.0,87.0,6.3,11.0,663.0,906.3,739.39
2016,1,9,12,45,782.5,132.5,6.3,11.0,610.0,811.88,667.38
2016,1,9,13,0,622.0,178.0,6.3,11.0,557.0,707.68,585.08
2016,1,9,13,15,777.0,132.0,6.25,11.0,597.0,754.23,623.82
2016,1,9,13,30,932.0,86.0,6.2,11.0,637.0,779.15,643.28
2016,1,9,13,45,511.0,171.0,6.2,11.0,471.5,542.55,451.31
2016,1,9,14,0,90.0,256.0,6.2,11.0,306.0,304.08,250.45
2016,1,9,14,15,55.0,226.0,6.15,10.5,256.5,247.06,203.71
2016,1,9,14,30,20.0,196.0,6.1,10.0,207.0,188.5,154.92
2016,1,9,14,45,86.5,201.0,6.1,10.0,242.0,230.39,190.68
2016,1,9,15,0,153.0,206.0,6.1,10.0,277.0,264.23,218.53
2016,1,9,15,15,202.5,184.5,5.95,9.5,270.0,253.18,208.37
2016,1,9,15,30,252.0,163.0,5.8,9.0,263.0,240.19,195.48
2016,1,9,15,45,238.5,147.0,5.7,9.0,233.0,204.25,163.41
2016,1,9,16,0,225.0,131.0,5.6,9.0,203.0,169.83,132.67
2016,1,9,16,15,211.5,111.5,5.3,8.5,171.0,134.08,101.38
2016,1,9,16,30,198.0,92.0,5.0,8.0,139.0,100.2,72.74
2016,1,9,16,45,172.0,72.5,4.7,7.5,106.5,67.64,47.91
2016,1,9,17,0,146.0,53.0,4.4,7.0,74.0,41.64,31.58
2016,1,9,17,15,73.0,36.0,4.3,6.5,46.5,29.46,19.07
2016,1,9,17,30,0.0,19.0,4.2,6.0,19.0,16.32,0.0
2016,1,9,17,45,0.0,9.5,4.1,5.5,9.5,8.64,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,203.5,15.0,2.75,0.0,33.5,159.23,0.0
2016,1,10,8,0,407.0,30.0,3.1,0.0,67.0,332.15,265.1
2016,1,10,8,15,508.5,39.0,3.3,0.5,114.5,427.26,366.41
2016,1,10,8,30,610.0,48.0,3.5,1.0,162.0,529.74,458.64
2016,1,10,8,45,671.0,54.0,3.75,2.0,212.5,597.19,516.46
2016,1,10,9,0,732.0,60.0,4.0,3.0,263.0,674.2,579.37
2016,1,10,9,15,770.5,64.5,3.95,3.0,310.5,732.2,625.23
2016,1,10,9,30,809.0,69.0,3.9,3.0,358.0,789.33,668.91
2016,1,10,9,45,836.0,72.0,3.85,3.5,402.0,833.41,700.05
2016,1,10,10,0,863.0,75.0,3.8,4.0,446.0,875.28,728.72
2016,1,10,10,15,881.0,77.5,3.65,4.5,483.5,905.93,747.72
2016,1,10,10,30,899.0,80.0,3.5,5.0,521.0,933.49,764.07
2016,1,10,10,45,912.0,81.5,3.4,5.5,552.5,942.79,767.13
2016,1,10,11,0,925.0,83.0,3.3,6.0,584.0,957.61,774.44
2016,1,10,11,15,933.5,84.5,3.15,6.5,607.0,964.66,775.68
2016,1,10,11,30,942.0,86.0,3.0,7.0,630.0,967.92,774.34
2016,1,10,11,45,943.0,88.0,2.85,7.5,644.5,961.17,765.99
2016,1,10,12,0,944.0,90.0,2.7,8.0,659.0,950.65,755.24
2016,1,10,12,15,945.5,90.5,2.6,8.0,665.5,935.08,742.93
2016,1,10,12,30,947.0,91.0,2.5,8.0,672.0,915.85,728.23
2016,1,10,12,45,946.5,90.5,2.45,8.5,670.0,890.25,708.32
2016,1,10,13,0,946.0,90.0,2.4,9.0,668.0,861.28,686.19
2016,1,10,13,15,942.0,89.5,2.35,9.0,657.0,826.37,661.09
2016,1,10,13,30,938.0,89.0,2.3,9.0,646.0,788.57,633.88
2016,1,10,13,45,930.0,88.5,2.25,9.0,626.5,745.29,602.51
2016,1,10,14,0,922.0,88.0,2.2,9.0,607.0,699.81,567.01
2016,1,10,14,15,911.0,86.5,2.2,9.0,580.0,652.39,529.49
2016,1,10,14,30,900.0,85.0,2.2,9.0,553.0,599.9,487.14
2016,1,10,14,45,884.0,82.5,2.2,9.0,518.5,542.67,439.88
2016,1,10,15,0,868.0,80.0,2.2,9.0,484.0,485.06,390.87
2016,1,10,15,15,846.0,77.0,2.05,8.5,443.5,424.45,338.23
2016,1,10,15,30,824.0,74.0,1.9,8.0,403.0,364.71,284.81
2016,1,10,15,45,791.0,70.5,1.8,8.0,357.5,302.47,228.13
2016,1,10,16,0,758.0,67.0,1.7,8.0,312.0,243.0,173.56
2016,1,10,16,15,711.0,62.0,1.5,7.0,263.0,182.8,120.71
2016,1,10,16,30,664.0,57.0,1.3,6.0,214.0,125.26,73.81
2016,1,10,16,45,587.5,49.5,1.15,5.5,165.0,71.4,38.67
2016,1,10,17,0,511.0,42.0,1.0,5.0,116.0,33.77,24.87
2016,1,10,17,15,255.5,36.5,1.0,4.5,73.5,28.58,18.79
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,24.68,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,184.0,15.0,1.85,0.5,32.0,147.76,0.0
2016,1,11,8,0,368.0,30.0,2.1,1.0,64.0,307.47,244.04
2016,1,11,8,15,469.5,39.5,1.95,1.5,110.5,401.57,341.41
2016,1,11,8,30,571.0,49.0,1.8,2.0,157.0,503.24,430.52
2016,1,11,8,45,453.0,75.0,1.7,3.0,175.5,463.69,398.49
2016,1,11,9,0,335.0,101.0,1.6,4.0,194.0,418.59,359.43
2016,1,11,9,15,363.5,113.0,1.55,4.5,230.0,464.51,397.14
2016,1,11,9,30,392.0,125.0,1.5,5.0,266.0,510.71,433.01
2016,1,11,9,45,394.5,142.0,1.5,6.0,298.0,540.59,453.7
2016,1,11,10,0,397.0,159.0,1.5,7.0,330.0,568.67,472.47
2016,1,11,10,15,397.0,174.5,1.4,7.5,357.5,590.85,486.44
2016,1,11,10,30,397.0,190.0,1.3,8.0,385.0,593.74,485.92
2016,1,11,10,45,408.0,200.5,1.2,8.5,411.5,633.52,512.74
2016,1,11,11,0,419.0,211.0,1.1,9.0,438.0,654.13,524.78
2016,1,11,11,15,431.5,218.0,1.0,9.0,460.0,670.17,534.52
2016,1,11,11,30,444.0,225.0,0.9,9.0,482.0,684.09,542.63
2016,1,11,11,45,436.0,233.5,0.8,9.5,491.5,678.94,535.53
2016,1,11,12,0,428.0,242.0,0.7,10.0,501.0,671.83,527.34
2016,1,11,12,15,359.0,261.0,0.75,10.0,480.0,607.55,479.6
2016,1,11,12,30,290.0,280.0,0.8,10.0,459.0,559.08,443.02
2016,1,11,12,45,275.5,281.5,0.85,10.5,451.0,537.65,426.71
2016,1,11,13,0,261.0,283.0,0.9,11.0,443.0,515.92,409.8
2016,1,11,13,15,255.5,281.5,0.9,11.0,436.0,497.74,396.1
2016,1,11,13,30,250.0,280.0,0.9,11.0,429.0,467.94,373.68
2016,1,11,13,45,323.5,254.5,0.95,11.5,441.5,489.85,391.32
2016,1,11,14,0,397.0,229.0,1.0,12.0,454.0,494.59,395.14
2016,1,11,14,15,279.5,234.5,0.95,12.0,389.5,407.83,326.68
2016,1,11,14,30,162.0,240.0,0.9,12.0,325.0,323.5,259.96
