Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,19.0,1.7,12.0,43.0,172.27,97.48
2016,2,1,8,0,403.0,38.0,1.9,13.0,86.0,339.15,272.83
2016,2,1,8,15,497.0,47.0,2.15,13.5,136.0,431.94,355.71
2016,2,1,8,30,591.0,56.0,2.4,14.0,186.0,531.31,438.81
2016,2,1,8,45,295.5,63.0,2.65,15.0,128.0,329.0,275.65
2016,2,1,9,0,0.0,70.0,2.9,16.0,70.0,62.94,47.76
2016,2,1,9,15,0.0,97.5,3.1,16.5,97.5,90.97,71.37
2016,2,1,9,30,0.0,125.0,3.3,17.0,125.0,119.24,94.57
2016,2,1,9,45,0.0,139.5,3.55,18.0,139.5,132.9,105.18
2016,2,1,10,0,0.0,154.0,3.8,19.0,154.0,146.58,115.66
2016,2,1,10,15,8.0,176.5,3.95,19.0,181.0,176.38,139.87
2016,2,1,10,30,16.0,199.0,4.1,19.0,208.0,206.33,163.95
2016,2,1,10,45,30.0,225.5,4.3,19.5,243.0,263.58,209.39
2016,2,1,11,0,44.0,252.0,4.5,20.0,278.0,305.2,241.81
2016,2,1,11,15,163.5,272.5,4.6,20.5,375.5,456.8,362.32
2016,2,1,11,30,283.0,293.0,4.7,21.0,473.0,606.91,476.77
2016,2,1,11,45,315.5,294.5,4.85,21.5,500.0,632.68,494.99
2016,2,1,12,0,348.0,296.0,5.0,22.0,527.0,656.53,512.24
2016,2,1,12,15,631.5,199.0,5.15,22.0,624.5,819.95,638.77
2016,2,1,12,30,915.0,102.0,5.3,22.0,722.0,936.95,722.34
2016,2,1,12,45,912.5,103.0,5.45,22.0,721.0,912.63,705.29
2016,2,1,13,0,910.0,104.0,5.6,22.0,720.0,884.97,686.63
2016,2,1,13,15,906.5,103.5,5.75,22.0,710.5,851.69,663.83
2016,2,1,13,30,903.0,103.0,5.9,22.0,701.0,815.46,638.74
2016,2,1,13,45,894.5,103.0,6.1,22.5,682.5,778.22,611.68
2016,2,1,14,0,886.0,103.0,6.3,23.0,664.0,733.09,577.86
2016,2,1,14,15,876.0,101.0,6.4,23.0,638.5,682.91,539.29
2016,2,1,14,30,866.0,99.0,6.5,23.0,613.0,631.17,498.62
2016,2,1,14,45,850.0,98.0,6.6,23.0,579.0,575.82,454.12
2016,2,1,15,0,834.0,97.0,6.7,23.0,545.0,520.02,408.08
2016,2,1,15,15,814.5,94.0,6.6,22.5,505.5,460.55,358.46
2016,2,1,15,30,795.0,91.0,6.5,22.0,466.0,401.67,307.94
2016,2,1,15,45,765.5,87.5,6.4,22.0,420.5,339.9,253.62
2016,2,1,16,0,736.0,84.0,6.3,22.0,375.0,278.3,198.99
2016,2,1,16,15,696.0,79.0,5.95,21.5,326.0,217.61,146.24
2016,2,1,16,30,656.0,74.0,5.6,21.0,277.0,161.2,99.32
2016,2,1,16,45,590.0,67.5,5.25,20.5,225.5,105.84,59.68
2016,2,1,17,0,524.0,61.0,4.9,20.0,174.0,58.64,35.98
2016,2,1,17,15,428.0,50.5,4.7,19.5,126.0,40.25,29.12
2016,2,1,17,30,332.0,40.0,4.5,19.0,78.0,32.91,21.96
2016,2,1,17,45,166.0,20.0,4.35,18.5,39.0,16.09,3.08
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.5,2.4,10.0,47.0,194.74,118.48
2016,2,2,8,0,485.0,35.0,2.7,11.0,94.0,388.38,316.06
2016,2,2,8,15,577.5,42.5,3.0,11.5,146.5,474.22,394.82
2016,2,2,8,30,670.0,50.0,3.3,12.0,199.0,574.79,478.96
2016,2,2,8,45,726.0,55.0,3.6,13.0,253.0,649.62,538.25
2016,2,2,9,0,782.0,60.0,3.9,14.0,307.0,725.82,595.9
2016,2,2,9,15,817.0,64.0,4.15,14.5,358.0,784.2,638.79
2016,2,2,9,30,852.0,68.0,4.4,15.0,409.0,841.59,680.19
2016,2,2,9,45,875.5,71.0,4.7,15.5,456.0,886.09,711.74
2016,2,2,10,0,899.0,74.0,5.0,16.0,503.0,919.11,734.55
2016,2,2,10,15,916.0,76.0,4.95,16.5,544.0,950.95,753.86
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,979.65,770.66
2016,2,2,10,45,944.0,80.0,4.85,17.5,619.0,999.28,780.88
2016,2,2,11,0,955.0,82.0,4.8,18.0,653.0,1015.16,788.54
2016,2,2,11,15,963.0,83.5,4.7,18.0,679.0,1023.68,792.24
2016,2,2,11,30,971.0,85.0,4.6,18.0,705.0,1028.19,793.33
2016,2,2,11,45,973.0,87.0,4.55,18.5,722.0,1023.55,787.21
2016,2,2,12,0,975.0,89.0,4.5,19.0,739.0,1014.86,778.57
2016,2,2,12,15,977.5,89.5,4.4,19.0,748.0,1000.86,767.56
2016,2,2,12,30,980.0,90.0,4.3,19.0,757.0,982.89,754.34
2016,2,2,12,45,980.0,90.0,4.2,19.0,757.0,958.27,736.71
2016,2,2,13,0,980.0,90.0,4.1,19.0,757.0,929.96,716.65
2016,2,2,13,15,977.0,89.5,4.05,19.0,747.5,895.1,692.33
2016,2,2,13,30,974.0,89.0,4.0,19.0,738.0,857.0,665.73
2016,2,2,13,45,968.5,88.0,3.95,19.5,720.0,813.46,633.95
2016,2,2,14,0,963.0,87.0,3.9,20.0,702.0,767.26,600.2
2016,2,2,14,15,954.5,86.0,3.8,19.5,675.5,716.65,562.96
2016,2,2,14,30,946.0,85.0,3.7,19.0,649.0,664.09,522.95
2016,2,2,14,45,933.5,83.0,3.6,19.0,614.5,606.6,477.14
2016,2,2,15,0,921.0,81.0,3.5,19.0,580.0,548.09,429.31
2016,2,2,15,15,903.5,78.5,3.15,18.5,539.0,486.13,377.67
2016,2,2,15,30,886.0,76.0,2.8,18.0,498.0,423.67,324.14
2016,2,2,15,45,861.5,73.0,2.45,18.0,451.0,358.86,267.0
2016,2,2,16,0,837.0,70.0,2.1,18.0,404.0,295.66,210.44
2016,2,2,16,15,800.5,66.0,1.9,17.0,353.0,230.92,154.17
2016,2,2,16,30,764.0,62.0,1.7,16.0,302.0,169.91,103.04
2016,2,2,16,45,708.0,56.5,1.5,15.0,248.0,109.91,59.44
2016,2,2,17,0,652.0,51.0,1.3,14.0,194.0,56.75,33.11
2016,2,2,17,15,556.5,43.0,1.3,13.0,142.0,33.86,24.39
2016,2,2,17,30,461.0,35.0,1.3,12.0,90.0,28.36,18.92
2016,2,2,17,45,230.5,17.5,1.35,11.5,45.0,13.85,2.92
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,63.5,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,127.0,11.0,4.3,3.0,13.0,78.65,0.0
2016,2,3,7,45,302.0,23.5,4.65,3.5,54.0,239.54,157.85
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,384.81,324.54
2016,2,3,8,15,567.5,44.5,5.2,4.5,147.5,477.64,412.17
2016,2,3,8,30,658.0,53.0,5.4,5.0,200.0,570.13,493.61
2016,2,3,8,45,718.5,57.5,5.65,5.5,255.0,647.74,559.21
2016,2,3,9,0,779.0,62.0,5.9,6.0,310.0,726.88,623.49
2016,2,3,9,15,813.5,66.0,5.75,6.5,361.5,784.9,667.11
2016,2,3,9,30,848.0,70.0,5.6,7.0,413.0,841.89,708.34
2016,2,3,9,45,877.5,71.5,5.5,7.5,461.0,889.73,741.44
2016,2,3,10,0,907.0,73.0,5.4,8.0,509.0,926.32,765.17
2016,2,3,10,15,923.5,75.0,5.35,8.5,550.0,957.94,785.11
2016,2,3,10,30,940.0,77.0,5.3,9.0,591.0,986.37,802.46
2016,2,3,10,45,954.5,77.5,5.25,9.5,625.5,1007.55,814.34
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,1025.04,823.55
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,1032.6,825.64
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,1036.1,825.03
2016,2,3,11,45,987.5,81.5,5.05,11.5,729.5,1032.29,819.38
2016,2,3,12,0,991.0,83.0,5.0,12.0,747.0,1024.35,811.05
2016,2,3,12,15,993.0,83.0,4.95,12.0,755.5,1009.16,799.3
2016,2,3,12,30,995.0,83.0,4.9,12.0,764.0,989.97,784.9
2016,2,3,12,45,993.5,84.0,4.9,12.5,763.5,964.94,765.4
2016,2,3,13,0,992.0,85.0,4.9,13.0,763.0,936.2,743.4
2016,2,3,13,15,989.0,84.5,4.85,13.0,753.5,901.01,717.85
2016,2,3,13,30,986.0,84.0,4.8,13.0,744.0,862.54,689.92
2016,2,3,13,45,979.0,84.0,4.8,13.0,725.5,818.55,658.12
2016,2,3,14,0,972.0,84.0,4.8,13.0,707.0,771.93,624.16
2016,2,3,14,15,963.5,83.0,4.75,13.0,681.0,720.92,584.37
2016,2,3,14,30,955.0,82.0,4.7,13.0,655.0,667.92,541.6
2016,2,3,14,45,941.5,80.5,4.7,13.0,620.5,609.91,494.04
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,550.95,444.37
2016,2,3,15,15,911.5,77.0,4.55,12.5,545.0,489.49,391.66
2016,2,3,15,30,895.0,75.0,4.4,12.0,504.0,427.99,337.3
2016,2,3,15,45,872.0,71.5,4.3,12.0,457.0,361.94,277.45
2016,2,3,16,0,849.0,68.0,4.2,12.0,410.0,297.98,218.44
2016,2,3,16,15,815.0,64.0,3.7,11.0,359.0,232.96,159.72
2016,2,3,16,30,781.0,60.0,3.2,10.0,308.0,171.35,106.24
2016,2,3,16,45,729.0,55.0,2.75,9.5,254.0,110.97,60.77
2016,2,3,17,0,677.0,50.0,2.3,9.0,200.0,56.9,33.22
2016,2,3,17,15,588.5,42.0,2.25,8.0,147.5,36.01,26.88
2016,2,3,17,30,500.0,34.0,2.2,7.0,95.0,29.96,20.82
2016,2,3,17,45,327.5,22.0,2.15,6.5,54.0,17.93,6.52
2016,2,3,18,0,155.0,10.0,2.1,6.0,13.0,9.1,0.0
2016,2,3,18,15,77.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,110.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,220.0,11.0,2.0,1.0,16.0,129.07,0.0
2016,2,4,7,45,386.0,22.0,2.3,2.0,59.5,281.31,193.47
2016,2,4,8,0,552.0,33.0,2.6,3.0,103.0,421.63,353.93
2016,2,4,8,15,636.0,40.0,2.55,4.0,157.0,512.78,436.41
2016,2,4,8,30,720.0,47.0,2.5,5.0,211.0,608.98,515.98
2016,2,4,8,45,768.5,52.0,2.45,6.0,265.5,679.93,571.0
2016,2,4,9,0,817.0,57.0,2.4,7.0,320.0,751.78,623.56
2016,2,4,9,15,849.5,61.0,2.55,7.5,372.0,809.33,665.42
2016,2,4,9,30,882.0,65.0,2.7,8.0,424.0,857.26,698.97
2016,2,4,9,45,903.5,68.0,2.85,9.0,471.0,900.51,727.06
2016,2,4,10,0,925.0,71.0,3.0,10.0,518.0,941.31,752.79
2016,2,4,10,15,940.5,73.0,3.0,10.0,559.5,972.44,772.78
2016,2,4,10,30,956.0,75.0,3.0,10.0,601.0,1000.27,790.4
2016,2,4,10,45,967.0,76.5,3.0,10.5,635.0,1019.65,800.62
2016,2,4,11,0,978.0,78.0,3.0,11.0,669.0,1035.21,808.32
2016,2,4,11,15,985.5,79.5,3.0,11.0,695.5,1043.43,812.58
2016,2,4,11,30,993.0,81.0,3.0,11.0,722.0,1047.53,814.25
2016,2,4,11,45,988.0,86.0,3.05,11.5,737.5,1039.84,807.02
2016,2,4,12,0,983.0,91.0,3.1,12.0,753.0,1028.02,797.25
2016,2,4,12,15,985.5,91.5,3.1,12.0,762.0,1013.87,787.11
2016,2,4,12,30,988.0,92.0,3.1,12.0,771.0,995.72,774.37
2016,2,4,12,45,989.5,91.0,3.1,12.5,771.5,971.06,755.85
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,942.61,734.85
2016,2,4,13,15,988.0,90.0,3.0,13.0,762.5,907.9,710.14
2016,2,4,13,30,985.0,90.0,2.9,13.0,753.0,869.89,683.13
2016,2,4,13,45,981.5,88.0,2.85,13.0,735.5,826.25,652.39
2016,2,4,14,0,978.0,86.0,2.8,13.0,718.0,779.77,619.42
2016,2,4,14,15,970.0,85.0,2.7,13.0,691.0,728.72,580.66
2016,2,4,14,30,962.0,84.0,2.6,13.0,664.0,675.63,538.9
2016,2,4,14,45,943.0,84.5,2.55,13.0,628.5,616.1,491.39
2016,2,4,15,0,924.0,85.0,2.5,13.0,593.0,556.11,442.19
2016,2,4,15,15,907.0,82.5,2.3,12.5,551.5,494.05,390.18
2016,2,4,15,30,890.0,80.0,2.1,12.0,510.0,431.33,336.01
2016,2,4,15,45,865.5,77.0,1.95,12.0,462.5,366.02,277.97
2016,2,4,16,0,841.0,74.0,1.8,12.0,415.0,302.33,220.28
2016,2,4,16,15,805.5,69.5,1.55,11.0,363.5,236.83,162.22
2016,2,4,16,30,770.0,65.0,1.3,10.0,312.0,174.96,109.23
2016,2,4,16,45,716.5,59.0,1.1,9.5,257.5,114.09,63.64
2016,2,4,17,0,663.0,53.0,0.9,9.0,203.0,59.77,35.59
2016,2,4,17,15,573.5,45.0,0.95,8.0,150.5,35.4,26.4
2016,2,4,17,30,484.0,37.0,1.0,7.0,98.0,29.98,20.95
2016,2,4,17,45,314.5,24.0,1.1,6.5,56.0,19.66,8.48
2016,2,4,18,0,145.0,11.0,1.2,6.0,14.0,10.01,0.0
2016,2,4,18,15,72.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,82.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,164.0,12.0,1.4,2.0,16.0,99.77,0.0
2016,2,5,7,45,328.0,24.5,1.65,3.0,58.5,258.78,182.67
2016,2,5,8,0,492.0,37.0,1.9,4.0,101.0,396.27,331.05
2016,2,5,8,15,577.5,45.5,1.9,4.5,153.5,486.71,412.8
2016,2,5,8,30,663.0,54.0,1.9,5.0,206.0,576.41,487.72
2016,2,5,8,45,711.0,60.0,1.9,6.0,259.0,646.65,542.18
2016,2,5,9,0,759.0,66.0,1.9,7.0,312.0,717.69,594.31
2016,2,5,9,15,793.0,70.5,2.35,8.0,363.0,775.59,637.67
2016,2,5,9,30,827.0,75.0,2.8,9.0,414.0,832.46,678.99
2016,2,5,9,45,845.5,79.5,3.25,10.0,459.5,874.12,708.04
2016,2,5,10,0,864.0,84.0,3.7,11.0,505.0,913.21,734.68
2016,2,5,10,15,880.5,86.5,3.7,11.5,545.5,945.07,754.26
2016,2,5,10,30,897.0,89.0,3.7,12.0,586.0,973.74,771.41
2016,2,5,10,45,757.5,132.5,3.75,12.5,569.0,906.45,720.21
2016,2,5,11,0,618.0,176.0,3.8,13.0,552.0,824.57,658.78
2016,2,5,11,15,774.5,137.5,3.75,13.0,627.5,928.51,733.46
2016,2,5,11,30,931.0,99.0,3.7,13.0,703.0,1011.78,790.25
2016,2,5,11,45,933.5,101.0,3.7,13.5,720.5,1007.73,784.37
2016,2,5,12,0,936.0,103.0,3.7,14.0,738.0,999.74,776.73
2016,2,5,12,15,938.5,103.5,3.6,14.0,746.5,986.16,766.14
2016,2,5,12,30,941.0,104.0,3.5,14.0,755.0,968.74,753.09
2016,2,5,12,45,776.5,161.0,3.45,14.5,698.0,876.03,685.94
2016,2,5,13,0,612.0,218.0,3.4,15.0,641.0,770.29,606.9
2016,2,5,13,15,772.0,161.0,3.3,15.0,688.5,819.66,645.26
2016,2,5,13,30,932.0,104.0,3.2,15.0,736.0,845.05,662.94
2016,2,5,13,45,925.0,104.0,3.15,15.0,717.5,802.69,632.5
2016,2,5,14,0,918.0,104.0,3.1,15.0,699.0,757.88,600.45
2016,2,5,14,15,909.0,102.0,3.0,15.0,673.0,710.89,564.12
2016,2,5,14,30,900.0,100.0,2.9,15.0,647.0,657.94,522.67
2016,2,5,14,45,878.0,101.5,2.85,15.0,611.5,599.73,476.35
2016,2,5,15,0,856.0,103.0,2.8,15.0,576.0,541.51,428.8
2016,2,5,15,15,837.0,99.5,2.6,14.5,535.5,480.17,377.91
2016,2,5,15,30,818.0,96.0,2.4,14.0,495.0,419.33,325.87
2016,2,5,15,45,787.5,93.0,2.25,14.0,448.0,355.9,270.17
2016,2,5,16,0,757.0,90.0,2.1,14.0,401.0,292.59,213.84
2016,2,5,16,15,719.0,84.5,1.8,13.0,350.0,230.08,159.16
2016,2,5,16,30,681.0,79.0,1.5,12.0,299.0,171.63,109.7
2016,2,5,16,45,616.0,72.5,1.25,11.0,246.0,114.27,67.42
2016,2,5,17,0,551.0,66.0,1.0,10.0,193.0,65.0,41.48
2016,2,5,17,15,461.0,55.0,1.05,9.5,142.5,43.74,33.72
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,36.08,26.18
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.37,10.99
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,88.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,177.0,13.0,4.3,4.0,18.0,107.85,0.0
2016,2,6,7,45,336.0,25.0,4.55,5.0,60.5,265.57,192.82
2016,2,6,8,0,495.0,37.0,4.8,6.0,103.0,398.58,335.45
2016,2,6,8,15,580.5,45.0,5.25,6.5,155.5,488.59,419.49
2016,2,6,8,30,666.0,53.0,5.7,7.0,208.0,578.34,498.01
2016,2,6,8,45,713.5,59.5,6.2,8.0,261.5,648.87,556.73
2016,2,6,9,0,761.0,66.0,6.7,9.0,315.0,720.28,613.81
2016,2,6,9,15,796.0,70.5,6.9,9.5,366.5,779.16,659.28
2016,2,6,9,30,831.0,75.0,7.1,10.0,418.0,837.07,702.81
2016,2,6,9,45,856.0,78.0,7.35,10.5,465.5,882.78,736.13
2016,2,6,10,0,881.0,81.0,7.6,11.0,513.0,926.18,767.22
2016,2,6,10,15,898.0,83.5,7.6,11.5,554.0,958.85,788.75
2016,2,6,10,30,915.0,86.0,7.6,12.0,595.0,978.67,800.37
2016,2,6,10,45,927.0,87.5,7.65,12.5,629.0,998.56,812.35
2016,2,6,11,0,939.0,89.0,7.7,13.0,663.0,1014.79,821.65
2016,2,6,11,15,947.0,90.5,7.6,13.0,689.5,1023.35,826.2
2016,2,6,11,30,955.0,92.0,7.5,13.0,716.0,1027.93,827.98
2016,2,6,11,45,964.0,91.0,7.45,13.0,734.5,1026.45,825.73
2016,2,6,12,0,973.0,90.0,7.4,13.0,753.0,1020.88,820.66
2016,2,6,12,15,975.5,90.5,7.25,13.0,762.0,1006.92,809.09
2016,2,6,12,30,978.0,91.0,7.1,13.0,771.0,988.97,794.79
2016,2,6,12,45,978.5,90.5,7.0,13.5,771.0,964.22,774.4
2016,2,6,13,0,979.0,90.0,6.9,14.0,771.0,935.75,751.48
2016,2,6,13,15,976.5,90.0,6.75,14.0,762.0,901.76,725.78
2016,2,6,13,30,974.0,90.0,6.6,14.0,753.0,864.47,697.68
2016,2,6,13,45,969.0,89.0,6.45,14.0,735.5,821.11,665.02
2016,2,6,14,0,964.0,88.0,6.3,14.0,718.0,775.04,630.24
2016,2,6,14,15,956.5,86.5,6.15,14.0,691.5,724.28,589.9
2016,2,6,14,30,949.0,85.0,6.0,14.0,665.0,671.47,546.55
2016,2,6,14,45,933.0,85.0,5.9,14.0,630.5,613.59,498.36
2016,2,6,15,0,917.0,85.0,5.8,14.0,596.0,554.97,448.42
2016,2,6,15,15,900.5,82.5,5.6,13.5,554.5,493.29,395.35
2016,2,6,15,30,884.0,80.0,5.4,13.0,513.0,430.97,340.23
2016,2,6,15,45,860.0,77.0,5.2,13.0,466.0,366.0,281.14
2016,2,6,16,0,836.0,74.0,5.0,13.0,419.0,302.58,222.59
2016,2,6,16,15,802.0,70.0,4.45,12.0,368.0,237.96,164.27
2016,2,6,16,30,768.0,66.0,3.9,11.0,317.0,176.79,111.13
2016,2,6,16,45,716.5,60.0,3.4,10.5,263.0,115.99,65.03
2016,2,6,17,0,665.0,54.0,2.9,10.0,209.0,61.5,36.36
2016,2,6,17,15,580.0,46.0,2.65,9.0,156.0,36.04,26.89
2016,2,6,17,30,495.0,38.0,2.4,8.0,103.0,30.66,21.55
2016,2,6,17,45,337.5,25.5,2.2,7.5,60.5,20.86,10.43
2016,2,6,18,0,180.0,13.0,2.0,7.0,18.0,11.82,0.0
2016,2,6,18,15,90.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,65.5,7.0,1.3,2.5,9.0,0.0,0.0
2016,2,7,7,30,131.0,14.0,1.5,3.0,18.0,83.9,0.0
2016,2,7,7,45,289.5,28.5,1.7,3.5,61.0,243.12,180.33
2016,2,7,8,0,448.0,43.0,1.9,4.0,104.0,375.39,315.12
2016,2,7,8,15,535.5,52.5,1.9,4.5,156.5,467.58,397.64
2016,2,7,8,30,623.0,62.0,1.9,5.0,209.0,565.59,479.61
2016,2,7,8,45,686.5,66.5,1.95,6.0,264.0,643.86,540.53
2016,2,7,9,0,750.0,71.0,2.0,7.0,319.0,718.35,595.52
2016,2,7,9,15,785.0,75.5,2.2,8.0,370.5,777.16,637.52
2016,2,7,9,30,820.0,80.0,2.4,9.0,422.0,834.93,677.52
2016,2,7,9,45,848.0,82.0,2.6,10.0,469.5,881.95,708.64
2016,2,7,10,0,876.0,84.0,2.8,11.0,517.0,926.76,737.6
2016,2,7,10,15,892.5,86.5,2.95,11.5,558.0,958.95,758.12
2016,2,7,10,30,909.0,89.0,3.1,12.0,599.0,987.9,776.34
2016,2,7,10,45,922.5,90.5,3.3,13.0,633.0,999.47,781.34
2016,2,7,11,0,936.0,92.0,3.5,14.0,667.0,1017.1,790.78
2016,2,7,11,15,944.0,93.5,3.65,14.0,693.5,1025.64,796.47
2016,2,7,11,30,952.0,95.0,3.8,14.0,720.0,1030.21,799.63
2016,2,7,11,45,953.5,97.0,4.0,14.5,737.0,1025.14,795.14
2016,2,7,12,0,955.0,99.0,4.2,15.0,754.0,1016.07,788.05
2016,2,7,12,15,957.5,99.5,4.3,15.5,762.5,1002.25,777.12
2016,2,7,12,30,960.0,100.0,4.4,16.0,771.0,984.51,764.0
2016,2,7,12,45,960.5,99.5,4.5,16.5,771.0,960.04,746.27
2016,2,7,13,0,961.0,99.0,4.6,17.0,771.0,931.92,726.01
2016,2,7,13,15,958.0,99.0,4.55,17.0,762.0,897.9,701.84
2016,2,7,13,30,955.0,99.0,4.5,17.0,753.0,860.68,675.38
2016,2,7,13,45,951.0,97.0,4.5,17.0,735.0,817.58,644.93
2016,2,7,14,0,947.0,95.0,4.5,17.0,717.0,771.75,612.29
2016,2,7,14,15,938.5,93.5,4.4,17.0,690.5,720.94,573.2
2016,2,7,14,30,930.0,92.0,4.3,17.0,664.0,668.2,531.47
2016,2,7,14,45,918.5,90.0,4.2,17.0,630.0,611.62,485.87
2016,2,7,15,0,907.0,88.0,4.1,17.0,596.0,553.93,438.29
2016,2,7,15,15,890.0,85.0,3.8,17.0,555.0,492.01,385.75
2016,2,7,15,30,873.0,82.0,3.5,17.0,514.0,429.47,331.4
2016,2,7,15,45,849.0,79.0,3.25,17.0,467.0,365.01,274.46
2016,2,7,16,0,825.0,76.0,3.0,17.0,420.0,302.14,217.96
2016,2,7,16,15,790.0,71.5,2.6,16.0,368.5,237.39,161.12
2016,2,7,16,30,755.0,67.0,2.2,15.0,317.0,176.24,109.24
2016,2,7,16,45,703.0,61.5,1.85,14.0,263.0,116.56,64.96
2016,2,7,17,0,651.0,56.0,1.5,13.0,209.0,59.59,34.25
2016,2,7,17,15,566.5,47.5,1.5,12.0,156.5,37.17,27.59
2016,2,7,17,30,482.0,39.0,1.5,11.0,104.0,31.4,21.99
2016,2,7,17,45,326.0,26.5,1.55,10.5,61.5,21.66,11.31
2016,2,7,18,0,170.0,14.0,1.6,10.0,19.0,12.73,0.0
2016,2,7,18,15,85.0,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,245.0,14.0,4.3,5.0,22.0,146.03,0.0
2016,2,8,7,45,402.5,24.5,4.4,5.5,67.0,298.78,226.61
2016,2,8,8,0,560.0,35.0,4.5,6.0,112.0,431.28,363.76
2016,2,8,8,15,639.5,41.5,4.8,7.0,166.0,519.71,444.15
2016,2,8,8,30,719.0,48.0,5.1,8.0,220.0,612.75,522.96
2016,2,8,8,45,767.0,52.5,5.4,9.0,274.5,683.06,579.85
2016,2,8,9,0,815.0,57.0,5.7,10.0,329.0,754.25,635.01
2016,2,8,9,15,846.5,60.5,5.8,10.5,381.0,810.61,677.02
2016,2,8,9,30,878.0,64.0,5.9,11.0,433.0,857.19,710.33
2016,2,8,9,45,638.5,127.0,6.0,11.5,410.5,756.66,629.44
2016,2,8,10,0,399.0,190.0,6.1,12.0,388.0,617.86,514.42
2016,2,8,10,15,389.5,209.5,6.0,12.0,416.0,618.93,514.08
2016,2,8,10,30,380.0,229.0,5.9,12.0,444.0,635.52,525.06
2016,2,8,10,45,394.5,240.5,5.8,12.5,474.5,663.16,544.32
2016,2,8,11,0,409.0,252.0,5.7,13.0,505.0,689.19,562.05
2016,2,8,11,15,542.0,216.0,5.65,13.0,565.5,790.91,641.83
2016,2,8,11,30,675.0,180.0,5.6,13.0,626.0,880.25,708.89
2016,2,8,11,45,629.0,203.0,5.6,13.5,626.5,853.03,686.04
2016,2,8,12,0,583.0,226.0,5.6,14.0,627.0,818.41,657.1
2016,2,8,12,15,787.0,156.0,5.6,14.0,705.0,924.28,736.75
2016,2,8,12,30,991.0,86.0,5.6,14.0,783.0,998.25,789.74
2016,2,8,12,45,994.0,84.5,5.65,14.5,783.5,974.3,770.72
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,946.45,749.58
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,911.79,724.67
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,873.74,697.25
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,830.84,665.1
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,784.93,630.6
2016,2,8,14,15,982.0,77.0,5.8,16.0,705.5,733.93,591.77
2016,2,8,14,30,975.0,76.0,5.8,16.0,679.0,680.74,549.1
2016,2,8,14,45,966.5,73.5,5.8,16.0,645.0,623.23,502.0
2016,2,8,15,0,958.0,71.0,5.8,16.0,611.0,564.23,452.38
2016,2,8,15,15,943.0,69.0,5.6,15.5,570.0,501.53,398.78
2016,2,8,15,30,928.0,67.0,5.4,15.0,529.0,438.58,343.35
2016,2,8,15,45,909.5,63.5,5.2,15.0,482.0,373.04,283.84
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,308.28,224.07
2016,2,8,16,15,860.5,57.0,4.5,14.0,383.5,242.42,164.57
2016,2,8,16,30,830.0,54.0,4.0,13.0,332.0,179.32,109.69
2016,2,8,16,45,786.0,49.5,3.55,12.5,277.5,113.72,59.58
2016,2,8,17,0,742.0,45.0,3.1,12.0,223.0,56.15,29.65
2016,2,8,17,15,664.5,39.0,2.95,11.0,168.5,32.96,23.95
2016,2,8,17,30,587.0,33.0,2.8,10.0,114.0,28.61,19.66
2016,2,8,17,45,435.5,23.5,2.65,9.0,68.5,20.69,10.98
2016,2,8,18,0,284.0,14.0,2.5,8.0,23.0,12.73,0.0
2016,2,8,18,15,142.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,131.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,262.0,14.0,3.0,4.0,23.0,155.5,0.0
2016,2,9,7,45,414.0,24.0,3.25,5.0,68.5,305.81,235.66
2016,2,9,8,0,566.0,34.0,3.5,6.0,114.0,434.89,365.82
2016,2,9,8,15,643.5,40.0,3.25,7.0,167.5,521.39,442.14
2016,2,9,8,30,721.0,46.0,3.0,8.0,221.0,612.51,516.01
2016,2,9,8,45,768.0,50.5,2.8,9.0,275.0,682.1,568.54
2016,2,9,9,0,815.0,55.0,2.6,10.0,329.0,752.59,618.52
2016,2,9,9,15,845.0,58.0,2.85,11.0,380.5,798.84,650.74
2016,2,9,9,30,875.0,61.0,3.1,12.0,432.0,851.68,686.96
2016,2,9,9,45,895.5,64.0,3.4,13.0,478.5,894.42,715.19
2016,2,9,10,0,916.0,67.0,3.7,14.0,525.0,934.67,741.15
2016,2,9,10,15,930.5,68.5,3.8,14.5,566.0,964.49,759.47
2016,2,9,10,30,945.0,70.0,3.9,15.0,607.0,991.02,775.43
2016,2,9,10,45,954.5,72.0,4.0,16.0,640.5,1009.86,784.55
2016,2,9,11,0,964.0,74.0,4.1,17.0,674.0,1024.85,791.07
2016,2,9,11,15,971.0,75.0,4.1,17.0,700.0,1032.2,794.79
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,1035.48,795.94
2016,2,9,11,45,971.5,82.5,4.2,17.5,741.5,1028.35,789.31
2016,2,9,12,0,965.0,89.0,4.3,18.0,757.0,1017.06,780.08
2016,2,9,12,15,967.0,89.0,4.3,18.0,766.0,1002.19,769.43
2016,2,9,12,30,969.0,89.0,4.3,18.0,775.0,983.39,756.22
2016,2,9,12,45,969.0,89.0,4.3,18.5,774.5,958.94,737.83
2016,2,9,13,0,969.0,89.0,4.3,19.0,774.0,930.8,717.03
2016,2,9,13,15,966.5,88.5,4.2,19.0,765.0,896.48,692.82
2016,2,9,13,30,964.0,88.0,4.1,19.0,756.0,858.9,666.34
2016,2,9,13,45,959.5,86.5,4.1,19.5,738.0,815.65,634.99
2016,2,9,14,0,955.0,85.0,4.1,20.0,720.0,769.67,601.6
2016,2,9,14,15,947.0,84.0,4.05,20.0,694.0,719.36,564.35
2016,2,9,14,30,939.0,83.0,4.0,20.0,668.0,667.04,523.83
2016,2,9,14,45,925.0,82.0,3.95,20.0,633.5,609.59,478.4
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,551.24,431.04
2016,2,9,15,15,894.5,79.0,3.45,19.5,558.0,490.19,380.23
2016,2,9,15,30,878.0,77.0,3.0,19.0,517.0,429.14,327.96
2016,2,9,15,45,857.0,73.5,2.65,19.0,470.5,364.01,270.88
2016,2,9,16,0,836.0,70.0,2.3,19.0,424.0,300.93,214.57
2016,2,9,16,15,803.5,66.0,2.0,18.0,373.0,236.39,158.34
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,175.11,106.62
2016,2,9,16,45,725.0,56.5,1.45,16.0,269.0,114.79,61.87
2016,2,9,17,0,679.0,51.0,1.2,15.0,216.0,60.03,33.44
2016,2,9,17,15,599.0,44.0,1.2,14.0,163.0,37.21,27.44
2016,2,9,17,30,519.0,37.0,1.2,13.0,110.0,29.48,20.22
2016,2,9,17,45,373.0,25.5,1.3,12.5,66.5,20.6,10.99
2016,2,9,18,0,227.0,14.0,1.4,12.0,23.0,12.73,0.0
2016,2,9,18,15,113.5,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,115.5,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,231.0,15.0,1.7,5.0,24.0,139.73,0.0
2016,2,10,7,45,379.5,26.0,1.9,6.0,68.5,295.42,228.92
2016,2,10,8,0,528.0,37.0,2.1,7.0,113.0,414.0,345.63
2016,2,10,8,15,607.5,44.0,2.0,8.0,166.5,502.04,421.89
2016,2,10,8,30,687.0,51.0,1.9,9.0,220.0,594.77,495.81
2016,2,10,8,45,735.0,56.0,1.85,10.0,273.5,664.82,548.05
2016,2,10,9,0,783.0,61.0,1.8,11.0,327.0,735.81,598.12
2016,2,10,9,15,815.0,64.5,2.1,12.0,378.5,791.8,637.81
2016,2,10,9,30,847.0,68.0,2.4,13.0,430.0,846.66,675.61
2016,2,10,9,45,869.0,71.0,2.75,14.0,477.0,881.39,698.46
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,922.36,725.45
2016,2,10,10,15,907.0,76.5,3.1,15.5,565.0,954.38,744.42
2016,2,10,10,30,923.0,79.0,3.1,16.0,606.0,983.19,761.05
2016,2,10,10,45,933.0,81.0,3.1,16.5,639.5,1002.17,770.84
2016,2,10,11,0,943.0,83.0,3.1,17.0,673.0,1017.4,778.21
2016,2,10,11,15,951.0,84.0,3.05,17.5,699.5,1025.57,780.47
2016,2,10,11,30,959.0,85.0,3.0,18.0,726.0,1029.73,780.25
2016,2,10,11,45,963.0,86.0,3.0,18.5,743.5,1026.0,775.39
2016,2,10,12,0,967.0,87.0,3.0,19.0,761.0,1018.19,768.07
2016,2,10,12,15,969.5,87.5,3.0,19.0,770.0,1004.34,758.38
2016,2,10,12,30,972.0,88.0,3.0,19.0,779.0,986.51,746.2
2016,2,10,12,45,971.0,88.5,3.0,19.5,778.5,961.65,728.03
2016,2,10,13,0,970.0,89.0,3.0,20.0,778.0,933.13,707.53
2016,2,10,13,15,967.5,88.5,3.0,20.0,769.0,898.74,684.42
2016,2,10,13,30,965.0,88.0,3.0,20.0,760.0,861.07,659.02
2016,2,10,13,45,959.5,87.5,3.0,20.5,742.5,818.04,628.53
2016,2,10,14,0,954.0,87.0,3.0,21.0,725.0,772.33,596.04
2016,2,10,14,15,946.0,86.0,3.0,21.0,699.0,721.96,559.71
2016,2,10,14,30,938.0,85.0,3.0,21.0,673.0,669.6,520.09
2016,2,10,14,45,926.5,83.5,3.0,21.0,639.0,612.99,476.22
2016,2,10,15,0,915.0,82.0,3.0,21.0,605.0,555.25,430.16
2016,2,10,15,15,899.0,79.5,2.75,20.5,564.0,493.63,379.84
2016,2,10,15,30,883.0,77.0,2.5,20.0,523.0,431.96,327.9
2016,2,10,15,45,860.5,74.0,2.3,20.0,476.5,366.37,271.13
2016,2,10,16,0,838.0,71.0,2.1,20.0,430.0,303.03,215.17
2016,2,10,16,15,806.0,67.5,1.95,19.0,379.0,238.83,159.58
2016,2,10,16,30,774.0,64.0,1.8,18.0,328.0,177.82,108.31
2016,2,10,16,45,725.0,58.5,1.7,17.0,274.0,116.91,63.35
2016,2,10,17,0,676.0,53.0,1.6,16.0,220.0,61.99,34.82
2016,2,10,17,15,597.0,45.5,1.7,15.0,167.0,38.48,28.46
2016,2,10,17,30,518.0,38.0,1.8,14.0,114.0,30.24,20.83
2016,2,10,17,45,371.0,26.5,1.9,13.5,69.0,21.41,11.8
2016,2,10,18,0,224.0,15.0,2.0,13.0,24.0,12.26,0.0
2016,2,10,18,15,112.0,7.5,2.1,13.0,12.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.0,8.0,3.4,8.5,13.0,7.28,0.0
2016,2,11,7,30,248.0,16.0,3.5,9.0,26.0,175.02,0.0
2016,2,11,7,45,396.0,27.0,3.65,10.0,72.0,306.69,238.25
2016,2,11,8,0,544.0,38.0,3.8,11.0,118.0,425.98,353.54
2016,2,11,8,15,622.0,45.0,3.75,12.0,172.5,513.95,429.97
2016,2,11,8,30,700.0,52.0,3.7,13.0,227.0,606.4,504.4
2016,2,11,8,45,749.0,57.0,3.7,14.0,281.5,677.88,558.66
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,750.32,610.93
2016,2,11,9,15,829.0,65.5,3.9,16.0,388.0,806.06,649.42
2016,2,11,9,30,860.0,69.0,4.1,17.0,440.0,860.54,685.86
2016,2,11,9,45,882.5,71.5,4.35,18.0,487.0,895.44,707.5
2016,2,11,10,0,905.0,74.0,4.6,19.0,534.0,936.57,733.95
2016,2,11,10,15,920.0,76.5,4.65,19.5,575.5,967.95,752.98
2016,2,11,10,30,935.0,79.0,4.7,20.0,617.0,996.04,769.63
2016,2,11,10,45,946.5,80.5,4.8,21.0,651.0,1015.99,779.5
2016,2,11,11,0,958.0,82.0,4.9,22.0,685.0,1032.15,786.84
2016,2,11,11,15,965.0,83.0,4.9,22.5,711.5,1039.4,788.9
2016,2,11,11,30,972.0,84.0,4.9,23.0,738.0,1042.59,788.41
2016,2,11,11,45,969.0,88.5,4.95,23.5,754.0,1036.22,782.07
2016,2,11,12,0,966.0,93.0,5.0,24.0,770.0,1025.74,773.2
2016,2,11,12,15,968.0,93.5,4.95,24.0,778.5,1011.33,762.59
2016,2,11,12,30,970.0,94.0,4.9,24.0,787.0,992.96,749.47
2016,2,11,12,45,968.0,94.5,4.85,24.5,786.5,967.14,729.94
2016,2,11,13,0,966.0,95.0,4.8,25.0,786.0,937.71,708.15
2016,2,11,13,15,963.0,94.5,4.7,25.0,776.5,902.9,683.83
2016,2,11,13,30,960.0,94.0,4.6,25.0,767.0,864.86,657.31
2016,2,11,13,45,953.0,94.0,4.55,25.0,748.5,821.27,627.2
2016,2,11,14,0,946.0,94.0,4.5,25.0,730.0,775.12,595.12
2016,2,11,14,15,937.5,92.5,4.35,24.5,703.5,724.1,558.56
2016,2,11,14,30,929.0,91.0,4.2,24.0,677.0,671.16,519.03
2016,2,11,14,45,916.5,89.5,4.05,24.0,642.5,614.28,474.53
2016,2,11,15,0,904.0,88.0,3.9,24.0,608.0,556.38,428.1
2016,2,11,15,15,887.0,85.5,3.45,23.5,567.0,494.65,377.72
2016,2,11,15,30,870.0,83.0,3.0,23.0,526.0,432.41,325.53
2016,2,11,15,45,844.5,80.5,2.6,23.0,478.5,367.71,269.79
2016,2,11,16,0,819.0,78.0,2.2,23.0,431.0,304.76,214.69
