Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,785.5,73.5,2.05,21.5,379.5,240.31,160.06
2016,2,11,16,30,752.0,69.0,1.9,20.0,328.0,179.28,109.63
2016,2,11,16,45,700.5,63.5,1.75,19.0,274.0,119.43,65.83
2016,2,11,17,0,649.0,58.0,1.6,18.0,220.0,62.13,34.97
2016,2,11,17,15,569.0,50.0,1.65,17.0,167.0,38.82,28.53
2016,2,11,17,30,489.0,42.0,1.7,16.0,114.0,33.59,23.58
2016,2,11,17,45,345.5,29.0,1.8,15.5,69.5,23.53,13.61
2016,2,11,18,0,202.0,16.0,1.9,15.0,25.0,13.09,0.0
2016,2,11,18,15,101.0,8.0,1.95,15.0,12.5,7.28,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,9.0,12.5,7.73,0.0
2016,2,12,7,30,178.0,17.0,1.9,10.0,25.0,138.99,0.0
2016,2,12,7,45,323.5,30.5,2.1,11.0,69.5,267.63,208.38
2016,2,12,8,0,469.0,44.0,2.3,12.0,114.0,392.75,323.44
2016,2,12,8,15,550.0,52.5,2.1,12.5,167.0,480.58,398.83
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,573.8,472.91
2016,2,12,8,45,684.0,67.0,1.7,14.0,274.5,646.64,525.63
2016,2,12,9,0,737.0,73.0,1.5,15.0,329.0,715.45,571.97
2016,2,12,9,15,771.0,77.5,1.45,16.0,380.0,773.38,609.18
2016,2,12,9,30,805.0,82.0,1.4,17.0,431.0,830.31,644.1
2016,2,12,9,45,829.5,85.0,1.4,18.0,478.0,875.42,670.23
2016,2,12,10,0,854.0,88.0,1.4,19.0,525.0,918.24,694.21
2016,2,12,10,15,870.5,91.0,1.3,19.5,566.0,950.93,710.73
2016,2,12,10,30,887.0,94.0,1.2,20.0,607.0,980.43,724.85
2016,2,12,10,45,899.0,95.5,1.15,21.0,641.0,990.31,725.63
2016,2,12,11,0,911.0,97.0,1.1,22.0,675.0,1006.5,730.75
2016,2,12,11,15,918.5,98.5,1.15,22.5,701.0,1014.57,734.0
2016,2,12,11,30,926.0,100.0,1.2,23.0,727.0,1018.74,735.05
2016,2,12,11,45,935.0,99.5,1.3,23.5,745.5,1018.06,734.15
2016,2,12,12,0,944.0,99.0,1.4,24.0,764.0,1013.35,730.86
2016,2,12,12,15,946.0,99.0,1.5,24.0,772.5,998.62,722.76
2016,2,12,12,30,948.0,99.0,1.6,24.0,781.0,980.02,712.3
2016,2,12,12,45,946.5,99.5,1.7,24.5,780.5,955.05,696.37
2016,2,12,13,0,945.0,100.0,1.8,25.0,780.0,926.52,678.12
2016,2,12,13,15,942.0,99.5,1.85,25.0,770.5,892.25,656.77
2016,2,12,13,30,939.0,99.0,1.9,25.0,761.0,854.82,633.19
2016,2,12,13,45,932.0,99.0,2.0,25.0,742.5,811.9,606.14
2016,2,12,14,0,925.0,99.0,2.1,25.0,724.0,766.47,576.95
2016,2,12,14,15,916.0,97.5,2.15,24.5,697.5,715.93,542.75
2016,2,12,14,30,907.0,96.0,2.2,24.0,671.0,663.56,505.62
2016,2,12,14,45,884.5,97.5,2.3,24.0,635.0,606.47,462.93
2016,2,12,15,0,862.0,99.0,2.4,24.0,599.0,547.1,417.19
2016,2,12,15,15,844.0,96.5,2.3,23.5,558.0,486.32,369.06
2016,2,12,15,30,826.0,94.0,2.2,23.0,517.0,425.89,319.57
2016,2,12,15,45,800.0,90.5,2.15,23.0,470.5,362.42,265.97
2016,2,12,16,0,774.0,87.0,2.1,23.0,424.0,300.89,212.89
2016,2,12,16,15,739.0,82.0,1.9,22.0,373.0,235.41,157.53
2016,2,12,16,30,704.0,77.0,1.7,21.0,322.0,176.04,108.57
2016,2,12,16,45,650.5,70.5,1.55,20.0,268.5,117.6,65.98
2016,2,12,17,0,597.0,64.0,1.4,19.0,215.0,65.77,38.66
2016,2,12,17,15,516.5,54.5,1.45,18.0,163.0,42.36,31.52
2016,2,12,17,30,436.0,45.0,1.5,17.0,111.0,36.02,25.61
2016,2,12,17,45,300.5,31.0,1.55,16.0,68.0,25.18,15.11
2016,2,12,18,0,165.0,17.0,1.6,15.0,25.0,13.9,0.0
2016,2,12,18,15,82.5,8.5,1.65,15.0,12.5,7.73,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,52.0,9.0,1.95,8.5,11.5,34.2,0.0
2016,2,13,7,30,104.0,18.0,2.0,9.0,23.0,98.86,0.0
2016,2,13,7,45,227.0,35.5,2.1,9.5,65.0,215.19,169.55
2016,2,13,8,0,350.0,53.0,2.2,10.0,107.0,325.66,271.03
2016,2,13,8,15,429.5,65.5,2.05,11.0,157.5,411.87,345.2
2016,2,13,8,30,509.0,78.0,1.9,12.0,208.0,504.36,420.41
2016,2,13,8,45,566.0,86.0,1.75,13.0,260.5,579.11,476.96
2016,2,13,9,0,623.0,94.0,1.6,14.0,313.0,655.68,531.21
2016,2,13,9,15,660.0,100.5,1.55,14.5,363.0,714.93,571.7
2016,2,13,9,30,697.0,107.0,1.5,15.0,413.0,773.71,610.46
2016,2,13,9,45,727.0,111.0,1.45,16.0,459.5,822.23,639.49
2016,2,13,10,0,757.0,115.0,1.4,17.0,506.0,869.04,666.47
2016,2,13,10,15,776.5,118.5,1.6,17.5,546.0,903.27,688.82
2016,2,13,10,30,796.0,122.0,1.8,18.0,586.0,934.72,709.26
2016,2,13,10,45,811.5,124.5,2.0,19.0,620.0,951.75,718.55
2016,2,13,11,0,827.0,127.0,2.2,20.0,654.0,971.99,730.09
2016,2,13,11,15,836.5,128.5,2.3,20.0,680.0,981.69,736.27
2016,2,13,11,30,846.0,130.0,2.4,20.0,706.0,987.65,740.24
2016,2,13,11,45,879.5,118.0,2.55,20.5,730.0,997.53,746.07
2016,2,13,12,0,913.0,106.0,2.7,21.0,754.0,993.39,742.64
2016,2,13,12,15,916.0,106.5,2.8,21.0,763.0,980.51,734.56
2016,2,13,12,30,919.0,107.0,2.9,21.0,772.0,963.83,724.09
2016,2,13,12,45,517.5,230.0,3.05,21.5,604.5,722.21,553.68
2016,2,13,13,0,116.0,353.0,3.2,22.0,437.0,447.21,343.79
2016,2,13,13,15,167.0,349.5,3.25,22.0,469.0,491.02,378.89
2016,2,13,13,30,218.0,346.0,3.3,22.0,501.0,517.77,399.74
2016,2,13,13,45,244.5,333.0,3.4,22.0,503.0,512.1,396.23
2016,2,13,14,0,271.0,320.0,3.5,22.0,505.0,512.8,397.3
2016,2,13,14,15,297.0,302.0,3.55,22.0,498.0,495.52,384.85
2016,2,13,14,30,323.0,284.0,3.6,22.0,491.0,475.47,370.0
2016,2,13,14,45,591.5,191.0,3.65,22.0,545.5,526.7,410.44
2016,2,13,15,0,860.0,98.0,3.7,22.0,600.0,545.83,423.41
2016,2,13,15,15,842.5,95.5,3.6,21.5,559.5,485.33,374.08
2016,2,13,15,30,825.0,93.0,3.5,21.0,519.0,425.12,323.76
2016,2,13,15,45,800.5,89.5,3.45,21.0,472.5,362.15,269.47
2016,2,13,16,0,776.0,86.0,3.4,21.0,426.0,300.93,215.65
2016,2,13,16,15,742.0,81.0,3.0,20.0,375.5,235.5,159.33
2016,2,13,16,30,708.0,76.0,2.6,19.0,325.0,176.03,109.51
2016,2,13,16,45,657.0,70.0,2.2,18.5,272.0,117.93,66.43
2016,2,13,17,0,606.0,64.0,1.8,18.0,219.0,66.11,38.85
2016,2,13,17,15,527.0,55.0,1.8,17.0,167.0,42.68,31.96
2016,2,13,17,30,448.0,46.0,1.8,16.0,115.0,36.81,26.45
2016,2,13,17,45,313.5,32.5,1.85,15.5,71.0,26.46,16.37
2016,2,13,18,0,179.0,19.0,1.9,15.0,27.0,15.7,0.0
2016,2,13,18,15,89.5,9.5,2.15,15.0,13.5,8.64,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,9.5,3.1,11.5,9.5,8.64,0.0
2016,2,14,7,30,0.0,19.0,3.3,12.0,19.0,18.74,0.0
2016,2,14,7,45,55.0,39.0,3.55,13.0,47.5,92.76,69.9
2016,2,14,8,0,110.0,59.0,3.8,14.0,76.0,153.55,124.96
2016,2,14,8,15,132.5,81.5,4.3,14.5,110.0,200.0,166.11
2016,2,14,8,30,155.0,104.0,4.8,15.0,144.0,247.31,207.03
2016,2,14,8,45,167.0,127.0,5.35,16.0,179.0,288.14,240.86
2016,2,14,9,0,179.0,150.0,5.9,17.0,214.0,329.0,273.75
2016,2,14,9,15,190.0,170.5,6.1,17.5,247.0,365.54,302.65
2016,2,14,9,30,201.0,191.0,6.3,18.0,280.0,402.01,330.92
2016,2,14,9,45,198.5,214.5,6.55,19.0,310.0,429.96,350.85
2016,2,14,10,0,196.0,238.0,6.8,20.0,340.0,456.73,369.5
2016,2,14,10,15,115.5,239.0,6.8,20.0,300.5,380.67,306.09
2016,2,14,10,30,35.0,240.0,6.8,20.0,261.0,284.5,226.35
2016,2,14,10,45,17.5,193.0,6.8,20.5,203.5,197.54,155.69
2016,2,14,11,0,0.0,146.0,6.8,21.0,146.0,132.82,102.49
2016,2,14,11,15,0.0,151.5,6.65,21.0,151.5,137.79,106.34
2016,2,14,11,30,0.0,157.0,6.5,21.0,157.0,142.76,110.16
2016,2,14,11,45,53.0,251.0,6.4,21.5,289.0,301.08,237.15
2016,2,14,12,0,106.0,345.0,6.3,22.0,421.0,452.12,353.92
2016,2,14,12,15,181.0,349.0,6.1,22.0,480.0,537.2,419.74
2016,2,14,12,30,256.0,353.0,5.9,22.0,539.0,602.15,469.53
2016,2,14,12,45,366.5,319.0,5.75,22.5,585.5,668.04,519.58
2016,2,14,13,0,477.0,285.0,5.6,23.0,632.0,725.53,562.25
2016,2,14,13,15,478.0,281.0,5.4,23.0,625.5,702.15,544.03
2016,2,14,13,30,479.0,277.0,5.2,23.0,619.0,676.93,524.76
2016,2,14,13,45,422.5,289.5,5.05,23.0,585.5,622.31,482.75
2016,2,14,14,0,366.0,302.0,4.9,23.0,552.0,562.91,437.21
2016,2,14,14,15,439.0,265.5,4.8,23.0,555.5,562.84,438.02
2016,2,14,14,30,512.0,229.0,4.7,23.0,559.0,547.85,426.93
2016,2,14,14,45,609.0,184.5,4.6,23.0,556.5,534.4,416.28
2016,2,14,15,0,706.0,140.0,4.5,23.0,554.0,506.63,393.45
2016,2,14,15,15,401.0,186.5,4.3,22.5,418.5,362.29,281.21
2016,2,14,15,30,96.0,233.0,4.1,22.0,283.0,244.24,190.25
2016,2,14,15,45,217.0,203.0,3.9,22.0,303.0,253.34,195.06
2016,2,14,16,0,338.0,173.0,3.7,22.0,323.0,246.65,184.74
2016,2,14,16,15,315.0,157.5,3.25,21.0,284.5,203.76,149.39
2016,2,14,16,30,292.0,142.0,2.8,20.0,246.0,163.61,117.01
2016,2,14,16,45,270.5,121.5,2.4,19.5,205.5,122.68,85.65
2016,2,14,17,0,249.0,101.0,2.0,19.0,165.0,84.78,60.75
2016,2,14,17,15,212.5,80.0,2.0,18.0,126.0,61.37,48.12
2016,2,14,17,30,176.0,59.0,2.0,17.0,87.0,46.14,34.44
2016,2,14,17,45,88.0,40.0,2.05,16.5,54.0,31.74,20.82
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,17.99,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,9.55,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,57.0,10.5,2.7,12.5,14.0,38.14,0.0
2016,2,15,7,30,114.0,21.0,3.0,13.0,28.0,111.15,16.8
2016,2,15,7,45,260.0,36.0,3.35,13.5,72.0,234.93,185.84
2016,2,15,8,0,406.0,51.0,3.7,14.0,116.0,360.8,298.17
2016,2,15,8,15,487.0,61.5,3.85,14.5,168.5,449.22,374.78
2016,2,15,8,30,568.0,72.0,4.0,15.0,221.0,543.0,452.28
2016,2,15,8,45,635.0,76.0,4.2,16.0,276.0,622.64,513.69
2016,2,15,9,0,702.0,80.0,4.4,17.0,331.0,704.67,574.64
2016,2,15,9,15,737.0,85.0,4.5,17.5,382.5,762.72,616.1
2016,2,15,9,30,772.0,90.0,4.6,18.0,434.0,814.56,651.99
2016,2,15,9,45,802.0,92.5,4.75,18.5,482.5,863.5,685.38
2016,2,15,10,0,832.0,95.0,4.9,19.0,531.0,910.43,716.83
2016,2,15,10,15,849.0,98.0,4.9,19.0,572.0,943.33,738.26
2016,2,15,10,30,866.0,101.0,4.9,19.0,613.0,973.09,757.45
2016,2,15,10,45,877.5,103.5,4.95,19.5,646.5,993.56,769.0
2016,2,15,11,0,889.0,106.0,5.0,20.0,680.0,1010.37,778.1
2016,2,15,11,15,897.0,108.0,5.05,20.5,706.0,1019.35,781.89
2016,2,15,11,30,905.0,110.0,5.1,21.0,732.0,1014.17,776.09
2016,2,15,11,45,910.0,110.5,5.2,21.5,749.5,1010.8,772.23
2016,2,15,12,0,915.0,111.0,5.3,22.0,767.0,1003.55,765.83
2016,2,15,12,15,917.5,111.5,5.35,22.0,776.0,990.05,756.43
2016,2,15,12,30,920.0,112.0,5.4,22.0,785.0,972.75,744.54
2016,2,15,12,45,922.0,111.0,5.45,22.0,785.0,949.63,728.69
2016,2,15,13,0,924.0,110.0,5.5,22.0,785.0,922.9,710.36
2016,2,15,13,15,921.5,109.5,5.4,22.0,776.5,889.41,686.4
2016,2,15,13,30,919.0,109.0,5.3,22.0,768.0,852.79,660.26
2016,2,15,13,45,919.5,105.5,5.25,22.0,751.5,812.41,631.67
2016,2,15,14,0,920.0,102.0,5.2,22.0,735.0,769.04,600.81
2016,2,15,14,15,912.5,100.5,5.1,22.0,709.5,719.48,563.37
2016,2,15,14,30,905.0,99.0,5.0,22.0,684.0,667.96,523.17
2016,2,15,14,45,898.5,95.0,4.9,22.0,651.0,612.87,479.43
2016,2,15,15,0,892.0,91.0,4.8,22.0,618.0,556.25,433.37
2016,2,15,15,15,877.0,88.5,4.55,21.5,578.0,495.67,383.41
2016,2,15,15,30,862.0,86.0,4.3,21.0,538.0,434.43,331.48
2016,2,15,15,45,849.0,80.5,4.1,21.0,493.0,371.29,276.23
2016,2,15,16,0,836.0,75.0,3.9,21.0,448.0,308.5,220.23
2016,2,15,16,15,806.0,71.0,3.35,20.0,396.5,243.92,163.84
2016,2,15,16,30,776.0,67.0,2.8,19.0,345.0,182.3,111.7
2016,2,15,16,45,739.5,60.5,2.3,18.0,292.0,121.1,65.76
2016,2,15,17,0,703.0,54.0,1.8,17.0,239.0,64.31,35.52
2016,2,15,17,15,630.0,47.0,1.7,16.0,184.5,39.4,29.26
2016,2,15,17,30,557.0,40.0,1.6,15.0,130.0,34.46,24.61
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,23.72,14.42
2016,2,15,18,0,303.0,19.0,1.4,14.0,35.0,15.62,0.0
2016,2,15,18,15,151.5,9.5,1.4,13.5,17.5,8.64,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,122.5,10.5,2.2,9.5,17.5,71.11,0.0
2016,2,16,7,30,245.0,21.0,2.5,10.0,35.0,185.84,57.47
2016,2,16,7,45,373.0,33.0,2.85,11.0,81.0,301.35,242.06
2016,2,16,8,0,501.0,45.0,3.2,12.0,127.0,416.98,346.31
2016,2,16,8,15,576.0,53.0,3.15,13.0,180.5,501.86,418.92
2016,2,16,8,30,651.0,61.0,3.1,14.0,234.0,591.64,489.94
2016,2,16,8,45,697.5,66.5,3.05,15.0,287.5,659.9,540.53
2016,2,16,9,0,744.0,72.0,3.0,16.0,341.0,724.33,585.77
2016,2,16,9,15,775.5,76.5,3.35,17.0,392.5,780.56,625.1
2016,2,16,9,30,807.0,81.0,3.7,18.0,444.0,835.67,662.56
2016,2,16,9,45,829.0,84.5,4.05,19.0,490.0,879.38,690.99
2016,2,16,10,0,851.0,88.0,4.4,20.0,536.0,920.7,717.32
2016,2,16,10,15,866.5,90.5,4.4,20.5,577.0,951.91,735.72
2016,2,16,10,30,882.0,93.0,4.4,21.0,618.0,979.91,751.92
2016,2,16,10,45,891.5,95.5,4.4,21.5,651.0,988.58,754.71
2016,2,16,11,0,901.0,98.0,4.4,22.0,684.0,1003.57,762.11
2016,2,16,11,15,908.5,99.5,4.25,22.5,709.5,1011.64,763.95
2016,2,16,11,30,916.0,101.0,4.1,23.0,735.0,1015.83,763.32
2016,2,16,11,45,911.5,106.5,3.95,23.5,750.5,1009.04,755.48
2016,2,16,12,0,907.0,112.0,3.8,24.0,766.0,998.34,745.29
2016,2,16,12,15,908.5,112.5,3.65,24.0,774.5,983.99,734.32
2016,2,16,12,30,910.0,113.0,3.5,24.0,783.0,965.9,721.02
2016,2,16,12,45,905.5,115.0,3.4,24.5,781.5,940.38,701.85
2016,2,16,13,0,901.0,117.0,3.3,25.0,780.0,911.54,680.66
2016,2,16,13,15,898.0,116.5,3.1,25.0,771.0,878.21,657.23
2016,2,16,13,30,895.0,116.0,2.9,25.0,762.0,841.85,631.81
2016,2,16,13,45,886.0,116.5,2.75,25.0,743.0,804.44,605.99
2016,2,16,14,0,877.0,117.0,2.6,25.0,724.0,758.66,574.1
2016,2,16,14,15,868.5,115.0,2.45,25.0,698.0,708.71,537.38
2016,2,16,14,30,860.0,113.0,2.3,25.0,672.0,657.05,498.74
2016,2,16,14,45,852.5,108.5,2.15,25.0,639.5,602.04,456.86
2016,2,16,15,0,845.0,104.0,2.0,25.0,607.0,545.78,412.97
2016,2,16,15,15,802.5,103.0,1.8,24.5,555.0,475.64,358.34
2016,2,16,15,30,760.0,102.0,1.6,24.0,503.0,408.66,304.75
2016,2,16,15,45,762.5,96.0,1.45,24.0,468.5,356.22,259.7
2016,2,16,16,0,765.0,90.0,1.3,24.0,434.0,302.41,212.42
2016,2,16,16,15,732.0,85.0,1.25,23.0,383.5,237.44,158.21
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,178.48,110.02
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,120.35,67.47
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,67.85,39.53
2016,2,16,17,15,532.0,57.0,1.3,20.0,175.5,43.99,32.75
2016,2,16,17,30,456.0,48.0,1.4,19.0,123.0,38.19,27.42
2016,2,16,17,45,332.5,34.5,1.55,18.0,78.0,27.96,17.8
2016,2,16,18,0,209.0,21.0,1.7,17.0,33.0,17.31,0.72
2016,2,16,18,15,104.5,10.5,1.8,16.5,16.5,9.55,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,139.5,10.5,2.15,7.5,19.0,79.78,0.0
2016,2,17,7,30,279.0,21.0,2.3,8.0,38.0,206.48,87.07
2016,2,17,7,45,405.0,32.5,2.45,9.0,85.5,320.47,260.15
2016,2,17,8,0,531.0,44.0,2.6,10.0,133.0,435.94,363.78
2016,2,17,8,15,603.5,51.5,2.75,11.0,187.5,519.79,435.55
2016,2,17,8,30,676.0,59.0,2.9,12.0,242.0,602.63,501.5
2016,2,17,8,45,721.5,64.5,3.1,13.0,296.0,671.88,553.88
2016,2,17,9,0,767.0,70.0,3.3,14.0,350.0,741.84,604.59
2016,2,17,9,15,797.5,74.0,3.3,14.5,402.0,797.36,642.91
2016,2,17,9,30,828.0,78.0,3.3,15.0,454.0,851.63,679.23
2016,2,17,9,45,849.0,81.5,3.35,16.0,500.5,894.99,705.82
2016,2,17,10,0,870.0,85.0,3.4,17.0,547.0,935.86,730.12
2016,2,17,10,15,885.0,87.5,3.25,17.5,588.0,966.96,747.15
2016,2,17,10,30,900.0,90.0,3.1,18.0,629.0,984.87,754.88
2016,2,17,10,45,909.5,92.0,3.0,18.5,662.5,1003.14,763.32
2016,2,17,11,0,919.0,94.0,2.9,19.0,696.0,1017.69,769.24
2016,2,17,11,15,926.5,95.5,2.8,19.0,722.0,1025.83,772.42
2016,2,17,11,30,934.0,97.0,2.7,19.0,748.0,1030.01,773.13
2016,2,17,11,45,935.0,100.0,2.6,19.5,764.5,1025.59,766.86
2016,2,17,12,0,936.0,103.0,2.5,20.0,781.0,1017.16,758.21
2016,2,17,12,15,938.0,103.5,2.45,20.0,790.0,1002.92,747.92
2016,2,17,12,30,940.0,104.0,2.4,20.0,799.0,984.79,735.28
2016,2,17,12,45,938.5,104.5,2.4,20.5,798.5,959.72,717.31
2016,2,17,13,0,937.0,105.0,2.4,21.0,798.0,931.1,697.14
2016,2,17,13,15,934.5,104.5,2.4,21.0,789.0,897.16,674.79
2016,2,17,13,30,932.0,104.0,2.4,21.0,780.0,860.04,650.22
2016,2,17,13,45,925.0,103.5,2.4,21.5,761.5,816.47,619.9
2016,2,17,14,0,918.0,103.0,2.4,22.0,743.0,770.43,587.76
2016,2,17,14,15,910.0,102.0,2.35,22.0,717.0,720.96,552.21
2016,2,17,14,30,902.0,101.0,2.3,22.0,691.0,669.57,513.84
2016,2,17,14,45,889.5,99.0,2.3,22.0,656.5,614.46,471.95
2016,2,17,15,0,877.0,97.0,2.3,22.0,622.0,556.12,426.45
2016,2,17,15,15,860.5,94.5,2.2,21.5,581.0,494.83,377.72
2016,2,17,15,30,844.0,92.0,2.1,21.0,540.0,433.68,327.42
2016,2,17,15,45,820.5,88.5,2.05,21.0,493.5,369.62,272.97
2016,2,17,16,0,797.0,85.0,2.0,21.0,447.0,307.17,218.7
2016,2,17,16,15,765.0,80.5,1.8,20.0,395.5,243.83,164.42
2016,2,17,16,30,733.0,76.0,1.6,19.0,344.0,180.52,111.69
2016,2,17,16,45,686.0,70.0,1.4,18.5,290.0,120.92,67.46
2016,2,17,17,0,639.0,64.0,1.2,18.0,236.0,67.09,38.77
2016,2,17,17,15,565.0,55.5,1.3,17.0,182.5,42.71,32.07
2016,2,17,17,30,491.0,47.0,1.4,16.0,129.0,37.26,27.02
2016,2,17,17,45,364.5,34.5,1.5,15.5,82.5,27.9,18.06
2016,2,17,18,0,238.0,22.0,1.6,15.0,36.0,18.18,2.75
2016,2,17,18,15,119.0,11.0,1.75,14.5,18.0,10.01,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,77.5,13.5,3.25,12.5,18.5,51.36,0.0
2016,2,18,7,30,155.0,27.0,3.4,13.0,37.0,146.91,71.38
2016,2,18,7,45,287.0,42.5,3.6,13.5,83.5,260.78,209.55
2016,2,18,8,0,419.0,58.0,3.8,14.0,130.0,377.78,313.1
2016,2,18,8,15,497.5,69.0,4.05,14.5,183.5,466.66,389.64
2016,2,18,8,30,576.0,80.0,4.3,15.0,237.0,560.36,467.0
2016,2,18,8,45,288.0,97.5,4.55,16.0,176.0,373.1,312.03
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,109.63,86.58
2016,2,18,9,15,50.0,157.0,4.85,17.5,180.0,211.15,172.13
2016,2,18,9,30,100.0,199.0,4.9,18.0,245.0,305.73,249.35
2016,2,18,9,45,58.5,198.5,4.95,19.0,226.0,264.21,212.84
2016,2,18,10,0,17.0,198.0,5.0,20.0,207.0,206.54,163.73
2016,2,18,10,15,36.0,230.0,5.0,20.5,251.5,275.17,218.34
2016,2,18,10,30,55.0,262.0,5.0,21.0,296.0,328.45,259.66
2016,2,18,10,45,203.5,275.0,5.05,21.5,408.0,502.96,397.75
2016,2,18,11,0,352.0,288.0,5.1,22.0,520.0,679.1,530.7
2016,2,18,11,15,410.5,281.0,5.1,22.0,561.0,724.57,563.91
2016,2,18,11,30,469.0,274.0,5.1,22.0,602.0,785.69,608.22
2016,2,18,11,45,709.5,186.0,5.15,22.5,696.0,921.93,707.72
2016,2,18,12,0,950.0,98.0,5.2,23.0,790.0,1026.15,777.55
2016,2,18,12,15,952.0,98.5,5.2,23.0,799.0,1011.72,766.53
2016,2,18,12,30,954.0,99.0,5.2,23.0,808.0,993.35,753.72
2016,2,18,12,45,954.5,98.5,5.25,23.5,808.0,968.68,735.57
2016,2,18,13,0,955.0,98.0,5.3,24.0,808.0,940.3,714.99
2016,2,18,13,15,952.5,97.5,5.3,24.0,798.5,905.84,691.31
2016,2,18,13,30,950.0,97.0,5.3,24.0,789.0,868.12,665.32
2016,2,18,13,45,945.5,95.5,5.35,24.0,771.0,824.76,635.47
2016,2,18,14,0,941.0,94.0,5.4,24.0,753.0,778.69,603.43
2016,2,18,14,15,933.5,92.5,5.35,24.0,727.0,728.08,566.21
2016,2,18,14,30,926.0,91.0,5.3,24.0,701.0,675.45,525.63
2016,2,18,14,45,905.0,93.0,5.3,24.0,664.5,616.69,479.54
2016,2,18,15,0,884.0,95.0,5.3,24.0,628.0,558.31,432.53
2016,2,18,15,15,868.0,92.5,5.2,24.0,587.0,496.81,381.75
2016,2,18,15,30,852.0,90.0,5.1,24.0,546.0,435.39,329.65
2016,2,18,15,45,826.0,87.5,5.0,24.0,498.5,370.86,274.04
2016,2,18,16,0,800.0,85.0,4.9,24.0,451.0,308.21,219.1
2016,2,18,16,15,768.0,80.5,4.65,23.0,399.5,244.61,164.35
2016,2,18,16,30,736.0,76.0,4.4,22.0,348.0,184.32,113.99
2016,2,18,16,45,685.0,71.0,4.15,21.5,293.5,121.63,67.49
2016,2,18,17,0,634.0,66.0,3.9,21.0,239.0,68.5,39.56
2016,2,18,17,15,559.0,57.5,3.9,20.0,185.0,44.25,32.99
2016,2,18,17,30,484.0,49.0,3.9,19.0,131.0,38.89,28.06
2016,2,18,17,45,354.0,36.0,3.9,18.5,84.5,29.13,18.89
2016,2,18,18,0,224.0,23.0,3.9,18.0,38.0,19.0,4.36
2016,2,18,18,15,112.0,11.5,4.05,17.5,19.0,10.46,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,91.0,13.5,4.05,15.5,19.5,58.26,0.0
2016,2,19,7,30,182.0,27.0,4.2,16.0,39.0,163.04,89.49
2016,2,19,7,45,316.0,40.5,4.35,16.5,86.0,275.53,220.37
2016,2,19,8,0,450.0,54.0,4.5,17.0,133.0,395.33,325.16
2016,2,19,8,15,526.0,63.5,4.65,17.5,186.5,481.63,398.96
2016,2,19,8,30,602.0,73.0,4.8,18.0,240.0,572.69,472.85
2016,2,19,8,45,301.0,76.0,5.0,18.5,159.5,354.16,295.23
2016,2,19,9,0,0.0,79.0,5.2,19.0,79.0,70.74,53.65
2016,2,19,9,15,0.0,93.0,5.15,19.5,93.0,84.05,64.57
2016,2,19,9,30,0.0,107.0,5.1,20.0,107.0,97.35,75.19
2016,2,19,9,45,131.5,172.0,5.1,20.5,243.5,314.25,254.85
2016,2,19,10,0,263.0,237.0,5.1,21.0,380.0,534.67,427.43
2016,2,19,10,15,320.5,244.5,5.05,21.5,431.0,599.14,474.84
2016,2,19,10,30,378.0,252.0,5.0,22.0,482.0,664.17,522.15
2016,2,19,10,45,373.5,270.5,4.95,22.5,507.5,681.63,531.93
2016,2,19,11,0,369.0,289.0,4.9,23.0,533.0,697.02,540.37
2016,2,19,11,15,631.5,200.5,4.85,23.0,637.5,875.63,673.77
2016,2,19,11,30,894.0,112.0,4.8,23.0,742.0,1010.85,765.37
2016,2,19,11,45,889.5,117.5,4.75,23.5,757.0,1014.16,763.92
2016,2,19,12,0,885.0,123.0,4.7,24.0,772.0,1003.2,753.89
2016,2,19,12,15,887.0,123.5,4.65,24.0,780.5,988.98,743.46
2016,2,19,12,30,889.0,124.0,4.6,24.0,789.0,970.98,730.64
2016,2,19,12,45,887.0,124.5,4.55,24.5,788.0,945.69,711.57
2016,2,19,13,0,885.0,125.0,4.5,25.0,787.0,916.99,690.37
2016,2,19,13,15,881.5,124.5,4.4,25.0,777.5,882.71,666.76
2016,2,19,13,30,878.0,124.0,4.3,25.0,768.0,845.44,641.05
2016,2,19,13,45,871.5,123.0,4.25,25.5,750.0,802.58,610.36
2016,2,19,14,0,865.0,122.0,4.2,26.0,732.0,757.35,577.68
2016,2,19,14,15,855.5,120.5,4.1,26.0,705.5,707.48,540.8
2016,2,19,14,30,846.0,119.0,4.0,26.0,679.0,656.01,502.01
2016,2,19,14,45,833.0,116.5,3.95,26.0,645.0,600.22,459.3
2016,2,19,15,0,820.0,114.0,3.9,26.0,611.0,543.74,414.93
2016,2,19,15,15,802.0,111.0,3.7,25.5,570.5,484.06,367.42
2016,2,19,15,30,784.0,108.0,3.5,25.0,530.0,424.84,318.83
2016,2,19,15,45,759.0,103.5,3.35,25.0,483.5,360.28,264.49
2016,2,19,16,0,734.0,99.0,3.2,25.0,437.0,299.44,212.17
2016,2,19,16,15,700.0,94.0,2.85,24.0,386.5,238.38,160.57
2016,2,19,16,30,666.0,89.0,2.5,23.0,336.0,180.96,113.42
2016,2,19,16,45,615.5,82.0,2.2,22.5,283.0,124.19,71.92
2016,2,19,17,0,565.0,75.0,1.9,22.0,230.0,73.79,45.01
2016,2,19,17,15,489.5,65.0,1.95,21.0,178.0,50.29,38.1
2016,2,19,17,30,414.0,55.0,2.0,20.0,126.0,43.95,32.34
2016,2,19,17,45,293.0,40.0,2.15,19.5,81.0,31.08,20.54
2016,2,19,18,0,172.0,25.0,2.3,19.0,36.0,19.68,5.82
2016,2,19,18,15,86.0,12.5,2.65,19.0,18.0,11.37,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,61.0,14.0,2.75,17.5,18.0,43.62,0.0
2016,2,20,7,30,122.0,28.0,3.0,18.0,36.0,132.38,77.72
2016,2,20,7,45,233.5,45.0,3.3,18.5,79.5,231.46,183.41
2016,2,20,8,0,345.0,62.0,3.6,19.0,123.0,335.32,273.39
2016,2,20,8,15,418.0,74.0,3.85,19.5,173.5,415.33,341.25
2016,2,20,8,30,491.0,86.0,4.1,20.0,224.0,501.07,411.13
2016,2,20,8,45,245.5,68.0,4.35,20.5,137.0,299.24,247.3
2016,2,20,9,0,0.0,50.0,4.6,21.0,50.0,44.13,31.15
2016,2,20,9,15,0.0,65.5,4.65,21.0,65.5,57.89,42.56
2016,2,20,9,30,0.0,81.0,4.7,21.0,81.0,71.68,53.79
2016,2,20,9,45,0.0,105.5,4.8,21.5,105.5,95.07,72.62
2016,2,20,10,0,0.0,130.0,4.9,22.0,130.0,118.79,91.46
2016,2,20,10,15,0.0,140.0,4.9,22.5,140.0,128.07,98.46
2016,2,20,10,30,0.0,150.0,4.9,23.0,150.0,137.35,105.43
2016,2,20,10,45,0.0,150.5,4.95,23.5,150.5,137.29,104.94
2016,2,20,11,0,0.0,151.0,5.0,24.0,151.0,137.35,104.59
2016,2,20,11,15,0.0,132.0,5.0,24.0,132.0,118.89,89.79
2016,2,20,11,30,0.0,113.0,5.0,24.0,113.0,100.98,75.46
2016,2,20,11,45,0.0,116.0,5.0,24.5,116.0,103.72,77.41
2016,2,20,12,0,0.0,119.0,5.0,25.0,119.0,106.45,79.34
2016,2,20,12,15,0.5,139.5,4.95,25.0,140.0,125.86,94.61
2016,2,20,12,30,1.0,160.0,4.9,25.0,161.0,145.28,109.82
2016,2,20,12,45,1.0,159.5,4.9,25.5,160.5,144.58,109.01
2016,2,20,13,0,1.0,159.0,4.9,26.0,160.0,143.87,108.26
2016,2,20,13,15,3.0,176.5,4.85,26.0,179.0,161.49,122.09
2016,2,20,13,30,5.0,194.0,4.8,26.0,198.0,178.88,135.71
2016,2,20,13,45,5.0,193.5,4.8,26.0,197.0,177.83,134.97
2016,2,20,14,0,5.0,193.0,4.8,26.0,196.0,176.75,134.26
2016,2,20,14,15,93.0,257.0,4.7,26.0,319.0,307.42,236.92
2016,2,20,14,30,181.0,321.0,4.6,26.0,442.0,414.47,318.35
2016,2,20,14,45,131.5,299.5,4.5,26.0,385.0,352.74,270.75
2016,2,20,15,0,82.0,278.0,4.4,26.0,328.0,292.49,224.55
2016,2,20,15,15,47.0,235.0,4.2,25.5,263.5,230.87,177.52
2016,2,20,15,30,12.0,192.0,4.0,25.0,199.0,173.31,133.23
2016,2,20,15,45,24.0,188.5,3.8,25.0,200.5,172.5,132.71
2016,2,20,16,0,36.0,185.0,3.6,25.0,202.0,169.24,129.93
2016,2,20,16,15,30.5,165.0,3.2,24.5,178.0,146.8,112.5
2016,2,20,16,30,25.0,145.0,2.8,24.0,154.0,127.05,97.19
2016,2,20,16,45,19.0,123.5,2.4,23.5,130.0,105.74,80.59
2016,2,20,17,0,13.0,102.0,2.0,23.0,106.0,85.45,64.71
2016,2,20,17,15,6.5,80.0,2.25,22.5,82.0,66.93,52.14
2016,2,20,17,30,0.0,58.0,2.5,22.0,58.0,49.18,36.54
2016,2,20,17,45,0.0,37.5,2.75,22.0,37.5,32.34,21.41
2016,2,20,18,0,0.0,17.0,3.0,22.0,17.0,14.97,3.65
2016,2,20,18,15,0.0,8.5,3.35,21.5,8.5,7.73,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.35,17.5,7.0,6.37,0.0
2016,2,21,7,30,0.0,14.0,2.6,18.0,14.0,12.31,2.55
2016,2,21,7,45,0.0,30.5,2.85,18.5,30.5,26.9,16.31
2016,2,21,8,0,0.0,47.0,3.1,19.0,47.0,43.13,30.29
2016,2,21,8,15,0.0,66.5,3.25,19.0,66.5,62.79,47.08
2016,2,21,8,30,0.0,86.0,3.4,19.0,86.0,82.1,63.36
2016,2,21,8,45,0.0,74.5,3.6,19.5,74.5,67.01,50.64
2016,2,21,9,0,0.0,63.0,3.8,20.0,63.0,55.66,40.99
2016,2,21,9,15,5.5,115.0,3.75,20.0,117.5,111.39,87.16
2016,2,21,9,30,11.0,167.0,3.7,20.0,172.0,170.92,135.48
2016,2,21,9,45,40.0,203.5,3.65,20.0,225.0,252.2,201.17
2016,2,21,10,0,69.0,240.0,3.6,20.0,278.0,320.77,255.33
2016,2,21,10,15,34.5,138.5,3.5,20.0,157.5,168.89,133.5
2016,2,21,10,30,0.0,37.0,3.4,20.0,37.0,32.7,21.34
2016,2,21,10,45,2.5,116.5,3.3,20.5,118.5,106.93,81.84
2016,2,21,11,0,5.0,196.0,3.2,21.0,200.0,186.55,144.96
2016,2,21,11,15,7.5,211.0,3.05,21.0,216.5,203.15,157.7
2016,2,21,11,30,10.0,226.0,2.9,21.0,233.0,219.66,170.41
2016,2,21,11,45,9.0,219.5,2.75,21.0,226.0,211.34,163.6
2016,2,21,12,0,8.0,213.0,2.6,21.0,219.0,203.25,157.07
2016,2,21,12,15,17.0,255.5,2.4,21.0,268.5,252.42,195.36
2016,2,21,12,30,26.0,298.0,2.2,21.0,318.0,301.28,232.63
2016,2,21,12,45,17.5,259.5,2.05,21.0,273.0,254.27,196.09
2016,2,21,13,0,9.0,221.0,1.9,21.0,228.0,208.85,160.82
2016,2,21,13,15,4.5,169.0,1.65,21.0,172.5,155.77,119.31
2016,2,21,13,30,0.0,117.0,1.4,21.0,117.0,104.26,78.54
2016,2,21,13,45,0.0,137.0,1.2,21.5,137.0,122.3,92.83
2016,2,21,14,0,0.0,157.0,1.0,22.0,157.0,140.29,106.8
2016,2,21,14,15,27.5,226.5,0.9,22.0,245.5,227.11,174.84
2016,2,21,14,30,55.0,296.0,0.8,22.0,334.0,305.97,234.44
2016,2,21,14,45,77.0,290.0,0.7,22.0,339.5,307.55,235.26
2016,2,21,15,0,99.0,284.0,0.6,22.0,345.0,306.54,234.36
2016,2,21,15,15,102.0,265.5,0.55,21.5,325.0,282.98,216.83
2016,2,21,15,30,105.0,247.0,0.5,21.0,305.0,259.19,198.92
2016,2,21,15,45,52.5,181.5,0.45,21.0,210.5,176.72,135.76
2016,2,21,16,0,0.0,116.0,0.4,21.0,116.0,101.8,77.82
2016,2,21,16,15,0.0,102.0,0.4,20.5,102.0,89.43,68.4
2016,2,21,16,30,0.0,88.0,0.4,20.0,88.0,77.15,58.7
2016,2,21,16,45,0.0,73.5,0.45,20.0,73.5,64.57,48.45
2016,2,21,17,0,0.0,59.0,0.5,20.0,59.0,52.1,38.12
2016,2,21,17,15,0.0,45.0,0.55,20.0,45.0,39.71,29.14
2016,2,21,17,30,0.0,31.0,0.6,20.0,31.0,27.31,18.09
2016,2,21,17,45,0.0,19.0,0.65,20.0,19.0,16.71,8.53
2016,2,21,18,0,0.0,7.0,0.7,20.0,7.0,6.14,0.0
2016,2,21,18,15,0.0,3.5,0.7,19.5,3.5,3.18,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
