Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.5,2.3,17.5,35.5,91.52,48.27
2016,3,3,7,30,180.0,49.0,2.6,18.0,71.0,185.75,146.04
2016,3,3,7,45,293.5,64.5,2.9,19.0,122.0,294.01,238.73
2016,3,3,8,0,407.0,80.0,3.2,20.0,173.0,402.85,329.21
2016,3,3,8,15,204.0,97.0,3.4,20.5,143.5,278.27,227.8
2016,3,3,8,30,1.0,114.0,3.6,21.0,114.0,111.4,86.79
2016,3,3,8,45,355.0,106.0,3.8,21.5,257.5,440.08,359.83
2016,3,3,9,0,709.0,98.0,4.0,22.0,401.0,750.19,594.76
2016,3,3,9,15,740.5,102.5,4.2,22.5,453.5,805.84,630.98
2016,3,3,9,30,772.0,107.0,4.4,23.0,506.0,860.42,667.3
2016,3,3,9,45,819.0,101.5,4.6,23.5,558.5,910.62,700.29
2016,3,3,10,0,866.0,96.0,4.8,24.0,611.0,964.91,735.91
2016,3,3,10,15,881.5,98.5,5.1,24.0,653.0,986.14,750.69
2016,3,3,10,30,897.0,101.0,5.4,24.0,695.0,1014.04,770.38
2016,3,3,10,45,919.0,98.0,5.75,24.5,732.5,1038.44,786.48
2016,3,3,11,0,941.0,95.0,6.1,25.0,770.0,1059.25,800.16
2016,3,3,11,15,948.5,96.0,6.25,25.0,796.5,1066.33,804.77
2016,3,3,11,30,956.0,97.0,6.4,25.0,823.0,1069.28,806.8
2016,3,3,11,45,965.5,95.5,6.55,25.5,842.5,1067.19,803.92
2016,3,3,12,0,975.0,94.0,6.7,26.0,862.0,1060.85,798.3
2016,3,3,12,15,977.5,94.5,6.7,26.0,871.0,1045.7,787.52
2016,3,3,12,30,980.0,95.0,6.7,26.0,880.0,1026.43,774.08
2016,3,3,12,45,983.0,93.0,6.7,26.0,880.0,1000.9,756.44
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,971.44,736.14
2016,3,3,13,15,984.5,90.5,6.6,26.0,870.5,935.88,711.13
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,896.85,683.71
2016,3,3,13,45,982.0,88.0,6.4,26.0,843.0,853.4,653.12
2016,3,3,14,0,981.0,86.0,6.3,26.0,825.0,806.83,620.21
2016,3,3,14,15,974.5,85.0,6.2,26.0,798.0,754.55,582.61
2016,3,3,14,30,968.0,84.0,6.1,26.0,771.0,700.04,540.65
2016,3,3,14,45,955.5,84.0,6.0,26.0,735.5,641.01,494.33
2016,3,3,15,0,943.0,84.0,5.9,26.0,700.0,580.87,445.98
2016,3,3,15,15,929.5,82.0,5.7,25.5,657.5,517.57,394.54
2016,3,3,15,30,916.0,80.0,5.5,25.0,615.0,453.91,341.2
2016,3,3,15,45,900.0,76.5,5.3,25.0,566.5,387.95,284.01
2016,3,3,16,0,884.0,73.0,5.1,25.0,518.0,322.54,226.27
2016,3,3,16,15,858.5,69.5,4.75,24.0,464.5,255.82,168.52
2016,3,3,16,30,833.0,66.0,4.4,23.0,411.0,187.35,111.35
2016,3,3,16,45,797.0,62.0,4.05,22.5,354.5,123.84,64.72
2016,3,3,17,0,761.0,58.0,3.7,22.0,298.0,64.69,35.61
2016,3,3,17,15,702.5,52.0,3.4,20.5,240.5,42.41,31.48
2016,3,3,17,30,644.0,46.0,3.1,19.0,183.0,38.49,28.08
2016,3,3,17,45,542.0,37.5,2.85,18.0,128.5,32.06,22.17
2016,3,3,18,0,440.0,29.0,2.6,17.0,74.0,25.51,15.61
2016,3,3,18,15,220.0,14.5,2.6,16.5,37.0,11.56,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,236.5,18.0,1.8,9.5,47.0,173.88,109.7
2016,3,4,7,30,473.0,36.0,1.8,10.0,94.0,350.69,285.58
2016,3,4,7,45,569.0,44.0,1.8,11.0,150.5,445.04,368.71
2016,3,4,8,0,665.0,52.0,1.8,12.0,207.0,542.63,449.53
2016,3,4,8,15,720.5,58.0,1.8,13.0,265.5,621.33,509.2
2016,3,4,8,30,776.0,64.0,1.8,14.0,324.0,702.44,567.34
2016,3,4,8,45,812.0,68.0,1.85,15.0,381.5,767.07,610.94
2016,3,4,9,0,848.0,72.0,1.9,16.0,439.0,831.45,652.71
2016,3,4,9,15,872.0,75.5,2.05,16.5,492.5,883.87,687.02
2016,3,4,9,30,896.0,79.0,2.2,17.0,546.0,925.31,713.21
2016,3,4,9,45,912.5,82.0,2.35,18.0,594.0,965.5,736.94
2016,3,4,10,0,929.0,85.0,2.5,19.0,642.0,1002.75,758.35
2016,3,4,10,15,941.0,87.0,2.3,19.0,683.5,1031.15,772.77
2016,3,4,10,30,953.0,89.0,2.1,19.0,725.0,1055.93,784.51
2016,3,4,10,45,959.5,91.5,1.95,19.5,758.5,1071.99,789.53
2016,3,4,11,0,966.0,94.0,1.8,20.0,792.0,1083.97,791.91
2016,3,4,11,15,972.0,95.5,1.7,20.5,817.5,1090.09,791.41
2016,3,4,11,30,978.0,97.0,1.6,21.0,843.0,1091.96,788.39
2016,3,4,11,45,977.0,100.0,1.5,21.5,859.0,1084.3,779.61
2016,3,4,12,0,976.0,103.0,1.4,22.0,875.0,1072.41,768.49
2016,3,4,12,15,825.0,174.5,1.35,22.0,832.0,995.05,718.91
2016,3,4,12,30,674.0,246.0,1.3,22.0,789.0,912.76,665.55
2016,3,4,12,45,677.5,242.0,1.3,22.5,787.5,890.36,650.59
2016,3,4,13,0,681.0,238.0,1.3,23.0,786.0,864.97,632.92
2016,3,4,13,15,824.0,171.0,1.3,23.0,826.0,888.19,649.65
2016,3,4,13,30,967.0,104.0,1.3,23.0,866.0,898.3,656.31
2016,3,4,13,45,960.5,104.0,1.3,23.0,846.0,852.98,627.1
2016,3,4,14,0,954.0,104.0,1.3,23.0,826.0,805.01,596.47
2016,3,4,14,15,946.0,102.5,1.3,23.0,798.0,752.17,561.19
2016,3,4,14,30,938.0,101.0,1.3,23.0,770.0,697.32,522.33
2016,3,4,14,45,926.5,99.5,1.35,23.0,734.0,638.69,479.98
2016,3,4,15,0,915.0,98.0,1.4,23.0,698.0,578.95,435.22
2016,3,4,15,15,900.0,95.5,1.4,22.5,655.0,515.82,386.75
2016,3,4,15,30,885.0,93.0,1.4,22.0,612.0,450.95,335.03
2016,3,4,15,45,864.5,90.0,1.45,22.0,563.0,384.82,280.06
2016,3,4,16,0,844.0,87.0,1.5,22.0,514.0,319.93,224.57
2016,3,4,16,15,837.0,72.5,1.35,21.5,459.0,249.5,163.98
2016,3,4,16,30,830.0,58.0,1.2,21.0,404.0,183.8,108.58
2016,3,4,16,45,764.0,63.5,1.05,20.5,347.5,121.51,64.39
2016,3,4,17,0,698.0,69.0,0.9,20.0,291.0,67.26,39.27
2016,3,4,17,15,639.0,61.5,0.95,19.0,235.0,45.98,34.84
2016,3,4,17,30,580.0,54.0,1.0,18.0,179.0,41.58,30.96
2016,3,4,17,45,475.5,43.5,1.1,17.0,125.5,34.3,24.28
2016,3,4,18,0,371.0,33.0,1.2,16.0,72.0,26.79,16.88
2016,3,4,18,15,185.5,16.5,1.2,15.5,36.0,13.26,0.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,183.5,20.5,0.75,11.5,44.0,151.48,100.59
2016,3,5,7,30,367.0,41.0,0.8,12.0,88.0,295.06,238.2
2016,3,5,7,45,465.0,51.5,0.9,13.0,141.5,389.11,318.95
2016,3,5,8,0,563.0,62.0,1.0,14.0,195.0,491.77,402.46
2016,3,5,8,15,364.5,100.0,1.05,15.0,195.0,414.46,339.57
2016,3,5,8,30,166.0,138.0,1.1,16.0,195.0,293.38,240.02
2016,3,5,8,45,132.0,162.5,1.15,17.0,212.5,298.91,242.84
2016,3,5,9,0,98.0,187.0,1.2,18.0,230.0,285.57,229.8
2016,3,5,9,15,145.5,211.0,1.25,18.5,283.5,371.6,296.81
2016,3,5,9,30,193.0,235.0,1.3,19.0,337.0,444.27,351.21
2016,3,5,9,45,293.5,239.5,1.4,19.5,409.5,562.39,439.16
2016,3,5,10,0,394.0,244.0,1.5,20.0,482.0,666.83,514.03
2016,3,5,10,15,374.0,268.0,1.6,20.5,506.0,679.14,519.34
2016,3,5,10,30,354.0,292.0,1.7,21.0,530.0,688.75,523.63
2016,3,5,10,45,413.0,287.0,1.8,21.5,577.5,758.39,571.7
2016,3,5,11,0,472.0,282.0,1.9,22.0,625.0,810.9,606.99
2016,3,5,11,15,502.0,281.5,1.95,22.0,657.5,837.08,624.36
2016,3,5,11,30,532.0,281.0,2.0,22.0,690.0,860.64,640.2
2016,3,5,11,45,578.0,272.5,2.15,22.5,725.5,888.54,659.12
2016,3,5,12,0,624.0,264.0,2.3,23.0,761.0,916.2,677.63
2016,3,5,12,15,775.0,191.5,2.35,23.0,815.0,972.54,716.18
2016,3,5,12,30,926.0,119.0,2.4,23.0,869.0,1002.22,735.3
2016,3,5,12,45,923.5,120.0,2.45,23.5,867.5,975.69,716.74
2016,3,5,13,0,921.0,121.0,2.5,24.0,866.0,945.67,696.49
2016,3,5,13,15,918.0,120.5,2.55,24.0,855.5,910.4,674.09
2016,3,5,13,30,915.0,120.0,2.6,24.0,845.0,872.02,649.47
2016,3,5,13,45,906.5,120.5,2.65,24.5,825.0,827.41,619.19
2016,3,5,14,0,898.0,121.0,2.7,25.0,805.0,780.48,587.14
2016,3,5,14,15,890.0,119.5,2.7,24.5,778.0,729.95,552.55
2016,3,5,14,30,882.0,118.0,2.7,24.0,751.0,679.85,516.74
2016,3,5,14,45,853.0,123.5,2.75,24.0,712.0,619.38,471.43
2016,3,5,15,0,824.0,129.0,2.8,24.0,673.0,559.65,425.4
2016,3,5,15,15,782.0,127.0,2.75,23.5,617.5,488.22,370.06
2016,3,5,15,30,740.0,125.0,2.7,23.0,562.0,417.79,313.96
2016,3,5,15,45,742.5,111.0,2.7,23.0,519.5,357.85,263.19
2016,3,5,16,0,745.0,97.0,2.7,23.0,477.0,299.97,212.56
2016,3,5,16,15,732.0,87.5,2.4,22.5,428.5,238.75,159.57
2016,3,5,16,30,719.0,78.0,2.1,22.0,380.0,178.63,109.12
2016,3,5,16,45,648.5,84.0,1.85,21.5,328.0,123.24,70.3
2016,3,5,17,0,578.0,90.0,1.6,21.0,276.0,80.47,52.19
2016,3,5,17,15,512.5,79.5,1.6,20.0,221.0,60.21,47.06
2016,3,5,17,30,447.0,69.0,1.6,19.0,166.0,54.01,41.64
2016,3,5,17,45,345.5,54.5,1.6,18.0,116.0,41.73,30.61
2016,3,5,18,0,244.0,40.0,1.6,17.0,66.0,31.12,20.51
2016,3,5,18,15,122.0,20.0,1.65,16.5,33.0,15.73,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.4,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,2.8,13.0,6.0,5.46,0.0
2016,3,6,7,15,29.5,27.5,2.95,13.5,31.5,56.12,35.36
2016,3,6,7,30,59.0,49.0,3.1,14.0,57.0,101.5,79.51
2016,3,6,7,45,83.0,74.0,3.3,14.5,91.0,149.38,121.79
2016,3,6,8,0,107.0,99.0,3.5,15.0,125.0,198.09,163.96
2016,3,6,8,15,136.0,119.5,3.7,15.5,161.0,245.32,204.04
2016,3,6,8,30,165.0,140.0,3.9,16.0,197.0,294.83,244.95
2016,3,6,8,45,180.0,164.0,4.15,17.0,236.0,339.48,279.99
2016,3,6,9,0,195.0,188.0,4.4,18.0,275.0,384.39,314.41
2016,3,6,9,15,189.5,217.5,4.5,18.5,309.5,418.3,339.12
2016,3,6,9,30,184.0,247.0,4.6,19.0,344.0,450.69,362.23
2016,3,6,9,45,112.5,250.0,4.7,19.5,311.0,387.0,308.89
2016,3,6,10,0,41.0,253.0,4.8,20.0,278.0,302.35,239.09
2016,3,6,10,15,26.0,238.0,4.9,20.5,254.5,267.74,210.61
2016,3,6,10,30,11.0,223.0,5.0,21.0,231.0,219.61,171.4
2016,3,6,10,45,9.5,220.0,5.1,21.5,227.0,214.0,166.36
2016,3,6,11,0,8.0,217.0,5.2,22.0,223.0,208.64,161.51
2016,3,6,11,15,6.0,199.0,5.3,22.0,204.0,188.36,145.31
2016,3,6,11,30,4.0,181.0,5.4,22.0,185.0,168.63,129.55
2016,3,6,11,45,4.0,180.0,5.55,22.5,184.0,167.33,128.19
2016,3,6,12,0,4.0,179.0,5.7,23.0,183.0,166.05,126.86
2016,3,6,12,15,2.0,153.5,5.75,23.5,155.5,140.06,106.05
2016,3,6,12,30,0.0,128.0,5.8,24.0,128.0,114.56,85.67
2016,3,6,12,45,2.5,154.5,5.9,24.5,157.0,141.02,106.41
2016,3,6,13,0,5.0,181.0,6.0,25.0,186.0,167.31,126.83
2016,3,6,13,15,9.0,219.5,6.0,25.0,227.0,205.69,156.8
2016,3,6,13,30,13.0,258.0,6.0,25.0,268.0,243.6,186.2
2016,3,6,13,45,77.0,319.0,6.05,25.0,378.0,356.18,274.13
2016,3,6,14,0,141.0,380.0,6.1,25.0,488.0,461.32,354.33
2016,3,6,14,15,231.5,355.5,6.05,25.0,525.5,488.94,376.55
2016,3,6,14,30,322.0,331.0,6.0,25.0,563.0,512.73,395.22
2016,3,6,14,45,206.0,319.5,5.95,25.0,465.5,408.88,315.27
2016,3,6,15,0,90.0,308.0,5.9,25.0,368.0,319.37,246.02
2016,3,6,15,15,121.5,292.0,5.8,24.5,367.5,313.3,241.88
2016,3,6,15,30,153.0,276.0,5.7,24.0,367.0,300.95,232.12
2016,3,6,15,45,181.5,251.5,5.65,24.0,351.0,276.98,212.2
2016,3,6,16,0,210.0,227.0,5.6,24.0,335.0,249.74,188.95
2016,3,6,16,15,246.0,198.5,5.45,23.5,312.0,216.29,160.2
2016,3,6,16,30,282.0,170.0,5.3,23.0,289.0,179.46,128.66
2016,3,6,16,45,418.5,131.0,5.15,23.0,280.5,137.32,90.69
2016,3,6,17,0,555.0,92.0,5.0,23.0,272.0,80.94,52.79
2016,3,6,17,15,490.0,81.5,4.85,22.0,218.5,61.65,47.94
2016,3,6,17,30,425.0,71.0,4.7,21.0,165.0,53.35,40.73
2016,3,6,17,45,327.5,56.0,4.55,20.5,116.0,42.77,31.17
2016,3,6,18,0,230.0,41.0,4.4,20.0,67.0,31.84,20.88
2016,3,6,18,15,115.0,20.5,4.35,19.5,33.5,16.1,0.28
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.55,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,22.57,11.07
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,43.1,29.94
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,74.05,56.67
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,105.06,83.28
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,148.42,119.78
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,183.41,148.75
2016,3,7,8,45,22.5,108.5,6.2,19.5,116.5,127.15,101.19
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,70.79,53.32
2016,3,7,9,15,0.0,63.5,6.8,20.5,63.5,56.14,40.94
2016,3,7,9,30,0.0,47.0,7.0,21.0,47.0,41.52,28.68
2016,3,7,9,45,0.0,97.5,7.25,21.5,97.5,86.76,65.5
2016,3,7,10,0,0.0,148.0,7.5,22.0,148.0,135.2,104.29
2016,3,7,10,15,0.5,157.5,7.45,22.0,158.0,144.43,111.42
2016,3,7,10,30,1.0,167.0,7.4,22.0,168.0,153.69,118.57
2016,3,7,10,45,0.5,147.5,7.35,22.5,148.0,134.02,102.4
2016,3,7,11,0,0.0,128.0,7.3,23.0,128.0,114.95,86.83
2016,3,7,11,15,0.0,132.5,7.2,23.0,132.5,119.07,89.98
2016,3,7,11,30,0.0,137.0,7.1,23.0,137.0,123.18,93.13
2016,3,7,11,45,90.5,272.0,7.0,23.0,345.0,371.84,290.64
2016,3,7,12,0,181.0,407.0,6.9,23.0,553.0,600.29,463.95
2016,3,7,12,15,189.0,411.0,6.85,23.0,564.5,604.33,466.1
2016,3,7,12,30,197.0,415.0,6.8,23.0,576.0,607.11,467.99
2016,3,7,12,45,150.5,410.0,6.75,23.0,533.0,549.54,423.61
2016,3,7,13,0,104.0,405.0,6.7,23.0,490.0,481.96,371.71
2016,3,7,13,15,107.0,401.0,6.65,23.0,487.5,473.34,365.42
2016,3,7,13,30,110.0,397.0,6.6,23.0,485.0,464.19,358.61
2016,3,7,13,45,100.5,384.0,6.6,23.0,463.5,436.16,337.32
2016,3,7,14,0,91.0,371.0,6.6,23.0,442.0,408.91,316.59
2016,3,7,14,15,85.0,355.0,6.6,23.0,419.5,382.16,296.27
2016,3,7,14,30,79.0,339.0,6.6,23.0,397.0,356.09,276.38
2016,3,7,14,45,59.0,308.5,6.6,23.0,351.0,309.81,240.62
2016,3,7,15,0,39.0,278.0,6.6,23.0,305.0,266.35,206.9
2016,3,7,15,15,19.5,186.0,6.6,22.5,199.5,172.67,133.65
2016,3,7,15,30,0.0,94.0,6.6,22.0,94.0,83.3,62.39
2016,3,7,15,45,0.0,55.0,6.65,22.0,55.0,48.63,34.31
2016,3,7,16,0,0.0,16.0,6.7,22.0,16.0,14.1,6.0
2016,3,7,16,15,7.0,85.0,6.6,21.5,88.0,76.74,57.56
2016,3,7,16,30,14.0,154.0,6.5,21.0,160.0,132.75,103.52
2016,3,7,16,45,7.0,132.5,6.4,21.0,135.5,112.33,87.35
2016,3,7,17,0,0.0,111.0,6.3,21.0,111.0,93.07,71.92
2016,3,7,17,15,0.0,88.5,6.25,20.5,88.5,74.74,59.61
2016,3,7,17,30,0.0,66.0,6.2,20.0,66.0,56.54,43.68
2016,3,7,17,45,0.0,46.0,6.2,20.0,46.0,39.98,28.86
2016,3,7,18,0,0.0,26.0,6.2,20.0,26.0,22.92,13.51
2016,3,7,18,15,0.0,13.0,6.25,19.5,13.0,11.44,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,2.5,5.5,19.0,2.5,0.0,0.0
2016,3,8,7,0,0.0,5.0,5.6,19.0,5.0,4.55,0.0
2016,3,8,7,15,0.0,20.0,5.55,19.0,20.0,17.62,7.62
2016,3,8,7,30,0.0,35.0,5.5,19.0,35.0,31.04,19.87
2016,3,8,7,45,0.0,55.0,5.45,19.5,55.0,51.3,37.15
2016,3,8,8,0,0.0,75.0,5.4,20.0,75.0,71.07,53.87
2016,3,8,8,15,0.0,97.0,5.5,20.0,97.0,92.87,72.1
2016,3,8,8,30,0.0,119.0,5.6,20.0,119.0,114.43,89.84
2016,3,8,8,45,0.0,63.0,5.75,20.5,63.0,55.67,40.82
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.16,0.0
2016,3,8,9,15,0.0,8.0,5.95,21.5,8.0,7.05,0.19
2016,3,8,9,30,0.0,9.0,6.0,22.0,9.0,7.93,0.89
2016,3,8,9,45,7.5,114.0,6.1,22.5,119.0,109.53,84.0
2016,3,8,10,0,15.0,219.0,6.2,23.0,229.0,221.8,173.22
2016,3,8,10,15,46.5,267.5,6.1,23.5,299.5,320.75,250.7
2016,3,8,10,30,78.0,316.0,6.0,24.0,370.0,405.1,315.03
2016,3,8,10,45,133.5,340.5,5.95,24.5,437.5,504.09,389.83
2016,3,8,11,0,189.0,365.0,5.9,25.0,505.0,584.15,448.89
2016,3,8,11,15,255.0,366.5,5.7,25.0,562.0,665.83,508.86
2016,3,8,11,30,321.0,368.0,5.5,25.0,619.0,727.68,553.57
2016,3,8,11,45,397.0,346.5,5.3,25.5,663.5,772.11,584.74
2016,3,8,12,0,473.0,325.0,5.1,26.0,708.0,828.72,623.39
2016,3,8,12,15,495.5,322.0,4.85,26.0,726.5,834.1,625.52
2016,3,8,12,30,518.0,319.0,4.6,26.0,745.0,836.31,625.67
2016,3,8,12,45,437.5,350.5,4.45,26.0,710.0,774.81,579.82
2016,3,8,13,0,357.0,382.0,4.3,26.0,675.0,705.96,529.25
2016,3,8,13,15,398.0,359.5,4.1,25.5,682.5,700.97,527.61
2016,3,8,13,30,439.0,337.0,3.9,25.0,690.0,700.72,528.63
2016,3,8,13,45,343.5,358.0,3.75,25.0,630.5,615.4,465.4
2016,3,8,14,0,248.0,379.0,3.6,25.0,571.0,537.49,407.21
2016,3,8,14,15,242.5,366.0,3.45,25.0,548.0,505.14,383.57
2016,3,8,14,30,237.0,353.0,3.3,25.0,525.0,472.87,359.57
2016,3,8,14,45,493.5,253.0,3.2,25.5,590.5,523.83,398.52
2016,3,8,15,0,750.0,153.0,3.1,26.0,656.0,540.17,408.7
2016,3,8,15,15,684.0,161.5,3.0,26.0,598.5,469.94,353.49
2016,3,8,15,30,618.0,170.0,2.9,26.0,541.0,405.73,302.41
2016,3,8,15,45,643.5,152.0,2.85,26.0,511.0,357.28,261.24
2016,3,8,16,0,669.0,134.0,2.8,26.0,481.0,305.07,215.75
2016,3,8,16,15,636.0,127.0,2.6,25.5,430.0,245.54,166.28
2016,3,8,16,30,603.0,120.0,2.4,25.0,379.0,189.84,121.53
2016,3,8,16,45,557.5,111.5,2.2,24.5,325.5,135.85,83.31
2016,3,8,17,0,512.0,103.0,2.0,24.0,272.0,85.81,57.51
2016,3,8,17,15,446.5,91.0,1.95,23.0,218.5,66.7,52.05
2016,3,8,17,30,381.0,79.0,1.9,22.0,165.0,59.03,45.48
2016,3,8,17,45,284.5,62.5,1.9,21.5,116.5,47.52,35.17
2016,3,8,18,0,188.0,46.0,1.9,21.0,68.0,35.6,24.1
2016,3,8,18,15,94.0,23.0,2.2,20.5,34.0,18.73,3.84
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,3.55,19.0,1.0,0.88,0.0
2016,3,9,7,30,0.0,2.0,3.5,19.0,2.0,1.75,0.0
2016,3,9,7,45,0.0,4.0,3.5,19.5,4.0,3.51,0.0
2016,3,9,8,0,0.0,6.0,3.5,20.0,6.0,5.27,0.0
2016,3,9,8,15,0.0,7.5,3.35,20.0,7.5,6.59,0.0
2016,3,9,8,30,0.0,9.0,3.2,20.0,9.0,7.91,1.01
2016,3,9,8,45,0.0,24.0,3.1,20.0,24.0,21.14,12.1
2016,3,9,9,0,0.0,39.0,3.0,20.0,39.0,34.41,23.12
2016,3,9,9,15,0.0,32.0,2.95,20.0,32.0,28.23,17.89
2016,3,9,9,30,0.0,25.0,2.9,20.0,25.0,22.06,12.7
2016,3,9,9,45,0.0,37.5,2.85,20.5,37.5,33.13,21.75
2016,3,9,10,0,0.0,50.0,2.8,21.0,50.0,44.23,30.71
2016,3,9,10,15,0.0,44.0,2.6,21.0,44.0,38.93,26.29
2016,3,9,10,30,0.0,38.0,2.4,21.0,38.0,33.63,21.9
2016,3,9,10,45,0.0,42.0,2.2,21.5,42.0,37.19,24.7
2016,3,9,11,0,0.0,46.0,2.0,22.0,46.0,40.76,27.49
2016,3,9,11,15,0.0,63.5,1.8,21.5,63.5,56.34,40.09
2016,3,9,11,30,0.0,81.0,1.6,21.0,81.0,71.95,52.66
2016,3,9,11,45,0.0,108.5,1.45,21.0,108.5,96.85,72.48
2016,3,9,12,0,0.0,136.0,1.3,21.0,136.0,122.06,92.34
2016,3,9,12,15,8.5,211.0,1.8,21.0,218.5,199.95,153.63
2016,3,9,12,30,17.0,286.0,2.3,21.0,301.0,278.4,214.17
2016,3,9,12,45,19.5,298.0,2.85,21.0,315.0,290.73,223.77
2016,3,9,13,0,22.0,310.0,3.4,21.0,329.0,302.69,233.3
2016,3,9,13,15,11.0,182.0,3.6,21.0,191.5,172.78,132.7
2016,3,9,13,30,0.0,54.0,3.8,21.0,54.0,47.93,33.2
2016,3,9,13,45,0.0,68.5,4.05,21.5,68.5,60.82,43.61
2016,3,9,14,0,0.0,83.0,4.3,22.0,83.0,73.72,53.92
2016,3,9,14,15,3.5,146.0,4.25,22.0,149.0,132.26,100.8
2016,3,9,14,30,7.0,209.0,4.2,22.0,215.0,190.07,146.55
2016,3,9,14,45,3.5,165.0,4.2,22.0,168.0,148.22,113.63
2016,3,9,15,0,0.0,121.0,4.2,22.0,121.0,107.19,81.15
2016,3,9,15,15,0.0,75.5,4.05,21.5,75.5,66.89,49.0
2016,3,9,15,30,0.0,30.0,3.9,21.0,30.0,26.5,16.19
2016,3,9,15,45,0.0,20.0,3.75,21.0,20.0,17.65,8.95
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,8.81,1.66
2016,3,9,16,15,123.5,94.5,3.4,20.5,147.5,106.44,77.67
2016,3,9,16,30,247.0,179.0,3.2,20.0,285.0,179.53,131.43
2016,3,9,16,45,229.0,158.0,3.05,20.0,246.0,141.13,102.22
2016,3,9,17,0,211.0,137.0,2.9,20.0,207.0,105.32,79.12
2016,3,9,17,15,184.0,113.5,2.8,19.5,166.5,84.13,67.95
2016,3,9,17,30,157.0,90.0,2.7,19.0,126.0,68.12,53.96
2016,3,9,17,45,120.5,67.0,2.65,19.0,90.0,53.34,40.6
2016,3,9,18,0,84.0,44.0,2.6,19.0,54.0,35.86,24.62
2016,3,9,18,15,42.0,22.0,2.75,18.5,27.0,18.59,4.83
2016,3,9,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.45,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.87,0.0
2016,3,10,7,15,0.0,4.5,4.8,13.0,4.5,3.94,0.0
2016,3,10,7,30,0.0,8.0,4.6,13.0,8.0,7.02,0.27
2016,3,10,7,45,0.0,12.0,4.4,13.5,12.0,10.54,3.38
2016,3,10,8,0,0.0,16.0,4.2,14.0,16.0,14.06,6.45
2016,3,10,8,15,0.0,20.5,4.3,14.5,20.5,18.03,9.86
2016,3,10,8,30,0.0,25.0,4.4,15.0,25.0,22.01,13.21
2016,3,10,8,45,0.0,54.5,4.5,15.5,54.5,48.12,35.31
2016,3,10,9,0,0.0,84.0,4.6,16.0,84.0,74.49,57.26
2016,3,10,9,15,22.0,155.0,4.75,16.0,167.5,176.2,142.25
2016,3,10,9,30,44.0,226.0,4.9,16.0,251.0,277.3,224.46
2016,3,10,9,45,95.0,260.5,5.1,16.5,319.0,363.6,293.89
2016,3,10,10,0,146.0,295.0,5.3,17.0,387.0,469.63,376.9
2016,3,10,10,15,150.0,312.0,5.45,17.0,411.5,491.77,393.04
2016,3,10,10,30,154.0,329.0,5.6,17.0,436.0,513.26,408.9
2016,3,10,10,45,87.0,301.5,5.8,17.5,362.5,393.65,313.23
2016,3,10,11,0,20.0,274.0,6.0,18.0,289.0,277.13,218.6
2016,3,10,11,15,12.5,228.0,6.0,18.0,237.5,222.76,175.18
2016,3,10,11,30,5.0,182.0,6.0,18.0,186.0,170.4,132.97
2016,3,10,11,45,2.5,147.0,6.05,18.5,149.0,134.81,104.03
2016,3,10,12,0,0.0,112.0,6.1,19.0,112.0,100.04,75.7
2016,3,10,12,15,0.0,76.5,6.0,19.0,76.5,67.99,49.77
2016,3,10,12,30,0.0,41.0,5.9,19.0,41.0,36.39,24.09
2016,3,10,12,45,1.0,99.5,5.85,19.0,101.0,89.55,67.27
2016,3,10,13,0,2.0,158.0,5.8,19.0,161.0,143.47,110.61
2016,3,10,13,15,1.0,136.5,5.7,19.0,138.0,122.82,94.02
2016,3,10,13,30,0.0,115.0,5.6,19.0,115.0,102.46,77.67
2016,3,10,13,45,8.0,192.5,5.6,19.0,199.0,178.44,138.88
2016,3,10,14,0,16.0,270.0,5.6,19.0,283.0,253.56,198.53
2016,3,10,14,15,8.5,214.0,5.35,19.0,221.0,196.46,153.26
2016,3,10,14,30,1.0,158.0,5.1,19.0,159.0,140.93,108.99
2016,3,10,14,45,0.5,147.5,4.95,19.0,148.0,131.02,101.24
2016,3,10,15,0,0.0,137.0,4.8,19.0,137.0,121.24,93.54
2016,3,10,15,15,3.0,163.0,4.75,19.0,165.0,144.96,112.96
2016,3,10,15,30,6.0,189.0,4.7,19.0,193.0,167.59,131.42
2016,3,10,15,45,3.0,114.5,4.7,19.0,116.5,101.99,78.5
2016,3,10,16,0,0.0,40.0,4.7,19.0,40.0,35.32,23.8
2016,3,10,16,15,0.0,27.5,4.45,18.5,27.5,24.25,14.71
2016,3,10,16,30,0.0,15.0,4.2,18.0,15.0,13.21,5.5
2016,3,10,16,45,0.0,13.0,3.95,18.0,13.0,11.44,4.04
2016,3,10,17,0,0.0,11.0,3.7,18.0,11.0,9.67,2.56
2016,3,10,17,15,0.0,9.0,3.7,17.5,9.0,7.9,1.37
2016,3,10,17,30,0.0,7.0,3.7,17.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,4.5,3.75,17.0,4.5,3.94,0.0
2016,3,10,18,0,0.0,2.0,3.8,17.0,2.0,1.75,0.0
2016,3,10,18,15,0.0,1.0,3.8,16.5,1.0,0.87,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,0.65,15.0,2.0,1.82,0.0
2016,3,11,7,0,0.0,4.0,0.7,15.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,11.5,0.9,15.0,11.5,10.1,2.46
2016,3,11,7,30,0.0,19.0,1.1,15.0,19.0,16.7,8.43
2016,3,11,7,45,0.0,29.5,1.35,15.5,29.5,25.97,16.5
2016,3,11,8,0,0.0,40.0,1.6,16.0,40.0,35.26,24.48
2016,3,11,8,15,0.0,50.5,1.8,16.5,50.5,44.57,32.34
2016,3,11,8,30,0.0,61.0,2.0,17.0,61.0,53.89,40.06
2016,3,11,8,45,0.0,63.0,2.2,17.5,63.0,55.67,41.34
2016,3,11,9,0,0.0,65.0,2.4,18.0,65.0,57.46,42.59
2016,3,11,9,15,0.0,56.0,2.6,18.0,56.0,49.49,35.8
2016,3,11,9,30,0.0,47.0,2.8,18.0,47.0,41.53,29.05
2016,3,11,9,45,0.0,32.5,3.0,18.5,32.5,28.71,18.26
2016,3,11,10,0,0.0,18.0,3.2,19.0,18.0,15.9,7.54
2016,3,11,10,15,0.0,19.5,3.2,19.0,19.5,17.23,8.62
2016,3,11,10,30,0.0,21.0,3.2,19.0,21.0,18.57,9.69
2016,3,11,10,45,29.0,179.0,3.25,19.5,201.0,203.24,159.82
2016,3,11,11,0,58.0,337.0,3.3,20.0,381.0,400.89,311.84
2016,3,11,11,15,57.0,349.0,3.25,20.0,393.5,409.81,317.17
2016,3,11,11,30,56.0,361.0,3.2,20.0,406.0,418.39,323.0
2016,3,11,11,45,153.0,384.5,3.15,20.5,510.0,553.19,424.69
2016,3,11,12,0,250.0,408.0,3.1,21.0,614.0,666.93,507.0
2016,3,11,12,15,261.5,410.0,3.0,21.0,626.5,685.96,519.06
2016,3,11,12,30,273.0,412.0,2.9,21.0,639.0,687.34,519.49
2016,3,11,12,45,250.0,415.5,2.85,21.5,623.5,656.78,495.88
2016,3,11,13,0,227.0,419.0,2.8,22.0,608.0,614.69,464.49
2016,3,11,13,15,361.5,369.0,2.85,22.0,665.5,677.77,513.25
2016,3,11,13,30,496.0,319.0,2.9,22.0,723.0,728.86,551.94
2016,3,11,13,45,248.0,213.0,2.95,22.0,415.0,401.18,311.56
2016,3,11,14,0,0.0,107.0,3.0,22.0,107.0,95.14,70.65
2016,3,11,14,15,1.5,139.0,3.0,22.0,140.0,124.62,94.54
2016,3,11,14,30,3.0,171.0,3.0,22.0,173.0,153.71,117.66
2016,3,11,14,45,3.0,176.5,3.0,22.0,178.5,158.02,121.21
2016,3,11,15,0,3.0,182.0,3.0,22.0,184.0,162.17,124.71
2016,3,11,15,15,1.5,134.5,2.95,21.5,135.5,119.49,91.25
2016,3,11,15,30,0.0,87.0,2.9,21.0,87.0,77.1,57.49
2016,3,11,15,45,13.5,145.5,2.85,21.0,153.0,132.1,101.97
2016,3,11,16,0,27.0,204.0,2.8,21.0,219.0,182.16,141.78
2016,3,11,16,15,23.0,183.0,2.5,20.5,194.5,160.6,124.98
2016,3,11,16,30,19.0,162.0,2.2,20.0,170.0,139.73,108.79
2016,3,11,16,45,13.0,141.0,1.9,19.5,146.0,119.37,93.04
2016,3,11,17,0,7.0,120.0,1.6,19.0,122.0,100.01,77.92
2016,3,11,17,15,3.5,98.0,1.4,18.5,99.0,81.98,66.31
2016,3,11,17,30,0.0,76.0,1.2,18.0,76.0,64.26,50.84
2016,3,11,17,45,0.0,54.0,1.05,17.5,54.0,46.34,34.87
2016,3,11,18,0,0.0,32.0,0.9,17.0,32.0,28.13,18.43
2016,3,11,18,15,0.0,16.0,0.9,17.0,16.0,14.08,3.49
2016,3,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,46.5,9.5,1.15,13.5,12.0,28.58,0.0
2016,3,12,7,0,93.0,19.0,1.3,14.0,24.0,85.62,3.49
2016,3,12,7,15,216.5,37.0,1.35,14.5,66.5,191.19,148.45
2016,3,12,7,30,340.0,55.0,1.4,15.0,109.0,296.58,241.32
2016,3,12,7,45,439.5,64.5,1.5,15.5,163.5,391.51,321.72
2016,3,12,8,0,539.0,74.0,1.6,16.0,218.0,494.21,404.97
2016,3,12,8,15,593.5,81.5,1.75,16.5,274.0,568.72,462.9
2016,3,12,8,30,648.0,89.0,1.9,17.0,330.0,645.89,519.54
2016,3,12,8,45,702.0,90.0,2.1,17.5,387.5,716.62,569.82
2016,3,12,9,0,756.0,91.0,2.3,18.0,445.0,783.97,616.33
2016,3,12,9,15,488.5,170.5,2.4,18.0,409.0,660.95,523.59
2016,3,12,9,30,221.0,250.0,2.5,18.0,373.0,485.67,385.72
2016,3,12,9,45,139.0,263.5,2.6,18.5,343.0,425.49,336.88
2016,3,12,10,0,57.0,277.0,2.7,19.0,313.0,343.02,269.78
2016,3,12,10,15,172.0,301.5,2.65,19.5,420.0,500.09,391.53
2016,3,12,10,30,287.0,326.0,2.6,20.0,527.0,659.98,508.29
2016,3,12,10,45,178.5,338.5,2.6,20.5,466.0,545.0,419.29
2016,3,12,11,0,70.0,351.0,2.6,21.0,405.0,428.17,328.82
2016,3,12,11,15,86.5,371.0,2.6,21.0,439.5,463.41,355.45
2016,3,12,11,30,103.0,391.0,2.6,21.0,474.0,497.88,380.55
2016,3,12,11,45,276.0,366.5,2.6,21.5,593.0,672.29,509.75
2016,3,12,12,0,449.0,342.0,2.6,22.0,712.0,821.53,614.75
2016,3,12,12,15,245.5,354.5,2.65,22.0,557.5,612.08,462.91
2016,3,12,12,30,42.0,367.0,2.7,22.0,403.0,395.29,300.31
2016,3,12,12,45,298.5,341.0,2.8,22.0,590.5,625.16,476.66
2016,3,12,13,0,555.0,315.0,2.9,22.0,778.0,823.88,619.79
2016,3,12,13,15,498.5,328.5,2.95,22.0,740.5,764.05,575.7
2016,3,12,13,30,442.0,342.0,3.0,22.0,703.0,705.71,534.08
2016,3,12,13,45,673.0,227.5,3.1,22.0,763.5,756.04,575.56
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,775.66,593.03
2016,3,12,14,15,521.5,238.5,3.15,22.0,645.5,588.71,452.41
2016,3,12,14,30,139.0,364.0,3.1,22.0,467.0,418.68,321.01
2016,3,12,14,45,496.5,238.5,3.05,22.0,582.0,510.44,393.87
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,557.11,427.43
2016,3,12,15,15,839.5,110.5,2.95,22.0,655.0,496.32,377.74
2016,3,12,15,30,825.0,108.0,2.9,22.0,613.0,435.59,327.15
2016,3,12,15,45,555.5,167.0,2.85,22.0,495.5,335.07,249.45
2016,3,12,16,0,286.0,226.0,2.8,22.0,378.0,267.24,200.15
2016,3,12,16,15,509.5,158.5,2.6,21.5,395.5,239.01,168.23
2016,3,12,16,30,733.0,91.0,2.4,21.0,413.0,183.24,112.45
2016,3,12,16,45,699.5,84.0,2.2,20.5,358.5,123.31,69.14
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,67.58,42.41
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,51.37,39.58
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,47.31,36.07
2016,3,12,17,45,463.0,50.5,1.6,17.5,139.5,39.53,28.97
2016,3,12,18,0,376.0,39.0,1.5,17.0,87.0,31.44,21.29
2016,3,12,18,15,188.0,19.5,1.55,16.5,43.5,15.43,4.85
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,10.0,2.7,13.5,13.5,36.82,0.0
2016,3,13,7,0,129.0,20.0,3.0,14.0,27.0,105.61,26.47
2016,3,13,7,15,264.0,36.0,3.25,14.5,72.0,214.7,169.1
2016,3,13,7,30,399.0,52.0,3.5,15.0,117.0,329.83,271.01
2016,3,13,7,45,494.5,61.0,3.75,16.0,174.0,423.86,351.53
2016,3,13,8,0,590.0,70.0,4.0,17.0,231.0,525.68,434.94
2016,3,13,8,15,327.0,111.0,4.1,17.5,204.0,401.63,332.26
2016,3,13,8,30,64.0,152.0,4.2,18.0,177.0,214.18,174.12
2016,3,13,8,45,160.0,175.5,4.35,19.0,248.5,334.85,273.44
2016,3,13,9,0,256.0,199.0,4.5,20.0,320.0,464.51,375.42
2016,3,13,9,15,558.0,146.0,4.4,20.5,447.5,701.77,559.7
2016,3,13,9,30,860.0,93.0,4.3,21.0,575.0,927.53,718.19
