Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,15,135.5,345.0,6.7,25.0,458.5,497.02,382.78
2016,3,23,11,30,255.0,417.0,6.6,25.0,631.0,706.67,538.03
2016,3,23,11,45,279.5,419.5,6.5,25.5,658.5,725.89,549.96
2016,3,23,12,0,304.0,422.0,6.4,26.0,686.0,743.04,560.96
2016,3,23,12,15,302.0,426.0,6.25,26.0,689.5,733.78,553.38
2016,3,23,12,30,300.0,430.0,6.1,26.0,693.0,723.0,544.88
2016,3,23,12,45,366.5,401.5,5.95,26.5,722.0,741.29,558.22
2016,3,23,13,0,433.0,373.0,5.8,27.0,751.0,763.77,573.92
2016,3,23,13,15,321.0,403.5,5.65,27.0,681.5,668.48,502.83
2016,3,23,13,30,209.0,434.0,5.5,27.0,612.0,579.93,436.26
2016,3,23,13,45,283.5,406.0,5.4,27.0,642.5,603.52,455.08
2016,3,23,14,0,358.0,378.0,5.3,27.0,673.0,613.01,462.97
2016,3,23,14,15,366.0,361.5,5.15,27.0,654.0,580.46,438.89
2016,3,23,14,30,374.0,345.0,5.0,27.0,635.0,546.52,413.59
2016,3,23,14,45,592.0,240.0,4.9,27.0,674.5,558.23,423.46
2016,3,23,15,0,810.0,135.0,4.8,27.0,714.0,545.07,412.37
2016,3,23,15,15,560.0,209.5,4.65,26.5,599.0,440.39,331.89
2016,3,23,15,30,310.0,284.0,4.5,26.0,484.0,362.53,273.06
2016,3,23,15,45,519.0,203.5,4.4,26.0,507.5,343.96,253.07
2016,3,23,16,0,728.0,123.0,4.3,26.0,531.0,300.05,209.32
2016,3,23,16,15,699.5,117.5,4.05,25.5,478.5,239.31,158.2
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,181.74,112.03
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,126.02,74.03
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,75.99,59.43
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,66.69,51.87
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,59.95,46.24
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,50.83,38.22
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,41.4,29.63
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,27.96,16.9
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,15.5,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.19,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,112.95,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,239.51,189.93
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,332.34,278.67
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,436.65,372.73
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,519.59,445.52
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,604.11,516.0
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,673.63,570.23
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,744.16,623.52
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,804.12,667.18
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,863.26,709.28
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,903.73,735.99
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,950.37,766.99
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,988.6,791.29
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,1023.87,813.18
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,1050.59,828.72
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,1073.56,841.56
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,1089.88,849.68
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,1102.11,855.04
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,1105.61,855.71
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,1104.81,853.58
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,1096.67,845.2
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,1084.26,834.08
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,1066.12,820.44
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,1043.87,804.1
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,1015.26,782.54
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,982.86,758.45
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,945.04,731.47
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,903.85,702.07
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,857.06,668.82
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,807.47,633.35
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,753.96,593.36
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,698.31,549.59
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,638.34,501.61
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,577.26,451.46
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,513.8,397.82
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,449.9,342.33
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,383.55,283.66
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,317.71,224.49
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,246.07,161.64
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,181.0,107.15
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,117.03,62.11
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,56.96,44.53
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,48.92,37.75
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,45.78,35.11
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,36.81,27.09
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,31.58,22.14
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,22.48,13.16
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,13.04,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,7.28,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,124.3,25.58
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,262.01,208.28
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,353.72,291.73
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,456.12,377.88
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,534.99,440.31
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,613.75,498.16
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,682.13,548.76
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,751.27,598.29
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,807.51,636.43
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,862.47,672.62
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,909.99,701.17
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,945.83,721.18
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,980.94,740.47
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,1012.77,757.31
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,1037.83,771.02
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,1059.23,782.39
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,1072.37,787.04
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,1081.42,789.25
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,1084.11,789.1
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,1082.67,786.57
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,1073.69,778.82
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,1060.63,768.76
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,1041.48,756.5
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,1018.47,741.94
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,988.71,722.43
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,955.61,700.78
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,918.18,678.11
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,877.73,653.09
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,830.72,622.05
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,781.54,589.13
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,729.69,552.44
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,676.06,513.4
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,618.5,470.5
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,558.63,424.38
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,496.41,375.42
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,434.3,324.64
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,370.14,270.14
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,307.44,215.77
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,243.96,161.42
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,178.43,108.08
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,118.8,66.86
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,63.75,50.03
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,56.35,44.03
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,52.6,40.98
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,45.57,34.71
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,38.25,27.9
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,26.31,16.4
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,13.4,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,7.73,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,87.36,29.95
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,177.13,139.62
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,262.02,215.11
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,357.34,296.29
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,234.78,195.77
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,77.67,60.57
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,179.95,147.63
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,295.71,241.85
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,428.81,347.5
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,555.17,443.46
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,508.5,402.14
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,436.27,342.77
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,461.97,360.6
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,486.79,376.96
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,436.89,337.4
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,404.1,310.75
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,547.37,417.55
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,689.67,517.67
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,792.84,590.91
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,909.81,670.86
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,902.37,662.96
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,892.21,654.7
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,872.68,641.63
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,850.99,627.17
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,844.19,622.4
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,834.0,615.18
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,756.83,560.78
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,678.73,505.49
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,694.59,519.5
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,696.25,522.47
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,630.85,474.95
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,569.02,429.74
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,518.42,392.17
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,469.48,355.16
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,438.43,330.6
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,396.95,296.21
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,324.6,240.65
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,270.54,200.73
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,226.88,167.36
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,185.96,137.04
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,151.53,112.23
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,119.2,97.11
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,101.26,82.41
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,83.69,67.58
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,65.81,51.92
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,47.36,35.41
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,30.42,19.67
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,13.22,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.82,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,18.07,3.63
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,39.55,26.7
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,82.82,64.0
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,122.5,98.24
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,162.04,131.83
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,203.04,165.93
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,415.98,343.39
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,642.45,522.16
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,611.74,493.28
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,553.24,444.56
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,358.28,289.38
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,120.27,92.96
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,197.48,155.33
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,276.72,217.61
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,424.28,334.09
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,574.43,448.56
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,678.2,525.95
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,763.53,597.06
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,917.79,704.93
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,1043.83,793.09
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,1045.58,792.92
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,1031.6,782.84
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,1014.87,770.37
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,994.42,755.48
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,969.26,736.36
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,940.44,714.86
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,904.48,689.57
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,865.53,662.19
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,822.47,632.39
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,776.59,600.31
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,725.09,561.48
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,671.73,520.43
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,615.61,476.32
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,558.03,429.85
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,494.71,378.43
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,432.25,325.95
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,368.23,270.21
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,304.92,214.18
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,241.15,158.85
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,180.04,108.67
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,114.71,62.91
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,57.98,45.03
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,52.05,40.17
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,48.46,37.17
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,42.53,31.92
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,36.39,26.2
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,28.37,18.22
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,22.28,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.28,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,126.55,70.91
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,257.21,208.71
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,346.27,289.38
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,445.24,374.53
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,521.71,437.85
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,602.07,500.89
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,670.08,551.17
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,735.12,597.55
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,791.82,635.22
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,847.4,671.05
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,894.69,700.19
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,939.77,727.08
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,975.11,747.03
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,996.92,757.54
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,1022.29,770.5
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,1044.09,780.91
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,1057.11,786.02
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,1066.15,788.69
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,1068.51,788.16
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,1066.83,785.2
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,1058.15,776.95
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,1045.47,766.38
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,1026.89,753.64
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,1004.53,738.63
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,974.91,717.59
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,941.99,694.56
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,904.96,669.7
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,864.98,642.86
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,818.59,610.87
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,770.13,577.06
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,718.59,540.16
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,666.85,502.17
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,608.73,458.89
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,550.0,413.8
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,488.73,365.35
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,427.68,315.46
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,364.73,262.88
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,303.35,210.52
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,236.64,154.68
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,176.97,106.92
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,118.88,67.87
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,65.66,51.44
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,60.24,47.12
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,56.3,43.88
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,49.05,37.51
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,41.49,30.56
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,27.61,17.61
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,14.95,0.0
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,8.64,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,102.79,61.35
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,203.19,160.93
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,284.64,232.56
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,375.86,309.82
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,452.35,372.06
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,539.96,440.18
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,339.6,278.79
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,77.46,58.81
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,84.28,64.32
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,91.14,69.55
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,82.02,61.74
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,73.56,54.56
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,83.39,62.23
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,93.57,70.09
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,193.07,149.07
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,295.96,228.24
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,235.37,180.58
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,176.9,134.68
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,146.48,110.8
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,116.6,87.19
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,141.58,106.66
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,166.45,125.77
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,165.65,125.06
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,164.82,124.39
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,159.39,119.94
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,154.0,115.55
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,128.03,95.38
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,102.46,75.43
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,107.28,79.13
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,112.06,82.78
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,97.3,71.36
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,82.63,59.97
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,87.9,64.24
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,93.11,68.49
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,74.06,53.57
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,54.91,38.46
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,76.22,55.64
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,96.87,72.29
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,118.19,89.57
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,137.15,105.05
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,119.48,91.59
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,102.37,82.05
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,85.85,68.34
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,69.18,54.2
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,52.7,39.91
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,36.0,25.2
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,22.03,12.61
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,7.9,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,4.09,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,3.07,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,6.14,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,10.53,3.13
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,14.94,6.91
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,19.79,11.0
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,24.66,15.03
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,43.69,30.83
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,62.79,46.5
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,69.03,51.44
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,75.28,56.35
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,68.19,50.37
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,61.11,44.44
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,66.92,48.93
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,72.74,53.39
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,94.97,71.11
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,117.64,89.05
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,139.67,106.28
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,161.73,123.38
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,157.76,120.07
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,153.82,116.84
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,175.1,133.25
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,196.23,149.39
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,219.42,167.27
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,242.33,184.85
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,275.04,209.52
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,307.16,233.49
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,380.48,289.27
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,441.74,335.17
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,429.33,325.23
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,416.56,315.27
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,400.89,303.81
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,384.77,291.95
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,393.76,299.22
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,395.55,300.47
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,379.68,287.68
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,356.44,268.36
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,288.77,217.05
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,234.2,176.89
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,187.51,142.11
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,150.95,115.39
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,131.78,100.79
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,113.19,90.77
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,78.2,61.64
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,52.84,40.15
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,45.91,34.1
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,38.66,27.51
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,28.18,17.78
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,16.54,0.76
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,9.55,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,15.7,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,120.42,80.46
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,210.14,165.79
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,291.92,236.63
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,383.42,313.1
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,472.18,384.83
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,564.55,456.68
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,633.33,507.36
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,703.57,556.89
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,769.29,600.88
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,831.25,641.07
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,879.71,671.44
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,926.17,700.04
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,969.38,726.05
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,1000.04,743.4
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,1026.31,757.52
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,1049.01,769.29
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,1066.62,777.8
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,1080.38,783.92
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,1083.67,785.02
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,1082.79,783.69
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,1075.67,777.0
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,1064.39,767.86
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,1045.56,755.57
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,1022.78,740.88
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,994.7,722.82
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,962.91,702.36
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,925.05,677.86
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,883.99,651.13
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,838.11,620.96
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,789.45,588.63
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,736.76,551.36
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,682.04,510.96
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,623.11,466.56
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,563.16,420.03
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,500.53,370.59
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,437.54,319.13
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,372.89,264.35
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,304.26,205.72
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,238.69,150.35
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,175.38,99.91
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,113.16,59.07
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,55.29,41.76
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,52.01,39.36
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,44.43,33.07
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,40.3,29.48
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,36.13,25.61
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,26.85,16.9
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,17.2,2.2
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,9.55,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.37,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,41.48,25.76
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,77.69,59.73
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,130.23,105.73
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,175.82,145.48
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,217.06,180.41
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,259.81,215.65
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,343.47,285.78
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,447.97,371.03
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,537.22,442.44
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,649.27,529.61
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,687.3,556.04
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,722.37,580.09
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,465.27,376.29
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,175.19,137.74
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,103.88,79.84
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,36.35,24.35
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,73.76,54.87
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,112.04,85.66
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,129.65,99.78
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,147.22,113.83
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,148.02,114.4
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,148.78,114.96
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,353.3,278.1
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,561.93,437.77
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,397.3,310.47
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,244.69,190.28
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,240.82,187.47
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,236.94,184.49
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,168.52,130.38
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,101.38,76.64
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,217.93,170.33
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,327.08,256.19
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,367.76,288.56
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,397.76,311.76
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,333.47,261.76
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,278.04,218.83
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,283.49,220.89
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,274.59,209.37
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,229.48,172.72
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,187.68,139.84
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,156.74,118.15
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,124.68,104.21
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,99.1,82.24
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,73.76,60.07
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,61.89,49.46
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,49.47,38.03
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,34.03,23.59
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,18.73,4.17
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,10.46,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,63.15,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,190.59,142.81
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,305.02,252.3
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,391.73,330.08
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,486.92,411.2
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,562.66,472.9
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,638.28,530.45
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,704.46,577.41
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,771.06,622.93
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,828.12,658.93
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,883.9,692.9
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,921.11,714.25
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,964.32,739.4
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,998.81,758.39
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,1030.08,774.98
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,1054.38,789.23
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,1074.89,801.09
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,1087.85,806.58
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,1096.71,809.59
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,1098.79,810.44
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,1096.65,808.76
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,1087.75,801.35
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,1074.67,791.42
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,1054.51,778.1
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1030.41,762.33
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,1001.11,742.16
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,968.17,719.62
