Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,930.0,694.57
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,888.61,667.22
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,841.81,635.95
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,792.38,602.58
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,739.2,564.31
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,684.03,523.02
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,624.05,476.97
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,563.47,429.05
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,500.74,377.91
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,437.79,325.0
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,369.09,266.44
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,304.6,210.14
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,239.27,154.11
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,176.38,103.34
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,114.72,62.52
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,59.04,45.9
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,50.99,39.23
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,48.13,36.91
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,43.0,32.41
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,37.71,27.52
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,28.05,18.39
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,17.99,4.58
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,10.01,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,64.99,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,189.11,141.95
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,299.36,243.03
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,385.39,318.03
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,479.76,396.19
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,555.65,455.51
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,635.0,513.61
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,697.13,556.85
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,763.63,602.0
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,820.86,638.06
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,876.91,672.36
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,922.89,699.39
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,957.05,718.03
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,992.14,737.12
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,1024.05,753.84
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,1048.48,766.44
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,1069.19,776.63
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,1082.95,781.65
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,1092.64,784.26
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,1094.56,783.7
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,1092.29,780.78
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,1083.32,773.18
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,1070.21,763.25
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,1050.58,750.92
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,1027.03,736.28
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,998.32,717.72
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,966.02,696.88
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,928.06,673.12
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,886.92,647.18
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,840.43,617.95
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,791.34,586.59
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,738.43,549.67
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,683.52,510.06
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,624.85,466.82
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,564.9,421.08
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,501.91,371.97
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,438.69,320.77
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,369.66,263.12
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,304.9,207.58
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,239.82,152.56
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,177.09,102.64
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,114.84,61.84
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,59.02,45.29
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,50.98,38.8
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,48.11,36.58
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,42.98,32.12
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,37.67,27.26
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,28.46,18.65
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,18.87,5.8
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,6.82,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,75.57,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,181.8,138.66
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,289.05,236.45
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,373.83,310.82
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,466.72,388.58
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,543.53,450.1
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,624.01,511.27
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,689.99,557.98
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,752.65,600.76
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,809.42,638.03
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,865.07,673.62
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,911.32,702.13
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,955.24,728.54
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,980.96,740.73
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,1013.26,757.32
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,1037.21,769.21
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,1057.5,778.68
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,1070.9,784.09
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,1080.32,787.06
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,1082.62,786.71
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,1080.79,783.91
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,1072.31,775.5
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,1059.76,764.72
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,1040.29,751.21
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,1016.97,735.42
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,988.08,714.73
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,955.66,691.94
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,918.16,667.28
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,877.55,640.57
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,831.96,609.26
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,783.76,576.16
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,731.14,538.44
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,676.61,498.56
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,618.44,455.43
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,559.08,410.17
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,496.77,362.11
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,434.32,312.23
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,366.32,256.25
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,302.41,202.38
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,237.91,149.07
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,175.8,100.67
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,114.58,61.42
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,60.45,45.89
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,51.94,39.11
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,48.74,36.65
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,43.66,32.3
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,38.42,27.56
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,28.8,18.72
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,18.78,6.25
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,10.46,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,35.01,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,98.3,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,201.73,154.53
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,310.01,251.94
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,394.4,325.19
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,486.57,401.32
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,560.42,459.57
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,637.33,516.71
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,699.13,559.18
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,765.22,603.35
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,820.53,638.63
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,874.51,672.16
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,920.25,699.98
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,963.55,725.74
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,988.27,739.07
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,1019.31,756.74
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,1042.89,768.98
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,1062.76,778.87
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,1075.18,784.41
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,1083.58,787.54
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,1084.81,787.78
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,1081.91,785.59
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,1073.36,778.75
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,1060.71,769.44
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,1040.64,756.62
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,1016.72,741.39
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,987.71,722.85
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,955.18,701.96
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,917.1,677.03
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,875.95,649.92
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,829.61,618.27
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,780.81,584.7
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,727.89,547.49
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,673.11,507.79
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,615.05,463.47
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,555.95,417.05
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,476.08,354.24
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,405.17,297.96
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,356.48,254.7
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,300.97,203.87
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,231.21,145.79
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,164.82,93.61
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,106.76,57.17
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,63.24,48.51
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,57.32,43.81
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,50.95,38.55
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,45.99,34.3
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,40.88,29.67
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,30.93,20.54
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,20.55,7.95
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,17.18,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,48.73,0.0
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,124.06,93.81
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,197.88,159.37
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,272.76,224.26
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,366.94,302.79
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,211.01,174.36
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,19.37,10.66
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,22.47,13.22
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,25.57,15.71
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,149.63,118.09
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,284.86,225.19
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,464.45,366.93
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,653.57,508.56
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,826.11,635.3
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,977.21,737.53
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,863.53,653.84
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,722.3,546.0
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,816.67,614.54
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,896.78,670.83
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,881.58,658.78
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,863.64,645.46
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,861.33,642.87
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,856.43,638.46
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,952.7,711.72
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,1017.82,755.63
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,993.99,739.53
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,966.03,721.17
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,929.03,695.98
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,888.74,668.5
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,845.38,637.5
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,798.63,604.09
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,744.89,565.73
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,689.09,524.3
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,627.73,476.46
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,566.61,427.64
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,503.25,375.74
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,436.59,320.05
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,370.89,263.8
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,305.3,206.87
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,239.64,151.3
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,176.41,101.24
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,113.05,60.16
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,57.32,43.65
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,54.56,41.71
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,47.21,35.64
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,42.06,31.2
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,36.69,26.34
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,28.31,18.56
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,19.62,7.94
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,10.01,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,21.83,0.95
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,109.64,83.15
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,188.88,152.21
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,244.86,201.01
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,304.01,250.86
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,356.86,293.4
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,411.71,335.92
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,535.9,432.73
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,664.05,527.71
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,686.81,539.5
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,697.73,542.74
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,841.98,643.74
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,969.97,727.45
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,946.57,707.46
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,895.89,670.42
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,918.47,682.97
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,937.55,692.53
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,956.4,702.7
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,971.96,710.72
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,971.1,708.62
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,966.73,704.47
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,1024.16,742.81
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,1053.09,759.5
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,987.94,716.53
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,901.96,655.41
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,848.94,618.15
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,796.06,580.5
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,805.55,588.76
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,806.89,590.78
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,766.02,562.38
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,723.08,532.4
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,670.35,494.61
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,617.92,456.44
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,559.6,413.64
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,502.9,371.11
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,460.72,338.32
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,408.15,295.62
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,356.51,251.23
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,303.96,204.69
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,236.26,149.26
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,175.84,102.57
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,116.58,65.23
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,66.86,51.3
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,63.26,48.67
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,59.48,45.69
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,52.83,40.06
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,45.9,33.88
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,32.9,22.2
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,21.19,9.31
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,12.28,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,10.14,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,22.94,4.3
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,87.8,66.01
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,158.56,127.77
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,218.2,179.86
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,284.14,236.07
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,343.19,284.21
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,404.75,332.73
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,548.32,446.94
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,697.17,560.81
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,654.4,523.25
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,589.5,468.97
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,675.49,532.57
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,747.74,584.27
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,705.28,547.88
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,674.12,519.9
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,736.59,564.98
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,815.39,619.92
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,869.95,656.66
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,922.38,691.37
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,869.73,650.55
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,802.6,600.39
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,839.71,625.64
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,862.26,640.25
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,872.8,646.75
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,879.67,650.75
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,823.21,610.29
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,767.21,570.45
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,742.87,553.45
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,716.6,534.79
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,657.11,491.31
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,605.56,453.23
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,521.97,391.73
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,445.91,335.26
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,386.06,291.12
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,332.11,251.0
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,307.5,232.74
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,283.14,214.38
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,304.65,223.97
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,295.08,203.94
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,233.55,155.87
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,182.21,119.16
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,131.52,83.73
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,82.38,64.96
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,75.55,59.62
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,69.14,54.41
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,60.46,47.0
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,51.43,38.97
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,36.92,25.86
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,21.86,10.29
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,12.73,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,4.09,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,7.9,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,21.14,11.68
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,34.41,23.32
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,52.0,38.46
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,69.66,53.42
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,65.12,49.46
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,61.89,46.53
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,325.32,268.25
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,603.01,485.24
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,372.4,301.48
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,82.49,62.06
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,352.7,282.58
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,635.94,496.71
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,435.84,341.33
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,219.38,169.17
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,385.87,299.44
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,559.26,428.62
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,362.32,279.3
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,180.29,137.2
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,377.17,289.86
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,581.65,440.26
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,411.51,313.0
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,252.65,191.69
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,194.34,147.13
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,137.23,102.76
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,268.91,204.34
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,393.96,297.46
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,309.86,234.38
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,224.8,170.0
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,449.03,343.39
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,640.11,482.79
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,516.72,390.07
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,409.57,309.24
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,488.05,370.61
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,529.47,399.75
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,435.65,327.68
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,365.44,274.95
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,340.66,250.14
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,295.01,205.43
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,225.07,156.47
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,192.83,141.33
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,141.76,97.25
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,82.23,64.87
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,76.19,60.07
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,70.52,55.39
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,60.82,47.03
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.69,38.01
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.3,25.9
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.19,12.15
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,13.64,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,22.7,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,66.1,33.37
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,146.12,112.69
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,241.63,194.81
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,318.25,260.5
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,402.67,330.64
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,249.41,205.39
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,66.36,49.75
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,100.52,77.73
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,135.19,105.49
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,116.14,89.29
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,98.43,74.39
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,94.99,71.25
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,91.69,68.25
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,161.94,123.75
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,234.02,179.41
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,204.1,155.41
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,174.99,132.25
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,153.05,114.74
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,131.43,97.52
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,162.65,121.73
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,193.83,145.68
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,195.33,146.72
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,196.75,147.75
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,436.03,330.22
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,649.5,484.75
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,516.45,386.48
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,380.7,285.26
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,370.67,278.68
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,360.55,271.72
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,288.11,217.47
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,216.2,163.0
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,197.43,148.95
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,179.02,135.01
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,144.07,108.13
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,109.7,81.44
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,103.47,76.76
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,97.28,72.07
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,127.88,96.47
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,156.57,119.35
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,138.94,106.03
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,121.73,92.96
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,106.26,80.86
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,91.0,72.08
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,76.57,60.15
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,61.98,47.85
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,48.04,35.86
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,33.51,23.16
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,21.13,12.2
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,8.78,0.9
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,4.55,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,7.9,0.74
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,13.18,5.28
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,19.79,10.89
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,26.41,16.43
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,33.49,22.26
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,40.59,28.0
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,63.23,46.39
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,86.61,65.07
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,91.54,68.65
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,96.52,72.25
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,120.94,91.24
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,145.48,110.05
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,230.62,176.17
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,335.11,254.99
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,443.81,336.13
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,570.4,427.09
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,635.75,472.64
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,716.68,528.07
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,573.58,424.14
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,432.27,319.81
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,611.99,451.13
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,783.53,569.03
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,773.94,561.5
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,762.18,553.64
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,841.85,610.69
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,895.05,646.24
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,859.89,622.1
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,822.14,596.91
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,780.61,567.1
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,736.6,535.12
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,686.93,500.02
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,635.93,463.26
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,582.28,423.86
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,526.97,382.11
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,469.08,337.77
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,407.72,289.58
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,347.46,240.48
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,287.99,191.28
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,228.28,143.2
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,171.38,100.3
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,114.55,64.79
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,67.65,51.02
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,64.16,48.55
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,60.48,45.74
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,53.13,39.55
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,45.39,32.78
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,33.53,22.35
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,22.68,11.38
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,5.91,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,11.43,2.29
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,26.01,15.95
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,41.27,29.31
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,59.57,45.08
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,77.67,60.41
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,97.25,76.64
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,116.73,92.46
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,137.02,108.75
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,157.48,124.91
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,150.86,118.51
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,144.7,112.6
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,144.48,111.85
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,144.46,111.28
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,272.2,212.15
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,394.16,304.71
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,240.64,185.96
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,90.95,67.38
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,94.65,70.2
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,98.34,72.87
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,160.33,121.62
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,222.81,169.84
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,184.03,139.35
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,145.89,109.47
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,98.46,72.44
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,51.66,35.51
2016,4,12,12,45,0.0,57.5,3.5,24.5,57.5,51.21,35.1
2016,4,12,13,0,0.0,57.0,3.6,25.0,57.0,50.76,34.67
2016,4,12,13,15,6.5,156.5,3.7,25.0,162.5,145.13,108.78
2016,4,12,13,30,13.0,256.0,3.8,25.0,268.0,238.73,180.68
2016,4,12,13,45,27.0,316.0,3.9,25.0,340.0,304.53,230.63
2016,4,12,14,0,41.0,376.0,4.0,25.0,412.0,363.38,274.78
2016,4,12,14,15,34.0,348.5,4.0,25.0,377.5,329.49,249.45
2016,4,12,14,30,27.0,321.0,4.0,25.0,343.0,296.86,225.18
2016,4,12,14,45,29.5,313.0,4.0,25.0,336.5,287.03,218.1
2016,4,12,15,0,32.0,305.0,4.0,25.0,330.0,276.84,210.65
2016,4,12,15,15,18.0,245.5,3.95,24.5,259.5,220.36,168.1
2016,4,12,15,30,4.0,186.0,3.9,24.0,189.0,163.33,124.55
2016,4,12,15,45,3.0,179.0,3.9,24.0,181.0,156.03,119.23
2016,4,12,16,0,2.0,172.0,3.9,24.0,173.0,148.77,113.88
2016,4,12,16,15,1.0,145.5,3.8,23.5,146.0,125.93,96.32
2016,4,12,16,30,0.0,119.0,3.7,23.0,119.0,103.42,78.8
