Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,45,0.0,104.5,3.65,23.0,104.5,90.94,68.99
2016,4,12,17,0,0.0,90.0,3.6,23.0,90.0,78.58,62.01
2016,4,12,17,15,0.0,75.5,3.55,22.5,75.5,66.35,51.83
2016,4,12,17,30,0.0,61.0,3.5,22.0,61.0,53.89,41.26
2016,4,12,17,45,0.0,47.0,3.45,21.5,47.0,41.47,30.5
2016,4,12,18,0,0.0,33.0,3.4,21.0,33.0,29.07,19.58
2016,4,12,18,15,0.0,21.5,3.75,20.5,21.5,18.92,10.5
2016,4,12,18,30,0.0,10.0,4.1,20.0,10.0,8.78,1.15
2016,4,12,18,45,0.0,5.0,4.45,19.5,5.0,4.55,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,9.0,3.05,15.0,9.0,8.19,0.0
2016,4,13,6,30,0.0,18.0,3.1,15.0,18.0,15.85,5.8
2016,4,13,6,45,0.0,39.5,3.15,15.5,39.5,36.82,24.88
2016,4,13,7,0,0.0,61.0,3.2,16.0,61.0,58.2,43.44
2016,4,13,7,15,9.0,84.0,3.15,16.0,86.5,85.98,67.42
2016,4,13,7,30,18.0,107.0,3.1,16.0,112.0,114.34,91.61
2016,4,13,7,45,9.0,77.5,3.1,16.5,80.0,75.45,58.56
2016,4,13,8,0,0.0,48.0,3.1,17.0,48.0,42.36,30.23
2016,4,13,8,15,0.0,77.0,2.95,17.5,77.0,68.12,51.62
2016,4,13,8,30,0.0,106.0,2.8,18.0,106.0,95.18,73.67
2016,4,13,8,45,0.0,88.5,2.7,18.5,88.5,78.4,59.43
2016,4,13,9,0,0.0,71.0,2.6,19.0,71.0,62.86,46.37
2016,4,13,9,15,0.0,86.5,2.55,19.0,86.5,76.68,57.53
2016,4,13,9,30,0.0,102.0,2.5,19.0,102.0,90.77,68.78
2016,4,13,9,45,0.0,97.5,2.5,19.5,97.5,86.66,65.12
2016,4,13,10,0,0.0,93.0,2.5,20.0,93.0,82.61,61.58
2016,4,13,10,15,0.0,99.0,2.55,20.0,99.0,88.15,65.91
2016,4,13,10,30,0.0,105.0,2.6,20.0,105.0,93.69,70.22
2016,4,13,10,45,0.0,100.0,2.65,20.5,100.0,89.2,66.37
2016,4,13,11,0,0.0,95.0,2.7,21.0,95.0,84.72,62.58
2016,4,13,11,15,3.5,141.5,2.7,21.0,145.0,130.66,99.09
2016,4,13,11,30,7.0,188.0,2.7,21.0,195.0,176.87,135.26
2016,4,13,11,45,11.0,236.0,2.7,21.5,246.5,225.0,172.12
2016,4,13,12,0,15.0,284.0,2.7,22.0,298.0,272.93,208.19
2016,4,13,12,15,16.5,303.0,2.7,22.0,318.5,290.98,221.63
2016,4,13,12,30,18.0,322.0,2.7,22.0,339.0,308.66,234.84
2016,4,13,12,45,96.5,400.0,2.7,22.5,490.0,459.89,348.47
2016,4,13,13,0,175.0,478.0,2.7,23.0,641.0,602.51,450.48
2016,4,13,13,15,114.5,446.5,2.65,23.0,552.5,510.96,383.05
2016,4,13,13,30,54.0,415.0,2.6,23.0,464.0,419.1,315.52
2016,4,13,13,45,43.5,387.5,2.6,23.5,427.0,380.48,287.0
2016,4,13,14,0,33.0,360.0,2.6,24.0,390.0,343.38,259.22
2016,4,13,14,15,19.0,268.0,2.45,24.0,285.0,248.82,188.47
2016,4,13,14,30,5.0,176.0,2.3,24.0,180.0,158.54,119.52
2016,4,13,14,45,54.5,270.0,2.2,24.0,312.0,264.77,201.73
2016,4,13,15,0,104.0,364.0,2.1,24.0,444.0,359.79,272.38
2016,4,13,15,15,199.5,336.5,2.0,23.5,478.5,366.94,277.03
2016,4,13,15,30,295.0,309.0,1.9,23.0,513.0,361.58,271.1
2016,4,13,15,45,536.0,210.0,1.85,23.0,547.0,336.56,244.98
2016,4,13,16,0,777.0,111.0,1.8,23.0,581.0,287.45,195.84
2016,4,13,16,15,752.5,106.5,1.8,22.5,528.5,227.06,145.42
2016,4,13,16,30,728.0,102.0,1.8,22.0,476.0,163.84,96.05
2016,4,13,16,45,696.0,96.5,1.8,22.0,420.5,107.15,60.34
2016,4,13,17,0,664.0,91.0,1.8,22.0,365.0,62.42,48.35
2016,4,13,17,15,617.5,84.0,1.7,21.5,308.5,59.47,46.1
2016,4,13,17,30,571.0,77.0,1.6,21.0,252.0,56.36,43.58
2016,4,13,17,45,499.5,67.5,1.5,20.5,197.5,50.9,38.86
2016,4,13,18,0,428.0,58.0,1.4,20.0,143.0,45.22,33.72
2016,4,13,18,15,320.5,44.0,1.4,19.5,96.0,35.1,24.45
2016,4,13,18,30,213.0,30.0,1.4,19.0,49.0,23.46,12.82
2016,4,13,18,45,106.5,15.0,1.4,18.5,24.5,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,47.65,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,136.97,94.69
2016,4,14,6,45,309.0,44.0,3.25,14.5,92.5,217.32,173.04
2016,4,14,7,0,422.0,59.0,3.5,15.0,140.0,314.06,257.47
2016,4,14,7,15,495.0,69.0,3.55,15.5,195.5,392.0,324.53
2016,4,14,7,30,568.0,79.0,3.6,16.0,251.0,476.23,394.12
2016,4,14,7,45,621.0,85.5,3.7,16.5,309.0,548.49,451.71
2016,4,14,8,0,674.0,92.0,3.8,17.0,367.0,623.8,509.56
2016,4,14,8,15,546.5,137.0,3.75,17.5,381.0,599.53,486.37
2016,4,14,8,30,419.0,182.0,3.7,18.0,395.0,568.65,457.86
2016,4,14,8,45,308.0,227.0,3.7,19.0,393.0,524.21,418.57
2016,4,14,9,0,197.0,272.0,3.7,20.0,391.0,469.68,371.45
2016,4,14,9,15,164.5,297.5,3.65,20.5,402.0,471.6,370.11
2016,4,14,9,30,132.0,323.0,3.6,21.0,413.0,470.8,366.46
2016,4,14,9,45,252.5,326.0,3.6,21.5,513.0,606.71,468.67
2016,4,14,10,0,373.0,329.0,3.6,22.0,613.0,729.55,557.28
2016,4,14,10,15,390.0,339.0,3.55,22.0,648.5,759.45,576.6
2016,4,14,10,30,407.0,349.0,3.5,22.0,684.0,787.83,595.3
2016,4,14,10,45,421.0,356.0,3.5,22.5,713.0,822.68,617.09
2016,4,14,11,0,435.0,363.0,3.5,23.0,742.0,840.66,627.39
2016,4,14,11,15,672.0,248.0,3.45,23.5,850.0,960.8,713.33
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,1051.88,769.98
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,1041.42,760.38
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,1027.1,749.32
2016,4,14,12,15,908.5,139.5,3.35,25.0,987.5,1007.63,736.15
2016,4,14,12,30,909.0,140.0,3.3,25.0,992.0,984.56,720.76
2016,4,14,12,45,906.5,141.0,3.3,25.0,987.5,955.77,702.04
2016,4,14,13,0,904.0,142.0,3.3,25.0,983.0,923.78,681.21
2016,4,14,13,15,900.5,141.0,3.25,25.0,969.5,886.14,656.24
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,845.72,629.31
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,800.85,598.29
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,753.77,564.4
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,702.79,528.36
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,650.15,490.08
2016,4,14,14,45,858.0,133.5,3.1,25.0,815.5,594.32,447.54
2016,4,14,15,0,847.0,132.0,3.1,25.0,778.0,536.96,402.59
2016,4,14,15,15,833.0,128.5,3.05,25.0,734.5,476.13,353.61
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,415.48,303.34
2016,4,14,15,45,800.0,121.5,3.0,25.0,642.0,353.73,251.18
2016,4,14,16,0,781.0,118.0,3.0,25.0,593.0,293.34,199.51
2016,4,14,16,15,756.5,113.5,2.95,24.5,539.5,227.46,144.89
2016,4,14,16,30,732.0,109.0,2.9,24.0,486.0,168.87,99.36
2016,4,14,16,45,698.0,103.0,2.85,23.5,429.5,111.43,63.6
2016,4,14,17,0,664.0,97.0,2.8,23.0,373.0,66.77,51.87
2016,4,14,17,15,616.5,89.5,2.5,22.0,315.5,63.62,49.58
2016,4,14,17,30,569.0,82.0,2.2,21.0,258.0,60.31,47.0
2016,4,14,17,45,499.0,72.0,1.95,20.5,203.0,54.62,42.09
2016,4,14,18,0,429.0,62.0,1.7,20.0,148.0,48.69,36.72
2016,4,14,18,15,321.5,47.0,1.65,19.0,99.5,36.2,25.47
2016,4,14,18,30,214.0,32.0,1.6,18.0,51.0,25.02,14.31
2016,4,14,18,45,107.0,16.0,1.55,17.5,25.5,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,92.5,15.5,1.2,13.0,23.5,46.69,0.0
2016,4,15,6,30,185.0,31.0,1.4,14.0,47.0,134.83,95.34
2016,4,15,6,45,288.0,47.5,1.6,15.0,94.0,211.92,168.06
2016,4,15,7,0,391.0,64.0,1.8,16.0,141.0,300.95,244.55
2016,4,15,7,15,199.0,85.0,1.7,16.5,125.0,222.89,182.47
2016,4,15,7,30,7.0,106.0,1.6,17.0,109.0,105.58,83.33
2016,4,15,7,45,39.5,136.5,1.5,17.5,153.0,168.36,135.81
2016,4,15,8,0,72.0,167.0,1.4,18.0,197.0,226.05,182.44
2016,4,15,8,15,129.5,195.0,1.3,18.5,257.5,315.84,253.47
2016,4,15,8,30,187.0,223.0,1.2,19.0,318.0,397.26,315.31
2016,4,15,8,45,185.5,249.0,1.2,20.0,352.5,429.68,336.67
2016,4,15,9,0,184.0,275.0,1.2,21.0,387.0,461.1,357.06
2016,4,15,9,15,185.0,300.0,1.2,21.5,420.0,492.6,377.85
2016,4,15,9,30,186.0,325.0,1.2,22.0,453.0,523.17,397.6
2016,4,15,9,45,199.5,346.5,1.25,22.5,491.5,560.83,422.78
2016,4,15,10,0,213.0,368.0,1.3,23.0,530.0,597.94,447.15
2016,4,15,10,15,285.0,370.5,1.4,23.0,599.0,688.72,510.94
2016,4,15,10,30,357.0,373.0,1.5,23.0,668.0,762.75,561.85
2016,4,15,10,45,621.0,253.5,1.65,23.5,788.0,922.02,673.25
2016,4,15,11,0,885.0,134.0,1.8,24.0,908.0,1041.98,748.62
2016,4,15,11,15,890.0,135.0,1.9,24.5,929.5,1042.85,746.9
2016,4,15,11,30,895.0,136.0,2.0,25.0,951.0,1039.83,744.23
2016,4,15,11,45,891.5,141.0,2.1,25.5,962.5,1028.4,736.4
2016,4,15,12,0,888.0,146.0,2.2,26.0,974.0,1013.19,726.31
2016,4,15,12,15,889.0,146.5,2.25,26.0,978.5,994.44,714.92
2016,4,15,12,30,890.0,147.0,2.3,26.0,983.0,972.16,701.32
2016,4,15,12,45,889.5,146.0,2.35,26.5,978.5,943.76,682.44
2016,4,15,13,0,889.0,145.0,2.4,27.0,974.0,912.18,661.52
2016,4,15,13,15,885.5,144.5,2.4,27.0,961.0,875.48,638.08
2016,4,15,13,30,882.0,144.0,2.4,27.0,948.0,836.04,612.71
2016,4,15,13,45,876.5,142.5,2.45,27.0,926.0,791.67,584.17
2016,4,15,14,0,871.0,141.0,2.5,27.0,904.0,745.08,552.45
2016,4,15,14,15,863.5,139.0,2.55,27.0,874.5,694.73,516.81
2016,4,15,14,30,856.0,137.0,2.6,27.0,845.0,643.61,479.57
2016,4,15,14,45,846.5,134.0,2.65,27.0,808.5,587.23,437.47
2016,4,15,15,0,837.0,131.0,2.7,27.0,772.0,530.02,393.38
2016,4,15,15,15,823.0,128.0,2.7,27.0,728.5,470.25,345.84
2016,4,15,15,30,809.0,125.0,2.7,27.0,685.0,410.69,297.01
2016,4,15,15,45,789.0,121.5,2.75,27.0,636.0,349.3,245.77
2016,4,15,16,0,769.0,118.0,2.8,27.0,587.0,289.42,195.1
2016,4,15,16,15,744.0,113.5,2.75,26.5,533.5,224.26,141.62
2016,4,15,16,30,719.0,109.0,2.7,26.0,480.0,166.49,97.22
2016,4,15,16,45,684.5,103.0,2.65,25.5,424.0,109.95,62.44
2016,4,15,17,0,650.0,97.0,2.6,25.0,368.0,66.56,51.25
2016,4,15,17,15,603.0,89.5,2.35,24.0,311.5,63.42,48.99
2016,4,15,17,30,556.0,82.0,2.1,23.0,255.0,60.12,46.44
2016,4,15,17,45,485.5,71.5,1.85,22.5,200.0,54.01,41.22
2016,4,15,18,0,415.0,61.0,1.6,22.0,145.0,47.62,35.51
2016,4,15,18,15,311.5,46.5,1.65,21.5,98.0,35.75,24.83
2016,4,15,18,30,208.0,32.0,1.7,21.0,51.0,24.98,14.23
2016,4,15,18,45,104.0,16.0,1.8,20.5,25.5,14.55,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.0,16.0,2.6,17.0,18.5,25.5,0.0
2016,4,16,6,30,62.0,32.0,2.7,17.0,37.0,67.61,45.93
2016,4,16,6,45,129.5,58.5,2.85,17.5,80.5,142.73,111.69
2016,4,16,7,0,197.0,85.0,3.0,18.0,124.0,215.81,174.39
2016,4,16,7,15,257.5,106.0,3.25,18.5,175.0,283.91,232.13
2016,4,16,7,30,318.0,127.0,3.5,19.0,226.0,357.94,293.13
2016,4,16,7,45,159.0,100.5,3.75,19.5,150.0,229.17,187.38
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,65.45,48.92
2016,4,16,8,15,0.0,71.5,4.3,20.5,71.5,63.23,46.9
2016,4,16,8,30,0.0,69.0,4.6,21.0,69.0,61.03,44.81
2016,4,16,8,45,0.0,97.0,4.9,22.0,97.0,86.26,65.0
2016,4,16,9,0,0.0,125.0,5.2,23.0,125.0,112.5,85.6
2016,4,16,9,15,0.5,142.5,5.3,23.5,142.5,129.31,98.57
2016,4,16,9,30,1.0,160.0,5.4,24.0,160.0,146.16,111.44
2016,4,16,9,45,2.5,167.5,5.55,24.5,169.0,154.43,117.5
2016,4,16,10,0,4.0,175.0,5.7,25.0,178.0,162.76,123.6
2016,4,16,10,15,2.0,159.5,5.75,25.0,161.5,146.02,110.18
2016,4,16,10,30,0.0,144.0,5.8,25.0,145.0,129.53,97.0
2016,4,16,10,45,0.0,125.0,5.85,25.5,125.5,112.02,82.98
2016,4,16,11,0,0.0,106.0,5.9,26.0,106.0,94.72,69.18
2016,4,16,11,15,3.0,142.0,5.9,26.0,145.0,130.6,97.25
2016,4,16,11,30,6.0,178.0,5.9,26.0,184.0,166.56,125.13
2016,4,16,11,45,7.5,189.0,5.9,26.5,196.5,177.91,133.55
2016,4,16,12,0,9.0,200.0,5.9,27.0,209.0,189.12,141.84
2016,4,16,12,15,4.5,146.0,5.9,27.0,150.5,135.2,100.17
2016,4,16,12,30,0.0,92.0,5.9,27.0,92.0,82.14,58.84
2016,4,16,12,45,3.5,135.0,5.95,27.0,138.5,123.87,91.44
2016,4,16,13,0,7.0,178.0,6.0,27.0,185.0,165.28,123.5
2016,4,16,13,15,17.0,269.5,6.0,27.0,285.5,255.14,192.36
2016,4,16,13,30,27.0,361.0,6.0,27.0,386.0,347.78,262.08
2016,4,16,13,45,89.0,402.5,6.0,27.0,481.5,426.79,322.2
2016,4,16,14,0,151.0,444.0,6.0,27.0,577.0,500.27,377.1
2016,4,16,14,15,75.5,293.0,5.95,26.5,360.0,307.81,233.79
2016,4,16,14,30,0.0,142.0,5.9,26.0,143.0,125.74,93.53
2016,4,16,14,45,0.0,144.0,5.85,26.0,145.0,127.27,95.02
2016,4,16,15,0,0.0,146.0,5.8,26.0,147.0,128.75,96.37
2016,4,16,15,15,0.0,136.0,5.7,25.5,136.5,119.87,89.79
2016,4,16,15,30,0.0,126.0,5.6,25.0,126.0,111.03,83.21
2016,4,16,15,45,7.0,168.5,5.55,25.0,172.5,148.57,113.01
2016,4,16,16,0,14.0,211.0,5.5,25.0,219.0,182.84,140.02
2016,4,16,16,15,7.0,148.0,5.35,24.5,152.0,129.1,98.26
2016,4,16,16,30,0.0,85.0,5.2,24.0,85.0,75.27,55.76
2016,4,16,16,45,3.0,113.5,5.1,24.0,115.0,98.35,74.64
2016,4,16,17,0,6.0,142.0,5.0,24.0,145.0,117.87,95.07
2016,4,16,17,15,3.0,120.5,4.8,23.5,122.0,100.8,81.01
2016,4,16,17,30,0.0,99.0,4.6,23.0,99.0,83.55,66.56
2016,4,16,17,45,0.0,77.0,4.45,23.0,77.0,65.75,51.21
2016,4,16,18,0,0.0,55.0,4.3,23.0,55.0,47.7,35.42
2016,4,16,18,15,0.0,36.5,4.3,22.5,36.5,32.14,21.66
2016,4,16,18,30,0.0,18.0,4.3,22.0,18.0,15.84,6.99
2016,4,16,18,45,0.0,9.0,4.3,21.5,9.0,7.91,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.0,20.0,9.0,7.91,0.0
2016,4,17,6,30,0.0,18.0,3.1,20.0,18.0,15.84,6.58
2016,4,17,6,45,0.5,43.5,3.25,20.5,43.5,40.62,27.67
2016,4,17,7,0,1.0,69.0,3.4,21.0,69.0,66.81,49.8
2016,4,17,7,15,23.5,94.0,3.55,21.0,101.5,111.86,87.74
2016,4,17,7,30,46.0,119.0,3.7,21.0,134.0,153.21,122.31
2016,4,17,7,45,23.0,126.0,3.85,21.5,133.5,143.66,113.61
2016,4,17,8,0,0.0,133.0,4.0,22.0,133.0,124.18,96.58
2016,4,17,8,15,13.0,164.0,4.15,22.0,171.0,164.62,129.35
2016,4,17,8,30,26.0,195.0,4.3,22.0,209.0,206.0,162.36
2016,4,17,8,45,106.0,236.5,4.45,22.5,300.5,346.48,274.07
2016,4,17,9,0,186.0,278.0,4.6,23.0,392.0,465.17,365.25
2016,4,17,9,15,95.5,234.5,4.6,23.5,293.5,336.05,262.74
2016,4,17,9,30,5.0,191.0,4.6,24.0,195.0,179.79,137.64
2016,4,17,9,45,14.5,240.0,4.7,24.5,251.5,236.27,181.48
2016,4,17,10,0,24.0,289.0,4.8,25.0,308.0,293.33,224.64
2016,4,17,10,15,56.0,343.0,4.85,25.0,389.5,396.47,302.9
2016,4,17,10,30,88.0,397.0,4.9,25.0,471.0,483.99,367.8
2016,4,17,10,45,59.0,376.0,4.95,25.5,426.5,429.88,325.63
2016,4,17,11,0,30.0,355.0,5.0,26.0,382.0,376.36,284.16
2016,4,17,11,15,23.5,328.5,5.0,26.0,350.0,340.6,257.21
2016,4,17,11,30,17.0,302.0,5.0,26.0,318.0,293.37,221.51
2016,4,17,11,45,18.0,314.5,5.0,26.0,331.5,305.13,230.28
2016,4,17,12,0,19.0,327.0,5.0,26.0,345.0,316.62,238.76
2016,4,17,12,15,15.0,273.5,4.95,25.5,287.5,261.82,197.79
2016,4,17,12,30,11.0,220.0,4.9,25.0,230.0,208.13,157.22
2016,4,17,12,45,7.5,188.5,4.85,25.0,195.5,175.71,132.26
2016,4,17,13,0,4.0,157.0,4.8,25.0,161.0,143.78,107.52
2016,4,17,13,15,3.0,151.5,4.8,25.0,154.5,137.66,102.8
2016,4,17,13,30,2.0,146.0,4.8,25.0,148.0,131.64,98.15
2016,4,17,13,45,1.0,107.0,4.8,25.0,108.0,95.97,70.34
2016,4,17,14,0,0.0,68.0,4.8,25.0,68.0,60.49,42.45
2016,4,17,14,15,0.0,97.5,4.7,24.5,97.5,86.67,63.34
2016,4,17,14,30,0.0,127.0,4.6,24.0,127.0,112.58,84.0
2016,4,17,14,45,0.0,125.5,4.6,24.0,125.5,111.13,82.98
2016,4,17,15,0,0.0,124.0,4.6,24.0,124.0,109.67,82.01
2016,4,17,15,15,0.0,71.5,4.5,23.5,71.5,63.42,45.48
2016,4,17,15,30,0.0,19.0,4.4,23.0,19.0,16.8,8.01
2016,4,17,15,45,0.0,54.0,4.35,23.0,54.0,47.8,33.25
2016,4,17,16,0,0.0,89.0,4.3,23.0,89.0,78.89,58.53
2016,4,17,16,15,0.0,59.0,4.2,22.5,59.0,52.18,37.12
2016,4,17,16,30,0.0,29.0,4.1,22.0,29.0,25.59,15.49
2016,4,17,16,45,0.0,24.5,4.0,22.0,24.5,21.59,12.27
2016,4,17,17,0,0.0,20.0,3.9,22.0,20.0,17.61,9.66
2016,4,17,17,15,0.0,16.5,3.75,21.5,16.5,14.52,7.03
2016,4,17,17,30,0.0,13.0,3.6,21.0,13.0,11.43,4.37
2016,4,17,17,45,0.0,10.0,3.45,21.0,10.0,8.78,2.04
2016,4,17,18,0,0.0,7.0,3.3,21.0,7.0,6.14,0.0
2016,4,17,18,15,0.0,4.5,3.25,21.0,4.5,3.94,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,6.5,1.1,19.0,6.5,5.7,0.0
2016,4,18,6,30,0.0,13.0,1.4,19.0,13.0,11.42,3.31
2016,4,18,6,45,0.0,27.0,1.7,19.5,27.0,23.78,14.01
2016,4,18,7,0,0.0,41.0,2.0,20.0,41.0,36.16,24.6
2016,4,18,7,15,0.0,56.5,2.25,20.0,56.5,49.97,36.33
2016,4,18,7,30,0.0,72.0,2.5,20.0,72.0,64.46,48.44
2016,4,18,7,45,0.0,50.5,2.8,20.5,50.5,44.57,31.69
2016,4,18,8,0,0.0,29.0,3.1,21.0,29.0,25.56,15.7
2016,4,18,8,15,0.0,20.5,3.25,21.0,20.5,18.06,9.4
2016,4,18,8,30,0.0,12.0,3.4,21.0,12.0,10.58,3.13
2016,4,18,8,45,89.5,146.0,3.55,21.5,201.0,230.07,183.91
2016,4,18,9,0,179.0,280.0,3.7,22.0,390.0,460.71,362.13
2016,4,18,9,15,122.0,294.5,3.7,22.0,372.5,427.08,332.99
2016,4,18,9,30,65.0,309.0,3.7,22.0,355.0,373.34,289.66
2016,4,18,9,45,69.0,331.5,3.7,22.5,383.0,400.2,308.86
2016,4,18,10,0,73.0,354.0,3.7,23.0,411.0,426.76,327.35
2016,4,18,10,15,40.0,275.5,3.5,23.0,307.0,309.04,237.32
2016,4,18,10,30,7.0,197.0,3.3,23.0,203.0,186.01,141.65
2016,4,18,10,45,11.5,244.5,3.1,23.5,255.0,235.21,179.31
2016,4,18,11,0,16.0,292.0,2.9,24.0,307.0,284.5,215.95
2016,4,18,11,15,79.0,379.5,2.9,24.0,452.5,447.7,338.52
2016,4,18,11,30,142.0,467.0,2.9,24.0,598.0,610.7,455.23
2016,4,18,11,45,76.5,348.5,2.95,24.0,419.5,407.78,307.67
2016,4,18,12,0,11.0,230.0,3.0,24.0,241.0,218.57,164.96
2016,4,18,12,15,98.0,359.0,3.05,23.5,452.0,442.18,335.57
2016,4,18,12,30,185.0,488.0,3.1,23.0,663.0,639.82,478.28
2016,4,18,12,45,248.0,473.0,3.2,23.0,706.5,678.7,506.3
2016,4,18,13,0,311.0,458.0,3.3,23.0,750.0,704.07,525.69
2016,4,18,13,15,255.5,463.0,3.3,23.0,700.5,644.44,482.3
2016,4,18,13,30,200.0,468.0,3.3,23.0,651.0,584.0,438.44
2016,4,18,13,45,104.0,334.5,3.35,23.0,429.5,380.87,289.91
2016,4,18,14,0,8.0,201.0,3.4,23.0,208.0,183.76,139.28
2016,4,18,14,15,79.0,307.5,3.3,23.0,373.5,322.07,246.73
2016,4,18,14,30,150.0,414.0,3.2,23.0,539.0,446.3,339.11
2016,4,18,14,45,92.5,364.5,3.15,23.0,440.5,362.38,275.84
2016,4,18,15,0,35.0,315.0,3.1,23.0,342.0,285.1,217.72
2016,4,18,15,15,55.0,315.0,2.95,22.5,354.5,288.03,220.6
2016,4,18,15,30,75.0,315.0,2.8,22.0,367.0,287.89,220.57
2016,4,18,15,45,37.5,176.0,2.65,22.0,202.0,161.3,123.0
2016,4,18,16,0,0.0,37.0,2.5,22.0,37.0,32.7,21.14
2016,4,18,16,15,0.0,24.0,2.3,22.0,24.0,21.18,11.81
2016,4,18,16,30,0.0,11.0,2.1,22.0,11.0,9.69,2.37
2016,4,18,16,45,30.5,90.5,1.9,22.0,103.5,79.15,58.72
2016,4,18,17,0,61.0,170.0,1.7,22.0,196.0,130.67,106.37
2016,4,18,17,15,50.0,146.5,1.55,21.5,165.5,114.05,92.69
2016,4,18,17,30,39.0,123.0,1.4,21.0,135.0,97.03,78.53
2016,4,18,17,45,26.5,98.5,1.3,21.0,106.0,78.99,63.01
2016,4,18,18,0,14.0,74.0,1.2,21.0,77.0,62.01,48.07
2016,4,18,18,15,7.0,50.5,1.15,20.5,52.0,43.02,31.23
2016,4,18,18,30,0.0,27.0,1.1,20.0,27.0,23.7,13.68
2016,4,18,18,45,0.0,13.5,1.1,20.0,13.5,11.89,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,48.76,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,105.89,77.04
2016,4,19,6,45,202.0,58.5,2.25,18.0,95.0,174.99,138.09
2016,4,19,7,0,282.0,80.0,2.4,18.0,140.0,262.22,212.47
2016,4,19,7,15,141.0,86.5,2.4,18.5,116.5,179.34,145.68
2016,4,19,7,30,0.0,93.0,2.4,19.0,93.0,86.0,66.45
2016,4,19,7,45,0.0,113.0,2.45,19.5,113.0,104.94,81.94
2016,4,19,8,0,0.0,133.0,2.5,20.0,133.0,123.82,96.94
2016,4,19,8,15,0.0,145.5,2.55,20.0,145.5,134.91,105.56
2016,4,19,8,30,0.0,158.0,2.6,20.0,158.0,146.12,114.2
2016,4,19,8,45,2.5,172.0,2.65,20.5,173.5,161.03,125.59
2016,4,19,9,0,5.0,186.0,2.7,21.0,189.0,176.15,137.01
2016,4,19,9,15,10.0,213.5,2.7,21.5,220.5,207.14,160.84
2016,4,19,9,30,15.0,241.0,2.7,22.0,252.0,238.32,184.42
2016,4,19,9,45,33.5,290.0,2.7,22.5,315.5,320.47,246.96
2016,4,19,10,0,52.0,339.0,2.7,23.0,379.0,389.45,297.83
2016,4,19,10,15,74.0,371.0,2.65,23.0,431.5,443.51,337.41
2016,4,19,10,30,96.0,403.0,2.6,23.0,484.0,497.36,376.22
2016,4,19,10,45,70.5,395.0,2.6,23.5,455.5,460.53,347.19
2016,4,19,11,0,45.0,387.0,2.6,24.0,427.0,423.73,318.63
2016,4,19,11,15,29.0,324.5,2.55,24.0,350.5,341.53,257.74
2016,4,19,11,30,13.0,262.0,2.5,24.0,274.0,251.49,190.0
2016,4,19,11,45,19.0,312.5,2.45,24.5,330.5,303.98,229.17
2016,4,19,12,0,25.0,363.0,2.4,25.0,387.0,368.36,275.83
2016,4,19,12,15,26.0,368.0,2.35,25.0,393.0,371.09,277.4
2016,4,19,12,30,27.0,373.0,2.3,25.0,399.0,373.43,278.99
2016,4,19,12,45,111.0,428.0,2.3,25.0,533.0,505.41,376.34
2016,4,19,13,0,195.0,483.0,2.3,25.0,667.0,619.77,457.4
2016,4,19,13,15,463.0,357.5,2.25,25.0,785.5,724.81,535.61
2016,4,19,13,30,731.0,232.0,2.2,25.0,904.0,799.85,590.85
2016,4,19,13,45,539.0,321.5,2.2,25.0,811.0,699.39,517.37
2016,4,19,14,0,347.0,411.0,2.2,25.0,718.0,608.85,451.06
2016,4,19,14,15,288.5,410.5,2.15,25.0,660.0,546.91,406.77
2016,4,19,14,30,230.0,410.0,2.1,25.0,602.0,490.58,365.81
2016,4,19,14,45,125.0,344.0,2.1,25.0,447.5,362.12,272.17
2016,4,19,15,0,20.0,278.0,2.1,25.0,293.0,250.44,189.11
2016,4,19,15,15,15.5,250.0,2.05,24.5,261.5,222.57,168.91
2016,4,19,15,30,11.0,222.0,2.0,24.0,230.0,195.52,148.85
2016,4,19,15,45,127.0,248.5,1.95,24.0,327.5,241.5,181.83
2016,4,19,16,0,243.0,275.0,1.9,24.0,425.0,276.54,203.9
2016,4,19,16,15,216.0,252.0,1.75,24.0,376.5,234.31,171.3
2016,4,19,16,30,189.0,229.0,1.6,24.0,328.0,195.71,142.85
2016,4,19,16,45,331.5,187.0,1.5,24.0,337.0,152.51,107.62
2016,4,19,17,0,474.0,145.0,1.4,24.0,346.0,99.09,78.83
2016,4,19,17,15,426.5,131.5,1.25,23.5,292.5,91.97,73.31
2016,4,19,17,30,379.0,118.0,1.1,23.0,239.0,84.45,67.2
2016,4,19,17,45,318.0,100.5,1.0,22.5,188.0,73.5,57.93
2016,4,19,18,0,257.0,83.0,0.9,22.0,137.0,63.63,49.28
2016,4,19,18,15,181.0,60.5,0.9,21.5,92.5,47.21,34.69
2016,4,19,18,30,105.0,38.0,0.9,21.0,48.0,30.29,19.07
2016,4,19,18,45,52.5,19.0,0.9,21.0,24.0,15.51,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.5,0.6,18.0,1.5,1.31,0.0
2016,4,20,6,30,0.0,3.0,0.6,18.0,3.0,2.63,0.0
2016,4,20,6,45,0.0,6.5,0.65,18.5,6.5,5.7,0.0
2016,4,20,7,0,0.0,10.0,0.7,19.0,10.0,8.78,1.76
2016,4,20,7,15,0.0,14.0,0.8,19.0,14.0,12.3,4.79
2016,4,20,7,30,0.0,18.0,0.9,19.0,18.0,15.83,7.78
2016,4,20,7,45,0.0,56.0,1.05,19.5,56.0,49.45,35.96
2016,4,20,8,0,0.0,94.0,1.2,20.0,94.0,84.35,64.57
2016,4,20,8,15,0.0,97.0,1.3,20.5,97.0,86.71,66.07
2016,4,20,8,30,0.0,100.0,1.4,21.0,100.0,89.23,67.72
2016,4,20,8,45,0.0,125.0,1.5,21.5,125.0,112.71,86.26
2016,4,20,9,0,0.0,150.0,1.6,22.0,150.0,136.31,104.55
2016,4,20,9,15,218.5,211.5,1.65,22.0,365.0,437.09,342.33
2016,4,20,9,30,437.0,273.0,1.7,22.0,580.0,730.32,553.25
2016,4,20,9,45,582.0,228.0,1.75,22.5,663.5,834.31,623.03
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,937.3,689.32
2016,4,20,10,15,526.5,286.0,1.8,23.0,704.5,849.85,625.98
2016,4,20,10,30,326.0,389.0,1.8,23.0,662.0,744.73,549.3
2016,4,20,10,45,316.0,407.0,1.8,23.5,679.5,751.5,552.45
2016,4,20,11,0,306.0,425.0,1.8,24.0,697.0,756.26,553.28
2016,4,20,11,15,547.5,309.0,1.8,24.0,808.5,887.88,647.06
2016,4,20,11,30,789.0,193.0,1.8,24.0,920.0,997.75,719.3
2016,4,20,11,45,823.0,173.0,1.8,24.5,940.0,998.69,716.79
2016,4,20,12,0,857.0,153.0,1.8,25.0,960.0,983.71,705.6
2016,4,20,12,15,858.0,153.5,1.75,25.0,964.5,965.3,693.27
2016,4,20,12,30,859.0,154.0,1.7,25.0,969.0,943.54,678.94
2016,4,20,12,45,854.5,155.5,1.7,25.0,963.5,914.5,660.63
2016,4,20,13,0,850.0,157.0,1.7,25.0,958.0,882.63,640.52
2016,4,20,13,15,846.5,156.5,1.65,25.0,945.0,854.45,622.23
2016,4,20,13,30,843.0,156.0,1.6,25.0,932.0,815.29,596.64
2016,4,20,13,45,833.0,157.5,1.6,25.0,909.5,770.66,567.34
2016,4,20,14,0,823.0,159.0,1.6,25.0,887.0,724.31,535.28
2016,4,20,14,15,814.5,157.0,1.6,24.5,858.0,674.43,501.07
2016,4,20,14,30,806.0,155.0,1.6,24.0,829.0,623.25,464.86
2016,4,20,14,45,801.5,148.5,1.6,24.0,794.0,569.36,424.7
2016,4,20,15,0,797.0,142.0,1.6,24.0,759.0,514.29,382.32
2016,4,20,15,15,782.5,139.0,1.55,24.0,716.5,456.82,336.59
2016,4,20,15,30,768.0,136.0,1.5,24.0,674.0,399.71,289.8
2016,4,20,15,45,747.5,132.5,1.45,24.0,626.0,336.41,237.43
2016,4,20,16,0,727.0,129.0,1.4,24.0,578.0,278.6,188.66
2016,4,20,16,15,701.5,123.5,1.35,23.5,526.0,220.21,140.78
2016,4,20,16,30,676.0,118.0,1.3,23.0,474.0,164.65,98.41
2016,4,20,16,45,644.5,111.0,1.3,23.0,419.5,110.66,65.39
2016,4,20,17,0,613.0,104.0,1.3,23.0,365.0,70.96,55.36
2016,4,20,17,15,566.5,96.0,1.2,22.5,310.0,67.71,52.94
2016,4,20,17,30,520.0,88.0,1.1,22.0,255.0,64.27,50.2
2016,4,20,17,45,453.5,77.5,1.0,22.0,202.0,57.2,44.08
2016,4,20,18,0,387.0,67.0,0.9,22.0,149.0,50.38,37.96
2016,4,20,18,15,292.0,51.5,0.9,21.5,102.5,39.37,28.06
2016,4,20,18,30,197.0,36.0,0.9,21.0,56.0,27.97,17.29
2016,4,20,18,45,98.5,18.0,0.9,20.5,28.0,14.16,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,6.0,0.75,18.0,6.0,5.26,0.0
2016,4,21,6,30,0.0,12.0,1.0,18.0,12.0,10.54,2.84
2016,4,21,6,45,0.0,22.0,1.25,18.5,22.0,19.35,10.49
2016,4,21,7,0,0.0,32.0,1.5,19.0,32.0,28.18,18.09
2016,4,21,7,15,0.0,43.5,1.55,19.5,43.5,38.36,26.71
2016,4,21,7,30,0.0,55.0,1.6,20.0,55.0,48.56,35.18
2016,4,21,7,45,0.0,31.0,1.65,20.5,31.0,27.31,17.28
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,24.5,1.65,21.0,24.5,21.6,12.35
2016,4,21,8,30,0.0,42.0,1.6,21.0,42.0,37.09,25.1
2016,4,21,8,45,0.0,40.5,1.55,21.5,40.5,35.78,23.85
2016,4,21,9,0,0.0,39.0,1.5,22.0,39.0,34.48,22.64
2016,4,21,9,15,0.0,57.0,1.45,22.5,57.0,50.47,35.48
2016,4,21,9,30,0.0,75.0,1.4,23.0,75.0,66.51,48.16
2016,4,21,9,45,0.0,84.0,1.35,23.5,84.0,74.56,54.33
2016,4,21,10,0,0.0,93.0,1.3,24.0,93.0,82.66,60.49
2016,4,21,10,15,9.0,192.0,1.2,24.0,200.0,183.35,139.09
2016,4,21,10,30,18.0,291.0,1.1,24.0,307.0,286.81,216.61
2016,4,21,10,45,69.0,367.5,1.05,24.5,429.0,429.36,320.35
2016,4,21,11,0,120.0,444.0,1.0,25.0,551.0,573.14,419.02
2016,4,21,11,15,212.0,446.5,1.0,25.0,640.5,663.15,480.72
2016,4,21,11,30,304.0,449.0,1.0,25.0,730.0,764.72,548.29
2016,4,21,11,45,582.5,300.0,1.0,25.0,847.0,893.68,637.71
2016,4,21,12,0,861.0,151.0,1.0,25.0,964.0,984.47,695.05
2016,4,21,12,15,862.5,151.0,1.05,25.0,968.5,966.01,683.14
2016,4,21,12,30,864.0,151.0,1.1,25.0,973.0,944.16,670.6
2016,4,21,12,45,864.5,150.0,1.15,25.5,969.0,917.27,653.59
2016,4,21,13,0,865.0,149.0,1.2,26.0,965.0,887.3,634.62
2016,4,21,13,15,862.0,148.5,1.25,25.5,952.5,851.87,614.48
2016,4,21,13,30,859.0,148.0,1.3,25.0,940.0,813.79,592.33
2016,4,21,13,45,851.5,148.0,1.4,25.0,918.0,770.28,565.54
2016,4,21,14,0,844.0,148.0,1.5,25.0,896.0,728.04,537.23
2016,4,21,14,15,836.0,146.0,1.55,25.0,866.5,677.63,502.12
2016,4,21,14,30,828.0,144.0,1.6,25.0,837.0,625.83,464.97
2016,4,21,14,45,815.0,142.5,1.65,25.0,800.0,570.55,424.1
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,514.88,381.55
2016,4,21,15,15,787.5,137.5,1.7,25.0,720.0,456.78,335.6
2016,4,21,15,30,773.0,134.0,1.7,25.0,677.0,399.04,288.51
2016,4,21,15,45,754.5,129.5,1.75,25.0,629.0,339.86,239.34
2016,4,21,16,0,736.0,125.0,1.8,25.0,581.0,276.99,186.78
2016,4,21,16,15,711.0,120.0,1.75,24.5,529.0,218.65,138.86
2016,4,21,16,30,686.0,115.0,1.7,24.0,477.0,163.03,96.48
2016,4,21,16,45,651.5,109.0,1.65,24.0,422.0,109.08,63.81
2016,4,21,17,0,617.0,103.0,1.6,24.0,367.0,70.13,54.44
2016,4,21,17,15,571.0,95.0,1.5,23.5,311.5,66.85,51.98
2016,4,21,17,30,525.0,87.0,1.4,23.0,256.0,63.36,49.21
2016,4,21,17,45,458.5,76.5,1.3,22.5,203.0,57.46,44.21
2016,4,21,18,0,392.0,66.0,1.2,22.0,150.0,49.6,37.3
2016,4,21,18,15,297.5,51.0,1.15,21.5,103.5,38.96,27.74
2016,4,21,18,30,203.0,36.0,1.1,21.0,57.0,27.95,17.37
2016,4,21,18,45,101.5,18.0,1.1,21.0,28.5,14.14,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,156.0,17.5,2.3,14.5,34.5,91.15,31.09
2016,4,22,6,30,312.0,35.0,2.5,15.0,69.0,192.3,146.92
2016,4,22,6,45,412.5,46.5,2.7,15.5,120.0,271.6,218.19
2016,4,22,7,0,513.0,58.0,2.9,16.0,171.0,361.77,296.01
2016,4,22,7,15,576.0,66.0,2.8,16.5,228.0,435.9,358.18
2016,4,22,7,30,639.0,74.0,2.7,17.0,285.0,515.13,421.59
2016,4,22,7,45,682.0,80.0,2.6,18.0,343.0,582.75,472.35
2016,4,22,8,0,725.0,86.0,2.5,19.0,401.0,652.35,521.57
2016,4,22,8,15,755.0,91.0,2.5,20.0,458.0,709.0,558.8
2016,4,22,8,30,785.0,96.0,2.5,21.0,515.0,768.76,597.11
2016,4,22,8,45,807.0,100.0,2.55,22.0,568.5,819.96,628.58
2016,4,22,9,0,829.0,104.0,2.6,23.0,622.0,869.59,658.27
2016,4,22,9,15,846.0,107.0,2.6,23.0,671.5,911.6,684.42
2016,4,22,9,30,863.0,110.0,2.6,23.0,721.0,941.77,702.46
2016,4,22,9,45,875.0,113.0,2.65,23.5,764.5,973.32,720.52
2016,4,22,10,0,887.0,116.0,2.7,24.0,808.0,1001.67,736.35
2016,4,22,10,15,896.0,118.0,2.75,24.0,845.0,1022.57,748.78
2016,4,22,10,30,905.0,120.0,2.8,24.0,882.0,1039.81,759.01
2016,4,22,10,45,911.5,121.5,2.85,24.5,911.0,1050.24,763.49
2016,4,22,11,0,918.0,123.0,2.9,25.0,940.0,1056.75,765.64
2016,4,22,11,15,922.5,124.0,2.95,25.0,961.5,1056.76,765.31
2016,4,22,11,30,927.0,125.0,3.0,25.0,983.0,1052.78,762.61
2016,4,22,11,45,930.0,125.5,3.05,25.5,996.0,1042.85,754.76
2016,4,22,12,0,933.0,126.0,3.1,26.0,1009.0,1029.01,744.58
2016,4,22,12,15,933.5,126.0,3.1,26.0,1013.0,1008.5,731.28
2016,4,22,12,30,934.0,126.0,3.1,26.0,1017.0,984.37,715.75
2016,4,22,12,45,933.0,125.5,3.15,26.0,1012.0,954.96,697.18
2016,4,22,13,0,932.0,125.0,3.2,26.0,1007.0,922.27,676.4
2016,4,22,13,15,929.0,124.5,3.2,26.0,993.0,884.77,651.99
2016,4,22,13,30,926.0,124.0,3.2,26.0,979.0,844.39,625.52
2016,4,22,13,45,920.5,123.0,3.2,26.0,957.0,799.0,595.44
2016,4,22,14,0,915.0,122.0,3.2,26.0,935.0,751.27,562.43
2016,4,22,14,15,908.0,120.5,3.15,26.0,905.0,700.02,525.01
2016,4,22,14,30,901.0,119.0,3.1,26.0,875.0,647.01,485.39
2016,4,22,14,45,891.0,117.0,3.1,26.0,837.0,590.42,442.25
2016,4,22,15,0,881.0,115.0,3.1,26.0,799.0,532.88,397.05
2016,4,22,15,15,868.0,112.0,3.0,25.5,755.5,472.53,348.86
2016,4,22,15,30,855.0,109.0,2.9,25.0,712.0,408.03,296.04
2016,4,22,15,45,838.0,106.0,2.85,25.0,662.5,345.84,243.15
2016,4,22,16,0,821.0,103.0,2.8,25.0,613.0,284.7,190.57
2016,4,22,16,15,798.0,99.0,2.6,24.5,559.0,222.98,139.07
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,163.63,93.42
2016,4,22,16,45,745.0,90.0,2.2,24.0,448.5,105.72,58.56
2016,4,22,17,0,715.0,85.0,2.0,24.0,392.0,57.71,43.88
2016,4,22,17,15,671.5,79.0,1.8,23.5,334.5,55.27,42.08
2016,4,22,17,30,628.0,73.0,1.6,23.0,277.0,52.7,40.06
2016,4,22,17,45,564.5,64.5,1.45,22.5,221.0,47.9,35.98
2016,4,22,18,0,501.0,56.0,1.3,22.0,165.0,42.89,31.54
