Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,15,397.5,44.5,1.25,21.0,115.0,34.91,24.36
2016,4,22,18,30,294.0,33.0,1.2,20.0,65.0,26.6,16.42
2016,4,22,18,45,147.0,16.5,1.15,19.5,32.5,13.19,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,18.0,0.8,15.5,36.0,91.79,38.93
2016,4,23,6,30,308.0,36.0,0.9,16.0,72.0,191.66,145.82
2016,4,23,6,45,410.0,47.5,1.0,17.0,123.0,271.5,215.38
2016,4,23,7,0,512.0,59.0,1.1,18.0,174.0,362.34,291.08
2016,4,23,7,15,576.0,67.0,1.0,18.5,231.0,436.98,351.11
2016,4,23,7,30,640.0,75.0,0.9,19.0,288.0,516.8,411.92
2016,4,23,7,45,682.5,81.5,0.8,19.5,346.5,584.68,460.6
2016,4,23,8,0,725.0,88.0,0.7,20.0,405.0,654.5,507.62
2016,4,23,8,15,755.0,92.5,0.8,20.5,461.5,710.39,544.39
2016,4,23,8,30,785.0,97.0,0.9,21.0,518.0,769.51,582.64
2016,4,23,8,45,806.0,101.5,1.0,22.0,571.5,820.35,613.3
2016,4,23,9,0,827.0,106.0,1.1,23.0,625.0,869.56,642.31
2016,4,23,9,15,843.0,109.0,1.15,23.5,674.0,910.51,665.95
2016,4,23,9,30,859.0,112.0,1.2,24.0,723.0,948.91,687.77
2016,4,23,9,45,870.0,115.5,1.3,24.5,765.5,970.49,699.59
2016,4,23,10,0,881.0,119.0,1.4,25.0,808.0,998.21,715.5
2016,4,23,10,15,889.5,121.0,1.4,25.0,844.5,1018.42,726.45
2016,4,23,10,30,898.0,123.0,1.4,25.0,881.0,1035.0,735.3
2016,4,23,10,45,903.5,125.5,1.4,25.0,910.0,1045.31,740.42
2016,4,23,11,0,909.0,128.0,1.4,25.0,939.0,1051.71,743.35
2016,4,23,11,15,746.5,236.5,1.4,25.0,913.0,1013.84,719.18
2016,4,23,11,30,584.0,345.0,1.4,25.0,887.0,948.2,674.15
2016,4,23,11,45,568.5,360.5,1.4,25.5,894.0,936.11,664.92
2016,4,23,12,0,553.0,376.0,1.4,26.0,901.0,921.21,653.38
2016,4,23,12,15,581.5,362.0,1.4,26.0,915.5,917.55,651.7
2016,4,23,12,30,610.0,348.0,1.4,26.0,930.0,910.27,647.6
2016,4,23,12,45,764.0,240.5,1.4,26.0,966.0,924.47,660.8
2016,4,23,13,0,918.0,133.0,1.4,26.0,1002.0,916.11,655.51
2016,4,23,13,15,915.0,132.5,1.45,26.0,988.5,879.03,632.87
2016,4,23,13,30,912.0,132.0,1.5,26.0,975.0,839.13,608.45
2016,4,23,13,45,905.0,132.0,1.55,26.0,952.5,794.02,580.28
2016,4,23,14,0,898.0,132.0,1.6,26.0,930.0,746.74,548.85
2016,4,23,14,15,891.0,130.0,1.7,26.0,900.5,695.84,513.88
2016,4,23,14,30,884.0,128.0,1.8,26.0,871.0,643.23,476.46
2016,4,23,14,45,874.0,126.0,1.9,26.0,834.0,587.51,435.43
2016,4,23,15,0,864.0,124.0,2.0,26.0,797.0,530.87,392.16
2016,4,23,15,15,851.0,121.5,2.05,25.5,753.5,468.94,343.99
2016,4,23,15,30,838.0,119.0,2.1,25.0,710.0,409.09,295.51
2016,4,23,15,45,821.5,115.0,2.2,25.0,661.0,347.26,243.67
2016,4,23,16,0,805.0,111.0,2.3,25.0,612.0,286.46,191.95
2016,4,23,16,15,781.5,107.0,2.2,24.5,558.5,225.69,141.59
2016,4,23,16,30,758.0,103.0,2.1,24.0,505.0,167.38,97.05
2016,4,23,16,45,727.0,97.5,2.05,24.0,448.5,104.05,57.82
2016,4,23,17,0,696.0,92.0,2.0,24.0,392.0,62.47,47.93
2016,4,23,17,15,652.0,85.0,1.8,23.0,334.5,59.53,45.82
2016,4,23,17,30,608.0,78.0,1.6,22.0,277.0,56.41,43.43
2016,4,23,17,45,540.0,70.0,1.45,21.5,221.0,52.19,39.86
2016,4,23,18,0,472.0,62.0,1.3,21.0,165.0,47.84,35.97
2016,4,23,18,15,371.5,49.0,1.3,20.5,115.5,38.75,27.73
2016,4,23,18,30,271.0,36.0,1.3,20.0,66.0,28.03,17.68
2016,4,23,18,45,135.5,18.0,1.3,19.5,33.0,14.15,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,23.0,1.05,16.0,30.5,57.47,26.33
2016,4,24,6,30,130.0,46.0,1.3,16.0,61.0,119.62,90.67
2016,4,24,6,45,197.0,68.5,1.6,16.5,106.0,183.92,146.72
2016,4,24,7,0,264.0,91.0,1.9,17.0,151.0,255.02,207.48
2016,4,24,7,15,322.5,108.0,1.95,17.5,202.0,320.8,262.37
2016,4,24,7,30,381.0,125.0,2.0,18.0,253.0,404.07,329.01
2016,4,24,7,45,424.5,139.0,2.15,18.5,306.0,467.86,378.6
2016,4,24,8,0,468.0,153.0,2.3,19.0,359.0,534.45,428.9
2016,4,24,8,15,249.5,180.5,2.4,19.0,292.0,401.29,322.29
2016,4,24,8,30,31.0,208.0,2.5,19.0,225.0,234.89,185.93
2016,4,24,8,45,40.0,236.0,2.7,19.5,260.0,272.02,215.01
2016,4,24,9,0,49.0,264.0,2.9,20.0,295.0,309.43,243.28
2016,4,24,9,15,25.0,213.0,3.05,20.5,229.0,231.45,180.85
2016,4,24,9,30,1.0,162.0,3.2,21.0,163.0,147.73,113.44
2016,4,24,9,45,10.0,220.0,3.35,21.5,228.0,211.57,163.6
2016,4,24,10,0,19.0,278.0,3.5,22.0,293.0,276.31,213.13
2016,4,24,10,15,13.0,235.5,3.55,22.0,246.0,228.52,175.66
2016,4,24,10,30,7.0,193.0,3.6,22.0,199.0,181.99,139.17
2016,4,24,10,45,12.5,251.5,3.65,22.0,262.5,242.38,185.98
2016,4,24,11,0,18.0,310.0,3.7,22.0,326.0,303.0,232.03
2016,4,24,11,15,180.0,375.5,3.65,22.0,542.5,556.65,425.23
2016,4,24,11,30,342.0,441.0,3.6,22.0,759.0,791.43,592.82
2016,4,24,11,45,310.0,457.5,3.6,22.5,748.5,767.01,571.74
2016,4,24,12,0,278.0,474.0,3.6,23.0,738.0,741.37,551.65
2016,4,24,12,15,158.0,442.5,3.55,23.0,593.0,576.28,432.58
2016,4,24,12,30,38.0,411.0,3.5,23.0,448.0,418.09,314.96
2016,4,24,12,45,24.0,312.5,3.45,23.0,336.0,309.23,234.56
2016,4,24,13,0,10.0,214.0,3.4,23.0,224.0,199.98,151.56
2016,4,24,13,15,25.5,308.5,3.35,23.0,332.5,300.71,228.85
2016,4,24,13,30,41.0,403.0,3.3,23.0,441.0,393.96,298.3
2016,4,24,13,45,145.5,422.5,3.3,23.0,553.0,485.48,367.6
2016,4,24,14,0,250.0,442.0,3.3,23.0,665.0,563.01,424.85
2016,4,24,14,15,129.0,323.5,3.25,23.0,439.0,367.44,280.07
2016,4,24,14,30,8.0,205.0,3.2,23.0,213.0,185.21,140.59
2016,4,24,14,45,11.5,233.5,3.2,23.0,243.5,210.41,160.64
2016,4,24,15,0,15.0,262.0,3.2,23.0,274.0,234.34,179.26
2016,4,24,15,15,185.0,282.5,3.2,23.0,414.0,314.42,239.66
2016,4,24,15,30,355.0,303.0,3.2,23.0,554.0,372.77,279.77
2016,4,24,15,45,497.0,235.0,3.2,23.0,560.0,335.19,245.26
2016,4,24,16,0,639.0,167.0,3.2,23.0,566.0,283.56,197.33
2016,4,24,16,15,613.0,159.5,3.15,23.0,515.5,229.14,152.35
2016,4,24,16,30,587.0,152.0,3.1,23.0,465.0,177.79,113.09
2016,4,24,16,45,555.0,142.5,3.1,23.0,412.5,127.28,81.96
2016,4,24,17,0,523.0,133.0,3.1,23.0,360.0,90.91,72.36
2016,4,24,17,15,476.5,122.0,2.9,22.5,306.0,85.29,67.98
2016,4,24,17,30,430.0,111.0,2.7,22.0,252.0,79.35,63.17
2016,4,24,17,45,371.5,96.0,2.5,22.0,201.0,70.09,55.2
2016,4,24,18,0,313.0,81.0,2.3,22.0,150.0,60.4,46.61
2016,4,24,18,15,230.0,61.5,2.15,21.5,104.5,46.71,34.41
2016,4,24,18,30,147.0,42.0,2.0,21.0,59.0,33.4,22.1
2016,4,24,18,45,73.5,21.0,1.95,20.5,29.5,17.15,1.03
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,22.0,2.15,20.0,35.0,77.95,40.57
2016,4,25,6,30,210.0,44.0,2.3,20.0,70.0,158.31,119.7
2016,4,25,6,45,300.5,59.5,2.45,20.5,118.0,230.36,182.0
2016,4,25,7,0,391.0,75.0,2.6,21.0,166.0,312.47,251.18
2016,4,25,7,15,195.5,69.0,2.7,21.5,114.5,197.74,159.85
2016,4,25,7,30,0.0,63.0,2.8,22.0,63.0,55.66,40.63
2016,4,25,7,45,1.5,104.0,2.95,23.0,105.0,95.91,73.46
2016,4,25,8,0,3.0,145.0,3.1,24.0,147.0,137.5,106.43
2016,4,25,8,15,76.5,192.5,3.2,24.5,234.0,254.18,200.19
2016,4,25,8,30,150.0,240.0,3.3,25.0,321.0,381.79,298.75
2016,4,25,8,45,83.0,231.0,3.4,25.5,277.0,302.55,234.96
2016,4,25,9,0,16.0,222.0,3.5,26.0,233.0,221.17,169.36
2016,4,25,9,15,49.0,274.5,3.55,26.0,309.5,319.13,244.91
2016,4,25,9,30,82.0,327.0,3.6,26.0,386.0,405.93,309.84
2016,4,25,9,45,98.5,353.5,3.65,26.5,428.5,449.22,340.51
2016,4,25,10,0,115.0,380.0,3.7,27.0,471.0,508.96,382.6
2016,4,25,10,15,120.0,394.0,3.7,27.0,492.5,527.1,394.75
2016,4,25,10,30,125.0,408.0,3.7,27.0,514.0,544.62,406.6
2016,4,25,10,45,122.5,428.5,3.7,27.5,535.5,560.69,416.26
2016,4,25,11,0,120.0,449.0,3.7,28.0,557.0,575.69,425.14
2016,4,25,11,15,468.0,311.5,3.7,28.0,745.5,806.0,594.97
2016,4,25,11,30,816.0,174.0,3.7,28.0,934.0,999.77,726.79
2016,4,25,11,45,840.0,160.5,3.7,28.5,951.5,996.65,721.35
2016,4,25,12,0,864.0,147.0,3.7,29.0,969.0,978.63,707.92
2016,4,25,12,15,517.0,321.5,3.65,29.0,814.0,816.07,595.54
2016,4,25,12,30,170.0,496.0,3.6,29.0,659.0,628.32,457.84
2016,4,25,12,45,195.5,491.0,3.6,29.0,678.0,635.39,464.34
2016,4,25,13,0,221.0,486.0,3.6,29.0,697.0,640.18,468.2
2016,4,25,13,15,252.0,472.5,3.55,29.0,709.5,643.48,471.01
2016,4,25,13,30,283.0,459.0,3.5,29.0,722.0,638.66,468.17
2016,4,25,13,45,279.5,448.0,3.5,29.5,703.0,607.47,445.52
2016,4,25,14,0,276.0,437.0,3.5,30.0,684.0,576.04,422.69
2016,4,25,14,15,192.5,425.0,3.45,30.0,594.5,492.45,362.5
2016,4,25,14,30,109.0,413.0,3.4,30.0,505.0,418.65,308.89
2016,4,25,14,45,445.0,281.5,3.35,30.0,632.5,479.17,355.16
2016,4,25,15,0,781.0,150.0,3.3,30.0,760.0,508.31,373.92
2016,4,25,15,15,766.5,146.5,3.25,29.5,718.0,451.62,329.15
2016,4,25,15,30,752.0,143.0,3.2,29.0,676.0,395.36,283.7
2016,4,25,15,45,567.0,196.5,3.2,29.0,583.0,327.19,231.84
2016,4,25,16,0,382.0,250.0,3.2,29.0,490.0,285.74,202.65
2016,4,25,16,15,518.0,188.5,3.1,28.5,483.0,232.42,155.27
2016,4,25,16,30,654.0,127.0,3.0,28.0,476.0,166.08,98.93
2016,4,25,16,45,618.5,120.5,2.9,28.0,422.0,114.02,68.09
2016,4,25,17,0,583.0,114.0,2.8,28.0,368.0,77.71,59.86
2016,4,25,17,15,537.0,105.0,2.75,27.5,313.5,74.03,57.13
2016,4,25,17,30,491.0,96.0,2.7,27.0,259.0,68.99,53.14
2016,4,25,17,45,425.0,84.5,2.7,26.5,206.5,61.91,47.25
2016,4,25,18,0,359.0,73.0,2.7,26.0,154.0,54.52,40.87
2016,4,25,18,15,270.0,57.0,2.95,25.5,107.5,43.32,30.98
2016,4,25,18,30,181.0,41.0,3.2,25.0,61.0,31.7,20.35
2016,4,25,18,45,90.5,20.5,3.45,25.0,30.5,16.05,1.48
2016,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,86.0,24.0,3.35,21.0,34.5,66.69,36.34
2016,4,26,6,30,172.0,48.0,3.4,21.0,69.0,138.87,104.62
2016,4,26,6,45,246.5,67.5,3.5,21.5,116.0,214.16,168.92
2016,4,26,7,0,321.0,87.0,3.6,22.0,163.0,289.27,232.21
2016,4,26,7,15,160.5,99.0,3.75,22.0,137.0,214.03,172.35
2016,4,26,7,30,0.0,111.0,3.9,22.0,111.0,103.91,80.34
2016,4,26,7,45,21.5,143.0,4.05,22.5,152.5,150.22,118.31
2016,4,26,8,0,43.0,175.0,4.2,23.0,194.0,209.61,165.86
2016,4,26,8,15,80.0,207.5,4.3,23.5,249.0,273.79,216.61
2016,4,26,8,30,117.0,240.0,4.4,24.0,304.0,354.47,278.87
2016,4,26,8,45,88.5,256.5,4.5,24.5,307.5,335.5,261.97
2016,4,26,9,0,60.0,273.0,4.6,25.0,311.0,328.36,254.34
2016,4,26,9,15,151.5,303.5,4.65,25.0,410.0,459.68,355.6
2016,4,26,9,30,243.0,334.0,4.7,25.0,509.0,579.69,445.26
2016,4,26,9,45,275.0,349.5,4.8,25.5,558.0,645.66,491.37
2016,4,26,10,0,307.0,365.0,4.9,26.0,607.0,695.2,525.46
2016,4,26,10,15,261.5,393.0,4.95,26.5,606.5,681.03,511.77
2016,4,26,10,30,216.0,421.0,5.0,27.0,606.0,648.19,485.48
2016,4,26,10,45,227.0,426.5,5.05,27.5,626.0,662.29,494.4
2016,4,26,11,0,238.0,432.0,5.1,28.0,646.0,690.18,512.57
2016,4,26,11,15,506.5,318.5,5.1,28.0,787.0,850.37,631.3
2016,4,26,11,30,775.0,205.0,5.1,28.0,928.0,988.26,727.73
2016,4,26,11,45,564.0,326.5,5.2,28.0,856.5,895.11,660.51
2016,4,26,12,0,353.0,448.0,5.3,28.0,785.0,786.06,579.92
2016,4,26,12,15,324.5,461.5,5.3,28.0,772.5,758.92,560.5
2016,4,26,12,30,296.0,475.0,5.3,28.0,760.0,731.0,540.13
2016,4,26,12,45,214.0,481.5,5.35,28.5,687.5,642.23,475.13
2016,4,26,13,0,132.0,488.0,5.4,29.0,615.0,565.22,417.86
2016,4,26,13,15,125.0,479.5,5.35,29.0,598.0,540.91,400.57
2016,4,26,13,30,118.0,471.0,5.3,29.0,581.0,516.86,383.26
2016,4,26,13,45,157.0,462.0,5.3,29.0,604.5,526.69,391.33
2016,4,26,14,0,196.0,453.0,5.3,29.0,628.0,532.79,396.39
2016,4,26,14,15,144.5,430.5,5.3,29.0,557.5,465.43,346.94
2016,4,26,14,30,93.0,408.0,5.3,29.0,487.0,404.7,302.17
2016,4,26,14,45,54.5,336.5,5.3,29.0,382.5,316.75,237.22
2016,4,26,15,0,16.0,265.0,5.3,29.0,278.0,237.21,177.75
2016,4,26,15,15,117.5,299.5,5.2,28.5,384.0,297.92,223.68
2016,4,26,15,30,219.0,334.0,5.1,28.0,490.0,348.81,260.09
2016,4,26,15,45,125.0,289.5,5.0,28.0,377.0,268.85,200.59
2016,4,26,16,0,31.0,245.0,4.9,28.0,264.0,206.43,155.51
2016,4,26,16,15,65.5,239.5,4.7,27.5,275.5,202.5,151.71
2016,4,26,16,30,100.0,234.0,4.5,27.0,287.0,193.32,143.88
2016,4,26,16,45,155.5,207.0,4.35,26.5,279.5,160.32,118.49
2016,4,26,17,0,211.0,180.0,4.2,26.0,272.0,132.04,105.87
2016,4,26,17,15,161.0,165.5,4.1,25.5,230.0,121.79,97.88
2016,4,26,17,30,111.0,151.0,4.0,25.0,188.0,111.15,89.34
2016,4,26,17,45,116.0,126.5,3.95,25.0,158.5,94.62,75.36
2016,4,26,18,0,121.0,102.0,3.9,25.0,129.0,77.52,60.58
2016,4,26,18,15,79.5,70.5,3.85,24.5,86.0,55.35,41.29
2016,4,26,18,30,38.0,39.0,3.8,24.0,43.0,32.15,20.88
2016,4,26,18,45,19.0,19.5,3.8,23.5,21.5,17.07,2.91
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,0.0,6.0,0.6,20.0,6.0,5.46,0.0
2016,4,27,6,15,93.5,27.5,0.7,20.0,39.5,75.05,44.04
2016,4,27,6,30,187.0,49.0,0.8,20.0,73.0,146.02,110.4
2016,4,27,6,45,285.0,65.5,0.9,20.0,123.0,229.77,181.02
2016,4,27,7,0,383.0,82.0,1.0,20.0,173.0,316.08,252.65
2016,4,27,7,15,448.5,94.0,1.0,20.5,228.5,388.03,310.32
2016,4,27,7,30,514.0,106.0,1.0,21.0,284.0,465.82,370.09
2016,4,27,7,45,574.5,111.5,1.05,21.5,343.5,543.71,427.73
2016,4,27,8,0,635.0,117.0,1.1,22.0,403.0,620.88,482.78
2016,4,27,8,15,669.5,123.5,1.05,22.5,459.0,682.05,523.34
2016,4,27,8,30,704.0,130.0,1.0,23.0,515.0,743.56,561.73
2016,4,27,8,45,741.5,130.5,1.0,23.5,571.5,800.71,596.55
2016,4,27,9,0,779.0,131.0,1.0,24.0,628.0,857.43,630.22
2016,4,27,9,15,797.5,135.0,1.05,24.5,677.0,895.19,651.68
2016,4,27,9,30,816.0,139.0,1.1,25.0,726.0,935.55,674.79
2016,4,27,9,45,839.0,137.5,1.2,26.0,772.0,971.62,694.4
2016,4,27,10,0,862.0,136.0,1.3,27.0,818.0,1004.93,712.11
2016,4,27,10,15,872.0,138.5,1.4,27.0,855.0,1026.75,725.49
2016,4,27,10,30,882.0,141.0,1.5,27.0,892.0,1033.45,729.79
2016,4,27,10,45,893.5,140.5,1.6,27.5,923.0,1046.16,736.63
2016,4,27,11,0,905.0,140.0,1.7,28.0,954.0,1055.11,741.15
2016,4,27,11,15,910.0,141.0,1.75,28.0,975.5,1055.17,741.1
2016,4,27,11,30,915.0,142.0,1.8,28.0,997.0,1051.29,738.86
2016,4,27,11,45,925.5,138.0,1.9,28.5,1012.5,1044.1,733.95
2016,4,27,12,0,936.0,134.0,2.0,29.0,1028.0,1032.95,726.69
2016,4,27,12,15,937.0,134.0,2.05,29.0,1032.0,1012.63,714.65
2016,4,27,12,30,938.0,134.0,2.1,29.0,1036.0,988.72,700.46
2016,4,27,12,45,938.5,133.0,2.15,29.5,1031.5,959.99,681.85
2016,4,27,13,0,939.0,132.0,2.2,30.0,1027.0,927.94,661.14
2016,4,27,13,15,936.5,131.0,2.2,29.5,1013.5,890.22,638.86
2016,4,27,13,30,934.0,130.0,2.2,29.0,1000.0,849.59,614.48
2016,4,27,13,45,931.0,128.0,2.2,29.0,978.5,804.99,585.98
2016,4,27,14,0,928.0,126.0,2.2,29.0,957.0,757.85,554.16
2016,4,27,14,15,921.0,124.5,2.15,29.0,926.5,706.2,517.5
2016,4,27,14,30,914.0,123.0,2.1,29.0,896.0,652.77,478.67
2016,4,27,14,45,906.5,120.0,2.1,29.0,859.0,596.3,436.83
2016,4,27,15,0,899.0,117.0,2.1,29.0,822.0,538.6,392.7
2016,4,27,15,15,886.0,114.5,1.95,29.0,777.5,477.96,344.52
2016,4,27,15,30,873.0,112.0,1.8,29.0,733.0,417.2,294.93
2016,4,27,15,45,856.0,109.0,1.65,29.0,683.0,350.09,239.71
2016,4,27,16,0,839.0,106.0,1.5,29.0,633.0,288.22,187.88
2016,4,27,16,15,816.5,102.0,1.45,29.0,579.0,225.86,137.1
2016,4,27,16,30,794.0,98.0,1.4,29.0,525.0,165.81,92.2
2016,4,27,16,45,763.5,93.0,1.35,29.0,467.5,107.08,58.28
2016,4,27,17,0,733.0,88.0,1.3,29.0,410.0,59.58,44.44
2016,4,27,17,15,690.0,82.0,1.15,28.5,351.5,57.22,42.78
2016,4,27,17,30,647.0,76.0,1.0,28.0,293.0,54.73,40.88
2016,4,27,17,45,582.0,68.5,0.9,27.5,235.5,50.81,37.67
2016,4,27,18,0,517.0,61.0,0.8,27.0,178.0,46.76,34.16
2016,4,27,18,15,415.5,49.5,0.8,26.5,126.5,38.93,27.23
2016,4,27,18,30,314.0,38.0,0.8,26.0,75.0,30.79,19.67
2016,4,27,18,45,157.0,19.0,0.8,25.5,37.5,15.15,2.6
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,16.0,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,32.0,8.0,1.0,16.0,9.0,16.93,0.0
2016,4,28,6,15,149.5,26.5,1.25,16.5,45.0,102.02,64.68
2016,4,28,6,30,267.0,45.0,1.5,17.0,81.0,182.31,140.54
2016,4,28,6,45,359.0,59.0,1.8,18.0,131.0,256.68,204.82
2016,4,28,7,0,451.0,73.0,2.1,19.0,181.0,344.53,278.34
2016,4,28,7,15,511.5,83.0,2.3,19.5,236.5,416.4,337.45
2016,4,28,7,30,572.0,93.0,2.5,20.0,292.0,493.01,398.21
2016,4,28,7,45,472.0,128.0,2.7,21.0,311.5,486.37,390.67
2016,4,28,8,0,372.0,163.0,2.9,22.0,331.0,473.81,377.8
2016,4,28,8,15,546.5,141.0,3.1,22.5,423.0,598.91,474.22
2016,4,28,8,30,721.0,119.0,3.3,23.0,515.0,744.21,579.32
2016,4,28,8,45,743.5,124.0,3.5,24.0,567.0,794.23,610.61
2016,4,28,9,0,766.0,129.0,3.7,25.0,619.0,838.21,637.72
2016,4,28,9,15,783.0,132.5,3.75,25.0,666.5,878.55,663.75
2016,4,28,9,30,800.0,136.0,3.8,25.0,714.0,916.52,688.01
2016,4,28,9,45,583.5,242.5,3.9,25.5,677.0,839.48,631.03
2016,4,28,10,0,367.0,349.0,4.0,26.0,640.0,734.67,550.56
2016,4,28,10,15,603.5,249.5,4.0,26.0,753.5,884.91,660.45
2016,4,28,10,30,840.0,150.0,4.0,26.0,867.0,1011.77,744.71
2016,4,28,10,45,842.5,154.5,4.05,26.5,894.0,1020.48,747.3
2016,4,28,11,0,845.0,159.0,4.1,27.0,921.0,1025.37,748.41
2016,4,28,11,15,849.0,160.5,4.1,27.0,941.0,1024.85,747.31
2016,4,28,11,30,853.0,162.0,4.1,27.0,961.0,1020.51,743.91
2016,4,28,11,45,849.0,167.0,4.1,27.5,970.5,1008.05,733.88
2016,4,28,12,0,845.0,172.0,4.1,28.0,980.0,991.96,721.68
2016,4,28,12,15,844.0,172.0,4.1,28.0,982.5,970.41,707.47
2016,4,28,12,30,843.0,172.0,4.1,28.0,985.0,945.58,691.17
2016,4,28,12,45,827.0,181.0,4.1,28.5,975.0,912.67,668.19
2016,4,28,13,0,811.0,190.0,4.1,29.0,965.0,877.4,643.7
2016,4,28,13,15,805.5,189.0,4.05,29.0,950.0,839.89,618.72
2016,4,28,13,30,800.0,188.0,4.0,29.0,935.0,800.15,591.69
2016,4,28,13,45,767.5,203.0,3.95,29.0,906.0,752.2,557.38
2016,4,28,14,0,735.0,218.0,3.9,29.0,877.0,705.87,523.7
2016,4,28,14,15,470.5,319.5,3.85,29.0,736.5,581.64,431.68
2016,4,28,14,30,206.0,421.0,3.8,29.0,596.0,479.78,355.19
2016,4,28,14,45,109.0,330.0,3.8,29.0,422.5,338.74,252.52
2016,4,28,15,0,12.0,239.0,3.8,29.0,249.0,213.49,159.22
2016,4,28,15,15,37.5,277.0,3.75,28.5,305.0,249.03,186.7
2016,4,28,15,30,63.0,315.0,3.7,28.0,361.0,281.48,211.13
2016,4,28,15,45,50.5,284.5,3.65,28.0,319.5,246.91,185.22
2016,4,28,16,0,38.0,254.0,3.6,28.0,278.0,214.42,161.02
2016,4,28,16,15,19.0,147.5,3.5,27.5,159.5,127.2,94.72
2016,4,28,16,30,0.0,41.0,3.4,27.0,41.0,36.21,23.61
2016,4,28,16,45,48.5,112.5,3.35,27.0,134.0,96.88,71.13
2016,4,28,17,0,97.0,184.0,3.3,27.0,227.0,140.03,112.04
2016,4,28,17,15,72.0,162.5,3.25,26.5,192.0,124.68,99.8
2016,4,28,17,30,47.0,141.0,3.2,26.0,157.0,109.0,87.1
2016,4,28,17,45,92.5,121.0,3.2,26.0,145.0,91.38,72.3
2016,4,28,18,0,138.0,101.0,3.2,26.0,133.0,77.18,60.06
2016,4,28,18,15,95.0,70.5,3.25,25.5,89.5,55.56,41.35
2016,4,28,18,30,52.0,40.0,3.3,25.0,46.0,33.0,21.6
2016,4,28,18,45,26.0,20.0,3.35,24.5,23.0,17.09,4.34
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,5.45,0.0
2016,4,29,6,15,46.5,26.0,3.0,22.0,32.0,49.18,28.96
2016,4,29,6,30,87.0,48.0,3.2,22.0,60.0,94.12,69.78
2016,4,29,6,45,131.0,75.5,3.4,22.5,103.0,151.19,118.12
2016,4,29,7,0,175.0,103.0,3.6,23.0,146.0,220.77,176.03
2016,4,29,7,15,87.5,88.0,3.9,23.5,109.5,146.94,116.44
2016,4,29,7,30,0.0,73.0,4.2,24.0,73.0,64.85,47.86
2016,4,29,7,45,0.0,103.0,4.5,24.5,103.0,93.54,71.03
2016,4,29,8,0,0.0,133.0,4.8,25.0,133.0,122.44,93.91
2016,4,29,8,15,4.5,158.0,4.95,25.0,160.5,149.78,115.52
2016,4,29,8,30,9.0,183.0,5.1,25.0,188.0,177.42,137.14
2016,4,29,8,45,8.0,189.5,5.25,25.5,194.0,182.03,139.98
2016,4,29,9,0,7.0,196.0,5.4,26.0,200.0,186.74,142.92
2016,4,29,9,15,10.0,215.0,5.45,26.0,222.0,207.4,158.68
2016,4,29,9,30,13.0,234.0,5.5,26.0,244.0,228.14,174.4
2016,4,29,9,45,13.5,246.0,5.55,26.5,257.0,239.71,182.51
2016,4,29,10,0,14.0,258.0,5.6,27.0,270.0,251.24,190.58
2016,4,29,10,15,57.5,337.5,5.6,27.0,387.0,387.55,294.38
2016,4,29,10,30,101.0,417.0,5.6,27.0,504.0,511.98,386.26
2016,4,29,10,45,105.5,430.5,5.7,27.5,524.0,527.83,396.33
2016,4,29,11,0,110.0,444.0,5.8,28.0,544.0,543.07,406.25
2016,4,29,11,15,63.0,360.5,5.85,28.0,418.5,408.53,306.87
2016,4,29,11,30,16.0,277.0,5.9,28.0,293.0,267.69,200.64
2016,4,29,11,45,15.5,280.0,5.95,28.0,295.5,269.21,201.85
2016,4,29,12,0,15.0,283.0,6.0,28.0,298.0,270.63,202.81
2016,4,29,12,15,28.0,353.0,5.95,28.0,380.5,355.86,266.61
2016,4,29,12,30,41.0,423.0,5.9,28.0,463.0,430.48,321.43
2016,4,29,12,45,29.0,364.5,5.9,28.5,392.5,360.81,269.31
2016,4,29,13,0,17.0,306.0,5.9,29.0,322.0,288.38,215.01
2016,4,29,13,15,42.5,375.5,5.85,28.5,415.5,373.99,279.76
2016,4,29,13,30,68.0,445.0,5.8,28.0,509.0,450.52,336.76
2016,4,29,13,45,73.5,438.5,5.75,28.0,506.0,441.69,330.31
2016,4,29,14,0,79.0,432.0,5.7,28.0,503.0,432.2,323.57
2016,4,29,14,15,131.0,428.0,5.55,28.0,541.0,453.18,339.74
2016,4,29,14,30,183.0,424.0,5.4,28.0,579.0,468.03,350.81
2016,4,29,14,45,161.5,404.0,5.3,28.0,536.5,424.9,318.6
2016,4,29,15,0,140.0,384.0,5.2,28.0,494.0,384.13,288.13
2016,4,29,15,15,218.5,353.0,5.05,28.0,514.0,380.31,284.33
2016,4,29,15,30,297.0,322.0,4.9,28.0,534.0,362.87,268.88
2016,4,29,15,45,185.5,300.0,4.75,28.0,429.5,294.11,217.94
2016,4,29,16,0,74.0,278.0,4.6,28.0,325.0,239.98,179.56
2016,4,29,16,15,154.0,255.5,4.4,27.5,342.0,223.07,163.77
2016,4,29,16,30,234.0,233.0,4.2,27.0,359.0,202.01,144.95
2016,4,29,16,45,243.0,205.5,4.05,27.0,324.0,157.04,113.17
2016,4,29,17,0,252.0,178.0,3.9,27.0,289.0,124.37,99.02
2016,4,29,17,15,169.5,172.5,3.85,26.5,242.5,126.05,101.0
2016,4,29,17,30,87.0,167.0,3.8,26.0,196.0,124.02,99.75
2016,4,29,17,45,63.0,132.0,3.8,26.0,151.0,100.66,80.14
2016,4,29,18,0,39.0,97.0,3.8,26.0,106.0,76.46,59.47
2016,4,29,18,15,19.5,64.0,3.8,25.5,68.5,52.52,38.82
2016,4,29,18,30,0.0,31.0,3.8,25.0,31.0,27.29,16.94
2016,4,29,18,45,0.0,15.5,3.85,24.5,15.5,13.64,2.78
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,30,5,45,3.5,3.5,2.45,17.0,3.5,0.0,0.0
2016,4,30,6,0,7.0,7.0,2.8,17.0,7.0,8.48,0.0
2016,4,30,6,15,69.0,31.5,2.9,17.0,40.5,65.7,42.3
2016,4,30,6,30,131.0,56.0,3.0,17.0,74.0,130.88,100.91
2016,4,30,6,45,218.0,76.0,3.2,17.5,122.5,200.97,161.25
2016,4,30,7,0,305.0,96.0,3.4,18.0,171.0,280.5,228.79
2016,4,30,7,15,366.0,111.5,3.5,18.5,224.5,358.96,293.67
2016,4,30,7,30,427.0,127.0,3.6,19.0,278.0,433.5,353.61
2016,4,30,7,45,483.0,135.5,3.75,19.5,334.0,501.58,406.93
2016,4,30,8,0,539.0,144.0,3.9,20.0,390.0,573.42,461.59
2016,4,30,8,15,573.5,153.0,3.9,20.5,444.5,632.39,504.42
2016,4,30,8,30,608.0,162.0,3.9,21.0,499.0,698.46,551.18
2016,4,30,8,45,491.5,212.0,3.95,22.0,501.0,669.86,523.83
2016,4,30,9,0,375.0,262.0,4.0,23.0,503.0,621.57,482.7
2016,4,30,9,15,544.0,221.5,3.85,23.5,601.0,755.67,580.96
2016,4,30,9,30,713.0,181.0,3.7,24.0,699.0,888.6,671.73
2016,4,30,9,45,739.0,179.0,3.6,24.5,743.5,924.59,691.85
2016,4,30,10,0,765.0,177.0,3.5,25.0,788.0,958.23,710.77
2016,4,30,10,15,776.5,180.0,3.4,25.0,823.5,973.1,718.44
2016,4,30,10,30,788.0,183.0,3.3,25.0,859.0,992.04,728.98
2016,4,30,10,45,806.0,179.0,3.2,25.5,890.0,1006.98,735.41
2016,4,30,11,0,824.0,175.0,3.1,26.0,921.0,1018.37,739.58
2016,4,30,11,15,630.5,288.5,3.0,26.0,867.0,941.0,685.82
2016,4,30,11,30,437.0,402.0,2.9,26.0,813.0,850.62,619.46
2016,4,30,11,45,655.0,279.5,2.85,26.5,904.0,934.38,680.02
2016,4,30,12,0,873.0,157.0,2.8,27.0,995.0,990.0,714.56
2016,4,30,12,15,874.0,157.5,2.75,27.0,999.0,971.02,701.24
2016,4,30,12,30,875.0,158.0,2.7,27.0,1003.0,948.73,686.52
2016,4,30,12,45,876.5,155.5,2.65,27.5,998.5,921.1,667.09
2016,4,30,13,0,878.0,153.0,2.6,28.0,994.0,890.41,645.79
2016,4,30,13,15,875.0,152.5,2.6,28.0,980.5,854.74,622.87
2016,4,30,13,30,872.0,152.0,2.6,28.0,967.0,816.43,598.1
2016,4,30,13,45,869.0,149.0,2.65,28.0,946.0,773.56,570.03
2016,4,30,14,0,866.0,146.0,2.7,28.0,925.0,728.37,538.58
2016,4,30,14,15,859.0,144.5,2.7,28.0,896.0,679.67,503.59
2016,4,30,14,30,852.0,143.0,2.7,28.0,867.0,629.75,466.79
2016,4,30,14,45,845.0,139.0,2.7,28.0,831.5,574.91,425.49
2016,4,30,15,0,838.0,135.0,2.7,28.0,796.0,519.03,382.15
2016,4,30,15,15,825.0,132.0,2.6,28.0,753.0,460.63,335.39
2016,4,30,15,30,812.0,129.0,2.5,28.0,710.0,402.35,287.45
2016,4,30,15,45,798.0,124.0,2.45,28.0,663.0,342.53,237.45
2016,4,30,16,0,784.0,119.0,2.4,28.0,616.0,283.51,187.64
2016,4,30,16,15,761.5,114.5,2.3,27.5,563.0,224.39,139.43
2016,4,30,16,30,739.0,110.0,2.2,27.0,510.0,161.51,92.12
2016,4,30,16,45,712.0,103.5,2.1,27.0,455.5,105.05,58.86
2016,4,30,17,0,685.0,97.0,2.0,27.0,401.0,65.35,49.69
2016,4,30,17,15,642.5,90.0,1.8,26.0,344.5,62.59,47.79
2016,4,30,17,30,600.0,83.0,1.6,25.0,288.0,59.65,45.61
2016,4,30,17,45,543.5,73.5,1.4,24.5,233.0,54.42,41.26
2016,4,30,18,0,487.0,64.0,1.2,24.0,178.0,48.91,36.49
2016,4,30,18,15,392.0,52.5,1.15,23.0,128.0,41.23,29.68
2016,4,30,18,30,297.0,41.0,1.1,22.0,78.0,31.79,21.05
2016,4,30,18,45,148.5,20.5,1.1,21.5,39.0,16.03,4.85
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.5,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,49.0,12.0,3.8,17.0,14.0,25.72,0.0
2016,5,1,6,15,167.0,29.5,3.9,17.5,50.5,112.57,76.75
2016,5,1,6,30,285.0,47.0,4.0,18.0,87.0,191.37,148.51
2016,5,1,6,45,367.5,60.0,4.1,18.5,136.0,261.05,209.62
2016,5,1,7,0,450.0,73.0,4.2,19.0,185.0,343.65,279.88
2016,5,1,7,15,225.0,71.5,4.3,19.5,127.5,228.68,187.11
2016,5,1,7,30,0.0,70.0,4.4,20.0,70.0,61.9,46.15
2016,5,1,7,45,0.0,83.0,4.55,20.5,83.0,73.88,55.93
2016,5,1,8,0,0.0,96.0,4.7,21.0,96.0,85.86,65.46
2016,5,1,8,15,0.0,114.5,4.75,21.0,114.5,103.14,79.31
2016,5,1,8,30,0.0,133.0,4.8,21.0,133.0,120.43,93.03
2016,5,1,8,45,0.0,94.0,4.85,21.5,94.0,83.39,62.55
2016,5,1,9,0,0.0,55.0,4.9,22.0,55.0,48.68,34.11
2016,5,1,9,15,3.0,126.0,4.9,22.0,128.5,115.66,88.12
2016,5,1,9,30,6.0,197.0,4.9,22.0,202.0,185.49,143.32
2016,5,1,9,45,10.0,227.5,4.9,22.5,235.5,218.21,168.35
2016,5,1,10,0,14.0,258.0,4.9,23.0,269.0,251.02,193.15
2016,5,1,10,15,15.0,272.0,4.9,23.0,284.5,264.92,203.45
2016,5,1,10,30,16.0,286.0,4.9,23.0,300.0,278.72,213.7
2016,5,1,10,45,93.0,372.5,4.95,23.5,457.0,454.52,347.97
2016,5,1,11,0,170.0,459.0,5.0,24.0,614.0,631.83,477.17
2016,5,1,11,15,110.5,443.0,5.0,24.0,545.0,551.98,416.65
2016,5,1,11,30,51.0,427.0,5.0,24.0,476.0,459.36,347.03
2016,5,1,11,45,66.5,449.0,5.0,24.0,513.5,492.38,371.74
2016,5,1,12,0,82.0,471.0,5.0,24.0,551.0,524.05,394.9
2016,5,1,12,15,88.0,467.5,5.0,24.0,553.0,520.69,392.44
2016,5,1,12,30,94.0,464.0,5.0,24.0,555.0,516.66,389.64
2016,5,1,12,45,108.0,466.5,5.05,24.0,571.0,524.51,395.82
2016,5,1,13,0,122.0,469.0,5.1,24.0,587.0,536.41,404.85
2016,5,1,13,15,114.5,469.0,5.1,24.0,578.5,520.04,392.66
2016,5,1,13,30,107.0,469.0,5.1,24.0,570.0,501.14,378.75
2016,5,1,13,45,60.5,369.5,5.2,24.0,426.5,371.59,282.56
2016,5,1,14,0,14.0,270.0,5.3,24.0,283.0,247.67,188.35
2016,5,1,14,15,14.0,261.0,5.25,24.0,273.5,238.27,181.49
2016,5,1,14,30,14.0,252.0,5.2,24.0,264.0,228.89,174.47
2016,5,1,14,45,180.5,302.0,5.2,24.0,445.0,353.74,271.25
2016,5,1,15,0,347.0,352.0,5.2,24.0,626.0,455.0,345.94
2016,5,1,15,15,341.5,333.0,5.15,24.0,591.0,412.47,312.01
2016,5,1,15,30,336.0,314.0,5.1,24.0,556.0,370.37,278.26
2016,5,1,15,45,466.0,253.0,5.05,24.0,563.0,335.12,245.95
2016,5,1,16,0,596.0,192.0,5.0,24.0,570.0,288.68,202.41
2016,5,1,16,15,568.5,183.0,4.85,23.5,519.5,235.15,158.84
2016,5,1,16,30,541.0,174.0,4.7,23.0,469.0,185.1,121.11
2016,5,1,16,45,506.0,163.5,4.6,23.0,416.0,136.91,91.56
2016,5,1,17,0,471.0,153.0,4.5,23.0,363.0,103.35,82.9
2016,5,1,17,15,426.0,140.0,4.25,22.5,310.0,96.83,77.82
2016,5,1,17,30,381.0,127.0,4.0,22.0,257.0,89.92,72.24
2016,5,1,17,45,322.0,110.0,3.8,22.0,206.0,82.55,65.95
2016,5,1,18,0,263.0,93.0,3.6,22.0,155.0,70.64,55.51
2016,5,1,18,15,193.5,70.5,3.55,21.5,109.5,54.5,41.25
2016,5,1,18,30,124.0,48.0,3.5,21.0,64.0,37.85,26.24
2016,5,1,18,45,62.0,26.0,3.5,20.5,34.0,21.05,8.69
2016,5,1,19,0,0.0,4.0,3.5,20.0,4.0,3.64,0.0
2016,5,1,19,15,0.0,2.0,3.55,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,23.5,6.0,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,47.0,12.0,5.0,14.0,13.0,25.12,0.0
2016,5,2,6,15,147.0,30.5,5.05,14.0,48.5,106.26,74.42
2016,5,2,6,30,247.0,49.0,5.1,14.0,84.0,177.62,140.26
2016,5,2,6,45,322.5,64.0,5.15,14.0,131.5,244.23,199.99
2016,5,2,7,0,398.0,79.0,5.2,14.0,179.0,318.92,265.66
2016,5,2,7,15,454.5,90.0,5.3,14.0,231.5,385.11,322.97
2016,5,2,7,30,511.0,101.0,5.4,14.0,284.0,461.63,387.06
2016,5,2,7,45,255.5,80.0,5.5,14.5,171.5,279.62,235.03
2016,5,2,8,0,0.0,59.0,5.6,15.0,59.0,52.13,38.55
2016,5,2,8,15,0.0,67.0,5.55,15.0,67.0,59.25,44.46
2016,5,2,8,30,0.0,75.0,5.5,15.0,75.0,66.39,50.26
2016,5,2,8,45,6.0,144.5,5.5,15.5,148.5,136.01,107.85
2016,5,2,9,0,12.0,214.0,5.5,16.0,222.0,208.64,166.53
2016,5,2,9,15,6.0,168.0,5.45,16.0,172.0,157.97,124.75
2016,5,2,9,30,0.0,122.0,5.4,16.0,122.0,109.16,84.46
2016,5,2,9,45,2.0,146.0,5.35,16.0,147.5,133.27,104.01
2016,5,2,10,0,4.0,170.0,5.3,16.0,173.0,157.5,123.45
2016,5,2,10,15,6.0,187.0,5.2,16.0,192.5,175.23,137.53
2016,5,2,10,30,8.0,204.0,5.1,16.0,212.0,192.95,151.53
2016,5,2,10,45,8.5,208.0,5.0,16.5,216.5,196.98,154.21
2016,5,2,11,0,9.0,212.0,4.9,17.0,221.0,200.96,156.88
2016,5,2,11,15,73.0,345.5,4.9,17.0,414.5,402.57,315.98
2016,5,2,11,30,137.0,479.0,4.9,17.0,608.0,608.29,470.65
2016,5,2,11,45,178.0,485.0,4.95,17.0,655.0,647.43,499.65
2016,5,2,12,0,219.0,491.0,5.0,17.0,702.0,684.24,527.41
2016,5,2,12,15,129.5,456.5,5.1,17.0,581.5,558.11,432.18
2016,5,2,12,30,40.0,422.0,5.2,17.0,461.0,427.64,331.84
2016,5,2,12,45,43.5,426.5,5.35,17.5,469.0,430.23,333.82
2016,5,2,13,0,47.0,431.0,5.5,18.0,477.0,432.2,334.98
2016,5,2,13,15,33.0,376.5,5.55,18.0,408.5,366.36,284.66
2016,5,2,13,30,19.0,322.0,5.6,18.0,340.0,300.41,233.78
2016,5,2,13,45,16.5,299.0,5.65,18.0,314.5,276.39,215.35
2016,5,2,14,0,14.0,276.0,5.7,18.0,289.0,252.83,197.1
2016,5,2,14,15,16.0,286.5,5.6,18.0,301.0,261.43,204.05
2016,5,2,14,30,18.0,297.0,5.5,18.0,313.0,269.46,210.51
2016,5,2,14,45,15.0,271.5,5.4,18.5,284.5,244.04,190.36
2016,5,2,15,0,12.0,246.0,5.3,19.0,256.0,219.19,170.7
2016,5,2,15,15,6.0,165.0,5.15,19.0,170.0,147.08,113.69
2016,5,2,15,30,0.0,84.0,5.0,19.0,84.0,74.53,55.44
2016,5,2,15,45,0.0,72.5,4.85,19.0,72.5,64.26,47.23
2016,5,2,16,0,0.0,61.0,4.7,19.0,61.0,54.0,38.97
2016,5,2,16,15,60.5,150.5,4.55,18.5,183.5,136.92,104.56
2016,5,2,16,30,121.0,240.0,4.4,18.0,306.0,192.72,147.64
2016,5,2,16,45,113.0,213.5,4.25,18.0,270.0,161.61,124.77
2016,5,2,17,0,105.0,187.0,4.1,18.0,234.0,135.47,112.13
2016,5,2,17,15,94.5,163.0,3.85,17.5,201.0,125.49,104.15
2016,5,2,17,30,84.0,139.0,3.6,17.0,168.0,108.42,89.78
