Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,45,244.0,106.5,3.35,17.0,169.0,79.8,64.87
2016,5,2,18,0,404.0,74.0,3.1,17.0,170.0,55.12,43.06
2016,5,2,18,15,318.0,59.5,2.75,16.5,122.5,45.09,33.95
2016,5,2,18,30,232.0,45.0,2.4,16.0,75.0,34.69,24.2
2016,5,2,18,45,116.0,26.5,2.1,15.5,41.5,20.69,9.18
2016,5,2,19,0,0.0,8.0,1.8,15.0,8.0,7.28,0.0
2016,5,2,19,15,0.0,4.0,1.75,15.0,4.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,6.82,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,48.66,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,128.35,92.3
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,211.68,168.35
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,290.76,237.84
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,377.84,312.09
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,448.62,371.34
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,523.66,431.77
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,590.15,482.71
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,658.64,533.11
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,712.8,571.61
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,769.9,611.66
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,820.32,645.18
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,869.25,677.13
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,909.56,702.01
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,938.12,718.49
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,968.75,736.67
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,996.24,752.61
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,1015.98,762.95
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,1032.08,770.95
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,1041.92,774.86
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,1047.87,776.36
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,1046.9,774.95
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,1041.99,771.12
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,1031.7,762.43
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,1017.58,751.39
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,996.9,737.59
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,972.71,721.56
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,943.39,700.75
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,910.91,677.9
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,873.3,652.6
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,832.9,625.29
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,788.73,595.44
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,742.19,562.02
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,691.45,524.23
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,638.99,484.26
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,583.29,440.95
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,526.6,395.58
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,467.5,346.97
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,408.27,296.91
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,342.32,240.8
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,281.7,188.33
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,220.75,137.31
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,161.97,92.28
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,104.44,58.41
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,58.38,44.78
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,56.38,43.34
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,54.25,41.72
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,50.34,38.44
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,46.26,34.86
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,39.32,28.62
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,32.1,21.84
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,20.27,9.18
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,9.1,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,6.82,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,49.44,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,128.59,92.49
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,212.16,167.21
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,288.96,234.02
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,372.82,304.94
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,443.83,362.65
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,519.17,421.2
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,584.86,469.87
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,652.32,517.89
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,709.92,556.9
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,763.75,592.27
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,813.34,623.4
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,861.39,652.9
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,901.71,677.6
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,939.51,700.41
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,970.09,718.26
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,987.28,727.27
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,1007.6,739.58
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,1024.37,749.62
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,1034.46,753.97
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,1040.73,756.01
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,1040.15,754.87
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,1035.67,751.42
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,1027.38,744.58
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,1015.25,735.4
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,994.61,721.94
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,970.51,706.33
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,942.19,686.62
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,910.67,664.87
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,873.17,640.46
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,832.89,614.06
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,788.82,584.88
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,742.34,552.05
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,692.06,515.49
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,640.01,476.7
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,584.67,434.43
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,528.29,390.1
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,469.25,342.98
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,405.69,291.07
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,344.25,239.04
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,283.69,187.33
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,223.19,137.37
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,164.86,93.35
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,107.08,59.61
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,60.41,45.72
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,58.5,44.5
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,56.48,43.09
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,52.28,39.61
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,47.88,35.8
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,40.99,29.69
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,33.85,23.05
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,20.77,9.7
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,10.01,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,25.85,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,74.03,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,157.12,113.13
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,247.09,192.6
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,321.47,257.2
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,403.94,326.31
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,473.64,382.83
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,547.12,439.78
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,607.29,484.35
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,671.11,529.01
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,726.5,564.19
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,781.17,597.72
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,827.91,624.74
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,872.58,649.67
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,910.82,671.02
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,937.43,684.49
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,964.58,698.84
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,988.33,710.94
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,1006.93,721.2
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,1021.9,729.32
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,1029.2,731.31
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,1032.6,731.08
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,1031.11,730.06
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1025.75,726.8
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,960.29,683.81
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,873.01,620.77
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,865.43,617.4
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,855.13,611.51
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,811.95,583.44
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,768.43,554.97
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,741.22,537.36
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,712.43,518.29
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,682.31,498.18
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,650.24,476.3
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,593.47,435.94
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,541.78,398.7
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,505.45,372.51
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,467.51,344.02
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,421.16,308.31
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,374.48,271.51
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,332.71,234.82
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,275.63,184.2
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,223.33,148.81
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,197.11,137.3
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,156.51,111.1
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,124.93,99.24
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,112.25,89.26
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,98.93,78.51
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,83.98,66.14
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,68.37,52.9
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,53.08,39.69
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,37.22,25.69
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,23.0,11.5
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,24.86,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,70.23,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,153.65,111.54
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,242.32,189.61
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,316.4,253.67
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,398.56,322.12
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,468.61,378.21
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,542.55,434.48
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,605.7,478.95
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,667.02,519.27
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,724.03,558.33
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,780.49,596.31
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,829.68,627.89
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,877.2,657.83
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,907.78,674.35
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,943.86,694.42
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,973.71,710.08
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,1000.35,723.56
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,1020.17,734.05
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1036.31,742.32
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1045.15,744.62
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1050.1,744.66
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1048.62,741.67
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1043.16,736.4
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1033.8,728.12
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1020.53,717.63
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,999.68,704.05
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,975.27,688.42
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,946.08,670.54
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,913.6,650.57
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,875.95,627.23
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,835.42,601.89
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,790.64,572.41
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,743.42,539.8
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,692.28,504.49
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,639.33,466.77
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,582.81,425.22
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,525.55,381.67
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,466.44,336.05
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,407.12,288.42
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,346.16,237.69
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,280.08,182.6
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,219.13,132.72
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,160.19,88.52
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,102.95,55.69
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,63.45,48.06
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,55.53,41.78
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,53.36,40.23
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,49.79,37.39
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,46.08,34.27
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,39.56,28.5
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,32.8,22.23
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,21.46,10.72
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,10.91,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,19.39,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,57.25,0.0
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,130.41,94.8
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,207.72,162.6
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,275.58,221.63
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,351.22,285.54
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,422.56,343.78
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,494.35,400.32
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,467.25,376.64
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,417.48,334.78
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,476.63,380.22
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,537.75,425.76
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,630.13,493.77
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,712.52,552.88
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,679.15,522.45
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,623.21,476.45
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,794.58,604.62
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,959.1,717.06
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,978.7,726.17
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,994.89,734.02
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,1003.17,736.98
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,1007.71,737.64
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,1006.94,736.43
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,1002.45,732.93
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,985.84,720.16
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,978.11,713.47
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,957.78,699.94
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,934.21,684.38
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,905.79,664.3
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,874.49,642.37
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,838.36,618.43
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,799.69,592.66
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,619.39,460.83
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,457.25,337.96
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,496.88,368.75
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,523.54,388.41
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,429.19,318.91
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,348.67,259.69
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,372.01,275.7
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,377.08,274.6
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,333.77,235.89
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,274.79,182.98
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,218.27,137.03
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,164.3,96.73
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,112.0,66.23
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,75.79,58.44
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,72.84,56.32
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,69.68,53.92
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,62.67,48.13
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,55.72,42.19
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,46.49,34.13
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,36.91,25.48
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,24.14,12.84
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,12.73,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,5.91,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,11.44,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,47.58,31.87
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,84.91,64.14
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,132.94,104.96
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,176.2,141.38
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,221.28,178.84
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,269.93,218.47
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,163.46,130.93
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,46.81,33.04
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,37.09,24.89
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,27.37,16.79
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,29.6,18.49
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,31.84,20.18
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,45.61,31.22
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,59.42,42.19
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,56.79,39.98
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,54.16,37.79
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,144.87,109.61
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,237.96,181.56
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,278.8,211.92
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,319.48,241.77
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,289.73,219.02
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,260.43,196.73
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,163.65,122.69
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,68.78,48.72
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,103.39,75.91
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,137.87,102.72
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,102.24,74.96
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,66.9,47.28
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,138.98,103.77
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,210.03,158.46
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,281.61,212.8
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,348.17,262.45
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,283.8,214.6
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,223.16,169.17
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,283.13,215.21
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,338.15,256.27
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,229.2,174.37
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,125.46,94.79
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,138.86,105.75
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,151.37,115.85
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,116.01,88.38
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,80.57,60.35
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,109.65,84.03
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,134.03,109.26
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,117.48,95.78
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,100.76,81.91
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,83.92,67.47
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,66.92,52.63
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,49.77,37.5
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,32.38,21.99
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,18.5,8.81
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,4.55,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,14.38,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,36.45,5.22
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,104.76,75.45
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,172.46,134.05
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,231.39,185.07
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,295.6,239.44
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,274.45,222.43
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,230.76,185.54
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,383.01,310.19
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,554.67,445.76
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,589.67,470.56
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,623.46,494.31
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,585.73,461.0
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,553.25,431.33
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,585.57,453.09
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,616.27,473.16
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,690.28,527.75
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,780.92,592.63
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,802.32,605.05
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,821.62,616.15
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,744.96,556.1
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,665.21,493.94
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,837.78,622.54
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,983.98,726.54
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,888.05,654.06
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,785.29,576.34
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,759.08,557.09
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,732.04,536.96
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,714.65,525.32
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,695.4,512.26
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,760.44,563.42
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,798.57,593.54
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,757.13,562.72
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,713.39,529.6
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,665.13,493.98
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,615.46,456.55
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,561.46,415.1
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,506.73,372.01
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,449.83,326.76
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,393.14,280.38
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,335.52,232.01
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,279.36,184.65
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,216.33,133.73
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,161.11,92.57
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,108.05,61.83
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,71.39,54.27
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,68.61,52.28
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,65.62,50.04
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,61.12,46.41
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,55.0,41.23
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,46.11,33.47
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,36.9,25.19
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,23.76,12.74
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,11.82,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,12.32,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,31.01,5.84
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,96.12,68.7
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,158.89,122.2
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,226.1,178.78
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,312.19,249.44
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,251.99,201.31
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,164.23,128.79
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,279.24,221.77
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,406.13,320.34
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,550.36,429.93
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,702.16,540.06
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,754.06,573.45
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,805.49,605.86
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,844.76,629.4
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,881.94,651.3
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,912.86,669.13
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,935.17,681.25
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,955.09,693.26
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,971.73,703.23
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,980.99,707.13
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,986.71,708.9
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,986.38,708.35
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,982.42,705.64
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,969.55,695.92
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,953.26,684.16
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,934.24,671.8
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,912.11,657.49
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,882.35,638.48
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,850.3,617.92
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,674.63,492.66
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,506.72,368.85
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,614.97,452.24
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,691.91,509.52
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,645.1,475.24
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,597.3,440.13
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,545.36,401.17
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,494.28,361.87
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,434.35,315.58
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,381.73,274.59
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,321.28,229.43
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,279.46,199.83
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,240.26,168.83
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,198.99,137.4
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,162.34,114.91
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,135.54,107.3
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,117.95,93.37
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,94.83,74.54
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,87.88,68.97
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,76.16,59.12
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,60.92,45.97
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,45.2,32.13
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,27.21,15.58
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,8.85,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,4.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,6.37,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,12.32,0.0
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,44.4,29.54
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,77.45,57.75
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,115.95,90.31
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,164.53,130.68
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,205.87,164.52
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,249.43,199.44
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,395.51,316.84
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,561.96,445.01
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,617.5,484.31
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,673.65,523.59
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,724.41,557.78
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,768.05,586.43
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,808.83,612.49
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,847.8,636.88
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,873.48,651.35
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,895.99,663.63
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,918.05,675.76
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,937.2,685.87
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,944.38,687.62
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,948.14,687.27
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,888.24,643.11
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,826.63,597.94
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,746.1,539.62
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,666.01,481.14
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,690.43,498.88
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,718.01,517.9
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,608.72,440.91
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,506.37,367.82
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,472.73,344.37
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,440.24,321.32
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,471.09,344.15
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,496.55,362.56
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,456.77,334.08
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,421.64,309.0
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,437.31,320.75
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,441.37,322.8
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,409.99,298.66
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,374.78,270.82
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,291.28,211.21
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,227.42,167.98
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,220.51,154.09
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,191.41,123.21
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,153.44,105.81
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,139.45,110.34
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,127.27,100.95
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,114.67,91.02
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,93.1,73.3
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,74.87,58.01
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,59.6,44.88
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,43.85,31.04
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,27.23,15.76
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,10.56,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.46,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,17.15,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,47.61,17.02
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,109.45,78.99
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,176.07,135.39
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,178.84,140.56
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,164.55,129.96
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,132.22,103.56
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,98.86,75.43
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,142.24,110.26
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,186.84,145.23
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,332.76,260.59
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,478.81,371.02
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,375.78,289.66
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,251.77,191.85
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,199.73,151.33
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,149.05,111.46
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,149.39,111.34
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,149.79,111.21
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,96.06,69.64
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,43.55,28.65
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,377.39,284.52
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,718.54,519.38
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,787.63,564.46
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,863.69,615.03
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,832.43,591.73
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,792.97,564.26
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,711.18,508.13
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,625.62,448.67
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,634.89,456.43
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,641.74,461.84
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,635.8,458.48
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,624.67,451.6
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,514.89,374.79
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,415.29,303.73
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,469.11,344.77
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,509.29,374.27
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,383.35,283.19
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,272.29,202.13
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,309.38,229.54
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,331.3,244.14
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,313.09,227.08
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,287.74,202.89
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,240.82,163.9
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,192.71,125.64
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,154.66,107.08
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,131.03,103.71
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,126.91,100.9
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,114.86,91.38
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,98.31,77.86
2016,5,12,18,0,109.0,106.0,1.2,26.0,134.0,81.25,63.57
2016,5,12,18,15,78.0,80.5,1.2,25.5,98.0,63.03,47.95
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,45.38,32.51
