Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,27.29,16.05
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,7.91,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,4.09,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.5,19.5,9.0,10.06,0.0
2016,5,13,6,0,19.0,17.0,2.6,20.0,18.0,24.76,7.39
2016,5,13,6,15,64.0,44.0,2.6,20.0,54.0,75.89,54.29
2016,5,13,6,30,109.0,71.0,2.6,20.0,90.0,128.58,99.29
2016,5,13,6,45,164.5,97.0,2.6,20.5,137.0,188.72,149.99
2016,5,13,7,0,220.0,123.0,2.6,21.0,184.0,262.78,211.03
2016,5,13,7,15,116.5,128.5,2.6,21.5,161.5,207.69,166.3
2016,5,13,7,30,13.0,134.0,2.6,22.0,139.0,133.8,104.69
2016,5,13,7,45,208.0,164.0,2.6,22.5,264.0,327.75,262.43
2016,5,13,8,0,403.0,194.0,2.6,23.0,389.0,510.02,402.8
2016,5,13,8,15,435.0,207.0,2.55,23.5,439.5,576.86,449.62
2016,5,13,8,30,467.0,220.0,2.5,24.0,490.0,632.78,488.03
2016,5,13,8,45,496.5,228.5,2.5,25.0,539.0,682.37,520.29
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,731.88,551.65
2016,5,13,9,15,546.5,245.0,2.4,26.0,632.5,772.34,577.53
2016,5,13,9,30,567.0,253.0,2.3,26.0,677.0,811.5,602.09
2016,5,13,9,45,588.5,256.0,2.2,26.5,717.5,844.74,621.21
2016,5,13,10,0,610.0,259.0,2.1,27.0,758.0,880.02,641.18
2016,5,13,10,15,622.0,264.0,2.0,27.5,791.0,902.11,652.07
2016,5,13,10,30,634.0,269.0,1.9,28.0,824.0,921.39,661.09
2016,5,13,10,45,647.5,269.5,1.8,28.5,852.0,934.82,666.41
2016,5,13,11,0,661.0,270.0,1.7,29.0,880.0,945.17,669.76
2016,5,13,11,15,667.0,272.5,1.65,29.0,899.0,946.87,669.51
2016,5,13,11,30,673.0,275.0,1.6,29.0,918.0,945.28,667.36
2016,5,13,11,45,554.0,349.0,1.55,29.0,882.5,888.8,627.32
2016,5,13,12,0,435.0,423.0,1.5,29.0,847.0,830.91,586.67
2016,5,13,12,15,469.5,390.5,1.45,29.0,850.0,817.69,579.3
2016,5,13,12,30,504.0,358.0,1.4,29.0,853.0,801.28,569.38
2016,5,13,12,45,607.0,306.5,1.35,29.5,898.5,821.58,583.21
2016,5,13,13,0,710.0,255.0,1.3,30.0,944.0,838.21,593.8
2016,5,13,13,15,469.0,366.5,1.25,30.0,820.0,713.69,507.33
2016,5,13,13,30,228.0,478.0,1.2,30.0,696.0,598.27,426.19
2016,5,13,13,45,140.0,444.5,1.2,30.0,578.0,491.01,353.3
2016,5,13,14,0,52.0,411.0,1.2,30.0,460.0,392.16,284.08
2016,5,13,14,15,272.0,373.5,1.2,29.5,610.5,490.27,357.14
2016,5,13,14,30,492.0,336.0,1.2,29.0,761.0,567.09,410.97
2016,5,13,14,45,469.0,325.0,1.2,29.0,717.0,514.73,372.83
2016,5,13,15,0,446.0,314.0,1.2,29.0,673.0,464.07,336.14
2016,5,13,15,15,428.0,307.0,1.2,29.0,636.5,420.44,303.57
2016,5,13,15,30,410.0,300.0,1.2,29.0,600.0,378.28,271.4
2016,5,13,15,45,473.5,252.5,1.2,29.0,577.5,332.82,234.49
2016,5,13,16,0,537.0,205.0,1.2,29.0,555.0,280.16,190.69
2016,5,13,16,15,540.0,185.0,1.15,28.5,512.5,228.98,150.06
2016,5,13,16,30,543.0,165.0,1.1,28.0,470.0,177.51,111.55
2016,5,13,16,45,411.0,174.5,1.05,28.0,391.5,138.22,92.54
2016,5,13,17,0,279.0,184.0,1.0,28.0,313.0,127.82,100.84
2016,5,13,17,15,235.0,170.5,0.9,27.5,270.0,120.05,95.01
2016,5,13,17,30,191.0,157.0,0.8,27.0,227.0,116.3,92.39
2016,5,13,17,45,163.5,133.0,0.75,26.5,185.5,100.05,79.18
2016,5,13,18,0,136.0,109.0,0.7,26.0,144.0,83.3,65.24
2016,5,13,18,15,134.5,85.0,0.75,25.5,112.5,66.19,50.61
2016,5,13,18,30,133.0,61.0,0.8,25.0,81.0,47.37,34.2
2016,5,13,18,45,77.0,36.5,0.85,25.0,47.0,29.98,18.28
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.54,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.46,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,11.5,11.0,1.6,20.5,11.5,12.82,0.0
2016,5,14,6,0,23.0,22.0,1.7,21.0,23.0,32.68,12.62
2016,5,14,6,15,87.0,44.0,1.7,21.5,57.5,83.78,59.98
2016,5,14,6,30,151.0,66.0,1.7,22.0,92.0,146.09,112.23
2016,5,14,6,45,223.0,80.0,1.7,22.5,134.5,202.52,159.63
2016,5,14,7,0,295.0,94.0,1.7,23.0,177.0,277.26,220.72
2016,5,14,7,15,301.5,116.5,1.6,23.5,217.5,310.4,247.18
2016,5,14,7,30,308.0,139.0,1.5,24.0,258.0,353.67,280.22
2016,5,14,7,45,193.5,170.5,1.45,24.5,249.0,313.36,246.54
2016,5,14,8,0,79.0,202.0,1.4,25.0,240.0,260.61,202.65
2016,5,14,8,15,105.0,230.0,1.25,25.5,287.0,311.77,241.09
2016,5,14,8,30,131.0,258.0,1.1,26.0,334.0,377.79,288.75
2016,5,14,8,45,157.5,283.0,1.0,26.5,382.5,429.48,324.62
2016,5,14,9,0,184.0,308.0,0.9,27.0,431.0,482.13,360.15
2016,5,14,9,15,118.5,316.0,0.8,27.0,397.5,434.72,322.97
2016,5,14,9,30,53.0,324.0,0.7,27.0,364.0,368.53,272.99
2016,5,14,9,45,47.5,335.0,0.6,27.0,372.5,373.64,275.84
2016,5,14,10,0,42.0,346.0,0.5,27.0,381.0,378.37,277.87
2016,5,14,10,15,49.0,370.5,0.5,27.0,412.5,408.74,298.81
2016,5,14,10,30,56.0,395.0,0.5,27.0,444.0,438.74,319.05
2016,5,14,10,45,33.5,310.5,0.55,27.0,340.0,329.68,241.79
2016,5,14,11,0,11.0,226.0,0.6,27.0,236.0,215.43,158.88
2016,5,14,11,15,10.5,222.0,0.7,27.0,232.0,210.94,156.1
2016,5,14,11,30,10.0,218.0,0.8,27.0,228.0,206.44,152.78
2016,5,14,11,45,10.5,219.0,0.95,27.0,229.5,207.45,153.65
2016,5,14,12,0,11.0,220.0,1.1,27.0,231.0,208.35,154.42
2016,5,14,12,15,16.5,289.5,1.15,26.5,306.0,275.99,204.82
2016,5,14,12,30,22.0,359.0,1.2,26.0,381.0,342.78,253.54
2016,5,14,12,45,12.5,255.5,1.25,26.0,268.5,239.51,177.78
2016,5,14,13,0,3.0,152.0,1.3,26.0,156.0,138.13,101.78
2016,5,14,13,15,3.0,150.5,1.35,26.0,154.0,136.46,100.8
2016,5,14,13,30,3.0,149.0,1.4,26.0,152.0,134.8,99.6
2016,5,14,13,45,3.5,152.5,1.45,26.0,156.0,137.91,102.08
2016,5,14,14,0,4.0,156.0,1.5,26.0,160.0,140.94,104.52
2016,5,14,14,15,2.0,94.5,1.45,25.5,96.5,85.27,61.69
2016,5,14,14,30,0.0,33.0,1.4,25.0,33.0,29.31,17.75
2016,5,14,14,45,0.0,45.5,1.35,25.0,45.5,40.4,26.66
2016,5,14,15,0,0.0,58.0,1.3,25.0,58.0,51.48,35.53
2016,5,14,15,15,0.0,62.0,1.25,24.5,62.0,55.01,38.49
2016,5,14,15,30,0.0,66.0,1.2,24.0,66.0,58.53,41.49
2016,5,14,15,45,0.0,82.0,1.15,24.0,82.0,72.73,52.95
2016,5,14,16,0,0.0,98.0,1.1,24.0,98.0,86.79,64.31
2016,5,14,16,15,0.0,124.5,1.1,23.5,124.5,108.8,82.17
2016,5,14,16,30,0.0,151.0,1.1,23.0,151.0,129.29,98.87
2016,5,14,16,45,244.5,147.0,1.1,23.0,261.0,118.76,83.78
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,95.71,76.09
2016,5,14,17,15,415.0,144.0,1.05,22.5,320.0,98.37,78.82
2016,5,14,17,30,341.0,145.0,1.0,22.0,269.0,105.29,85.08
2016,5,14,17,45,300.5,125.0,0.95,22.0,221.0,92.32,74.15
2016,5,14,18,0,260.0,105.0,0.9,22.0,173.0,78.81,62.56
2016,5,14,18,15,199.5,83.0,1.0,21.5,127.5,63.37,49.11
2016,5,14,18,30,139.0,61.0,1.1,21.0,82.0,47.41,34.89
2016,5,14,18,45,69.5,38.5,1.2,21.0,49.0,31.42,19.95
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,14.08,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.28,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.0,2.65,16.0,10.0,9.1,0.0
2016,5,15,6,0,0.0,20.0,2.8,16.0,20.0,17.72,5.17
2016,5,15,6,15,33.0,43.5,2.8,16.0,49.0,57.61,41.0
2016,5,15,6,30,66.0,67.0,2.8,16.0,78.0,104.4,81.29
2016,5,15,6,45,113.0,86.5,2.85,16.5,114.5,150.07,120.59
2016,5,15,7,0,160.0,106.0,2.9,17.0,151.0,200.68,163.64
2016,5,15,7,15,171.5,130.0,2.9,17.0,188.0,240.67,197.13
2016,5,15,7,30,183.0,154.0,2.9,17.0,225.0,281.22,230.24
2016,5,15,7,45,133.0,178.5,2.95,17.5,234.5,281.23,228.45
2016,5,15,8,0,83.0,203.0,3.0,18.0,244.0,264.32,212.81
2016,5,15,8,15,85.5,228.0,2.95,18.5,274.0,294.33,235.56
2016,5,15,8,30,88.0,253.0,2.9,19.0,304.0,324.16,257.58
2016,5,15,8,45,54.5,248.0,2.9,19.5,280.5,290.98,229.47
2016,5,15,9,0,21.0,243.0,2.9,20.0,257.0,243.8,190.59
2016,5,15,9,15,32.0,278.0,2.8,20.5,301.5,301.73,234.91
2016,5,15,9,30,43.0,313.0,2.7,21.0,346.0,347.41,268.66
2016,5,15,9,45,60.5,346.5,2.6,21.5,395.0,397.65,305.41
2016,5,15,10,0,78.0,380.0,2.5,22.0,444.0,447.95,341.38
2016,5,15,10,15,78.0,397.0,2.4,22.0,463.5,463.93,351.89
2016,5,15,10,30,78.0,414.0,2.3,22.0,483.0,479.39,362.13
2016,5,15,10,45,61.0,409.0,2.2,22.5,464.0,455.27,342.62
2016,5,15,11,0,44.0,404.0,2.1,23.0,445.0,431.05,323.35
2016,5,15,11,15,34.0,382.5,2.05,23.0,414.5,397.41,298.38
2016,5,15,11,30,24.0,361.0,2.0,23.0,384.0,352.54,265.12
2016,5,15,11,45,41.0,407.5,1.95,23.5,447.5,422.87,316.14
2016,5,15,12,0,58.0,454.0,1.9,24.0,511.0,479.79,355.87
2016,5,15,12,15,53.0,447.5,1.9,24.0,499.5,464.34,344.3
2016,5,15,12,30,48.0,441.0,1.9,24.0,488.0,448.87,333.17
2016,5,15,12,45,40.0,420.5,1.9,24.0,459.5,418.09,311.02
2016,5,15,13,0,32.0,400.0,1.9,24.0,431.0,388.1,289.4
2016,5,15,13,15,31.0,391.0,1.95,24.0,420.5,374.83,280.08
2016,5,15,13,30,30.0,382.0,2.0,24.0,410.0,361.72,270.78
2016,5,15,13,45,22.0,326.5,2.05,24.0,347.0,303.46,228.09
2016,5,15,14,0,14.0,271.0,2.1,24.0,284.0,247.87,186.86
2016,5,15,14,15,21.5,306.5,2.1,23.5,326.0,281.28,212.79
2016,5,15,14,30,29.0,342.0,2.1,23.0,368.0,309.28,234.28
2016,5,15,14,45,25.0,317.0,2.1,23.0,338.5,282.34,214.19
2016,5,15,15,0,21.0,292.0,2.1,23.0,309.0,261.04,198.44
2016,5,15,15,15,15.0,253.5,2.0,23.0,265.5,224.3,170.76
2016,5,15,15,30,9.0,215.0,1.9,23.0,222.0,188.56,143.66
2016,5,15,15,45,11.5,218.5,1.85,23.0,226.5,190.29,145.29
2016,5,15,16,0,14.0,222.0,1.8,23.0,231.0,191.2,146.2
2016,5,15,16,15,7.0,152.5,1.75,22.5,157.0,132.86,101.24
2016,5,15,16,30,0.0,83.0,1.7,22.0,83.0,73.51,54.5
2016,5,15,16,45,0.0,105.0,1.65,22.0,105.0,91.83,69.65
2016,5,15,17,0,0.0,127.0,1.6,22.0,127.0,108.12,87.0
2016,5,15,17,15,0.0,110.0,1.55,21.5,110.0,94.26,75.67
2016,5,15,17,30,0.0,93.0,1.5,21.0,93.0,80.26,64.07
2016,5,15,17,45,0.0,76.5,1.45,21.0,76.5,66.52,52.35
2016,5,15,18,0,0.0,60.0,1.4,21.0,60.0,52.65,40.31
2016,5,15,18,15,0.0,45.0,1.35,20.5,45.0,39.72,28.95
2016,5,15,18,30,0.0,30.0,1.3,20.0,30.0,26.43,17.13
2016,5,15,18,45,0.0,18.0,1.3,20.0,18.0,15.84,7.38
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,2.15,19.0,7.0,6.37,0.0
2016,5,16,6,0,0.0,14.0,2.0,19.0,14.0,12.31,2.08
2016,5,16,6,15,0.0,31.0,1.95,19.0,31.0,27.45,16.65
2016,5,16,6,30,0.0,48.0,1.9,19.0,48.0,43.58,30.64
2016,5,16,6,45,0.0,69.0,1.9,19.0,69.0,63.73,47.83
2016,5,16,7,0,0.0,90.0,1.9,19.0,90.0,83.66,64.62
2016,5,16,7,15,96.5,122.0,1.85,19.0,159.5,187.47,151.39
2016,5,16,7,30,193.0,154.0,1.8,19.0,229.0,287.13,232.57
2016,5,16,7,45,100.5,158.5,1.8,19.5,198.0,236.15,189.38
2016,5,16,8,0,8.0,163.0,1.8,20.0,167.0,156.93,123.09
2016,5,16,8,15,7.0,172.0,1.6,20.0,175.5,164.08,128.46
2016,5,16,8,30,6.0,181.0,1.4,20.0,184.0,171.28,133.59
2016,5,16,8,45,21.5,225.5,1.2,20.5,239.5,227.4,177.2
2016,5,16,9,0,37.0,270.0,1.0,21.0,295.0,298.61,230.67
2016,5,16,9,15,18.5,179.5,0.85,21.5,192.0,188.05,144.29
2016,5,16,9,30,0.0,89.0,0.7,22.0,89.0,79.03,57.95
2016,5,16,9,45,2.5,133.0,0.55,22.5,135.0,121.54,91.5
2016,5,16,10,0,5.0,177.0,0.4,23.0,181.0,164.63,124.25
2016,5,16,10,15,17.0,262.0,0.4,23.5,277.0,255.95,192.66
2016,5,16,10,30,29.0,347.0,0.4,24.0,373.0,363.01,269.29
2016,5,16,10,45,30.5,362.0,0.45,24.5,390.0,377.75,278.22
2016,5,16,11,0,32.0,377.0,0.5,25.0,407.0,392.13,287.63
2016,5,16,11,15,23.0,326.5,0.55,25.0,348.5,331.63,244.42
2016,5,16,11,30,14.0,276.0,0.6,25.0,290.0,263.66,195.41
2016,5,16,11,45,18.5,318.5,0.7,25.5,336.5,306.46,226.77
2016,5,16,12,0,23.0,361.0,0.8,26.0,383.0,348.71,256.61
2016,5,16,12,15,211.5,398.0,1.0,26.0,605.5,578.64,422.88
2016,5,16,12,30,400.0,435.0,1.2,26.0,828.0,770.43,553.2
2016,5,16,12,45,335.5,460.0,1.45,26.5,789.0,719.66,517.41
2016,5,16,13,0,271.0,485.0,1.7,27.0,750.0,670.45,484.19
2016,5,16,13,15,188.5,480.5,2.05,27.0,663.5,582.21,424.73
2016,5,16,13,30,106.0,476.0,2.4,27.0,577.0,501.12,368.21
2016,5,16,13,45,201.0,459.0,2.75,27.0,645.0,546.04,403.27
2016,5,16,14,0,296.0,442.0,3.1,27.0,713.0,579.96,429.23
2016,5,16,14,15,239.5,437.0,3.35,27.0,651.5,522.26,387.69
2016,5,16,14,30,183.0,432.0,3.6,27.0,590.0,467.66,348.29
2016,5,16,14,45,229.0,405.5,3.85,27.0,595.5,456.07,340.4
2016,5,16,15,0,275.0,379.0,4.1,27.0,601.0,434.88,324.55
2016,5,16,15,15,143.0,302.5,4.15,26.5,417.5,306.73,230.24
2016,5,16,15,30,11.0,226.0,4.2,26.0,234.0,198.23,149.89
2016,5,16,15,45,5.5,187.0,4.3,26.0,191.0,163.08,123.28
2016,5,16,16,0,0.0,148.0,4.4,26.0,148.0,128.72,96.92
2016,5,16,16,15,35.5,194.0,4.3,25.5,214.5,164.66,124.27
2016,5,16,16,30,71.0,240.0,4.2,25.0,281.0,193.97,146.4
2016,5,16,16,45,64.0,214.5,4.15,25.0,248.5,167.45,127.12
2016,5,16,17,0,57.0,189.0,4.1,25.0,216.0,143.97,115.97
2016,5,16,17,15,51.5,165.5,3.9,24.5,187.5,127.77,103.06
2016,5,16,17,30,46.0,142.0,3.7,24.0,159.0,111.16,89.55
2016,5,16,17,45,257.5,108.0,3.5,23.5,178.0,80.82,64.05
2016,5,16,18,0,469.0,74.0,3.3,23.0,197.0,55.73,42.6
2016,5,16,18,15,391.0,62.5,2.9,22.5,148.5,47.07,35.01
2016,5,16,18,30,313.0,51.0,2.5,22.0,100.0,39.06,27.7
2016,5,16,18,45,206.5,34.5,2.2,21.5,62.0,26.79,16.32
2016,5,16,19,0,100.0,18.0,1.9,21.0,24.0,14.13,0.0
2016,5,16,19,15,50.0,9.0,1.8,20.5,12.0,8.19,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.78,0.06
2016,5,17,6,15,0.0,23.0,2.2,18.5,23.0,20.25,10.86
2016,5,17,6,30,0.0,36.0,2.3,19.0,36.0,31.74,20.82
2016,5,17,6,45,0.0,51.0,2.45,19.5,51.0,45.1,32.22
2016,5,17,7,0,0.0,66.0,2.6,20.0,66.0,58.97,43.86
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,61.14,45.55
2016,5,17,7,30,0.0,72.0,2.7,21.0,72.0,63.67,47.43
2016,5,17,7,45,0.0,56.5,2.75,21.5,56.5,49.9,35.81
2016,5,17,8,0,0.0,41.0,2.8,22.0,41.0,36.19,24.3
2016,5,17,8,15,0.0,75.0,2.8,22.0,75.0,66.38,48.93
2016,5,17,8,30,0.0,109.0,2.8,22.0,109.0,97.31,73.77
2016,5,17,8,45,0.0,104.5,2.8,22.5,104.5,93.03,69.9
2016,5,17,9,0,0.0,100.0,2.8,23.0,100.0,88.88,66.21
2016,5,17,9,15,2.5,142.0,2.7,23.5,144.0,129.89,98.5
2016,5,17,9,30,5.0,184.0,2.6,24.0,188.0,171.44,130.54
2016,5,17,9,45,17.5,253.5,2.55,24.5,268.0,249.05,189.89
2016,5,17,10,0,30.0,323.0,2.5,25.0,348.0,342.44,259.18
2016,5,17,10,15,52.5,368.5,2.4,25.0,414.5,409.23,307.93
2016,5,17,10,30,75.0,414.0,2.3,25.0,481.0,475.81,355.52
2016,5,17,10,45,59.0,408.0,2.25,25.0,461.5,451.71,336.8
2016,5,17,11,0,43.0,402.0,2.2,25.0,442.0,427.56,318.52
2016,5,17,11,15,72.0,439.5,2.15,25.0,508.0,490.26,363.85
2016,5,17,11,30,101.0,477.0,2.1,25.0,574.0,551.55,406.85
2016,5,17,11,45,59.0,395.5,2.05,25.5,452.5,427.99,317.26
2016,5,17,12,0,17.0,314.0,2.0,26.0,331.0,299.77,222.95
2016,5,17,12,15,107.0,409.5,2.05,26.0,515.0,486.11,360.5
2016,5,17,12,30,197.0,505.0,2.1,26.0,699.0,647.19,472.77
2016,5,17,12,45,226.0,497.0,2.15,26.5,718.5,653.45,475.84
2016,5,17,13,0,255.0,489.0,2.2,27.0,738.0,660.02,480.15
2016,5,17,13,15,522.5,336.0,2.25,27.0,837.0,727.36,532.88
2016,5,17,13,30,790.0,183.0,2.3,27.0,936.0,769.51,566.71
2016,5,17,13,45,782.0,183.0,2.4,27.0,914.5,728.35,538.05
2016,5,17,14,0,774.0,183.0,2.5,27.0,893.0,685.61,508.24
2016,5,17,14,15,540.0,296.0,2.5,27.0,784.0,593.36,439.45
2016,5,17,14,30,306.0,409.0,2.5,27.0,675.0,517.35,382.29
2016,5,17,14,45,531.5,285.0,2.55,27.0,724.0,514.93,381.79
2016,5,17,15,0,757.0,161.0,2.6,27.0,773.0,492.26,363.42
2016,5,17,15,15,393.5,225.0,2.6,26.5,542.5,342.68,253.67
2016,5,17,15,30,30.0,289.0,2.6,26.0,312.0,248.36,187.06
2016,5,17,15,45,15.0,175.0,2.6,26.0,186.5,156.15,117.27
2016,5,17,16,0,0.0,61.0,2.6,26.0,61.0,54.02,37.7
2016,5,17,16,15,161.0,145.0,2.5,25.5,236.5,138.96,98.77
2016,5,17,16,30,322.0,229.0,2.4,25.0,412.0,201.84,141.7
2016,5,17,16,45,369.5,195.0,2.35,25.0,385.0,157.22,109.95
2016,5,17,17,0,417.0,161.0,2.3,25.0,358.0,106.76,84.76
2016,5,17,17,15,388.5,145.5,2.15,24.5,310.5,98.94,78.72
2016,5,17,17,30,360.0,130.0,2.0,24.0,263.0,90.59,72.06
2016,5,17,17,45,323.0,112.5,1.95,24.0,217.0,80.22,63.38
2016,5,17,18,0,286.0,95.0,1.9,24.0,171.0,72.24,56.53
2016,5,17,18,15,232.5,76.5,1.9,23.5,128.5,59.07,45.11
2016,5,17,18,30,179.0,58.0,1.9,23.0,86.0,45.47,33.03
2016,5,17,18,45,104.0,38.0,1.95,23.0,53.0,30.34,19.17
2016,5,17,19,0,29.0,18.0,2.0,23.0,20.0,15.38,0.0
2016,5,17,19,15,14.5,9.0,2.05,22.5,10.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,6.0,3.8,16.0,6.0,5.46,0.0
2016,5,18,6,0,0.0,12.0,3.8,16.0,12.0,10.54,1.44
2016,5,18,6,15,0.0,28.0,3.8,16.0,28.0,24.68,14.66
2016,5,18,6,30,0.0,44.0,3.8,16.0,44.0,39.24,27.4
2016,5,18,6,45,0.0,62.5,3.85,16.5,62.5,56.72,42.44
2016,5,18,7,0,0.0,81.0,3.9,17.0,81.0,74.07,57.13
2016,5,18,7,15,0.0,101.5,3.95,17.0,101.5,93.4,73.31
2016,5,18,7,30,0.0,122.0,4.0,17.0,122.0,112.65,89.17
2016,5,18,7,45,27.5,162.0,4.1,17.5,175.5,179.59,144.48
2016,5,18,8,0,55.0,202.0,4.2,18.0,229.0,242.22,195.04
2016,5,18,8,15,60.5,224.5,4.1,18.5,257.5,270.56,216.62
2016,5,18,8,30,66.0,247.0,4.0,19.0,286.0,299.07,238.06
2016,5,18,8,45,85.5,276.5,3.95,19.5,331.5,346.97,274.65
2016,5,18,9,0,105.0,306.0,3.9,20.0,377.0,395.66,311.08
2016,5,18,9,15,124.0,332.0,3.8,20.5,421.5,455.21,354.84
2016,5,18,9,30,143.0,358.0,3.7,21.0,466.0,500.75,387.3
2016,5,18,9,45,143.0,379.0,3.65,21.5,492.5,523.15,401.79
2016,5,18,10,0,143.0,400.0,3.6,22.0,519.0,544.66,415.58
2016,5,18,10,15,242.5,401.5,3.5,22.0,611.5,655.35,497.05
2016,5,18,10,30,342.0,403.0,3.4,22.0,704.0,752.15,566.08
2016,5,18,10,45,407.5,392.5,3.35,22.5,762.5,814.28,607.84
2016,5,18,11,0,473.0,382.0,3.3,23.0,821.0,864.24,640.89
2016,5,18,11,15,430.0,403.0,3.25,23.0,808.0,836.14,619.32
2016,5,18,11,30,387.0,424.0,3.2,23.0,795.0,797.46,591.32
2016,5,18,11,45,298.5,461.5,3.15,23.5,750.0,739.67,547.54
2016,5,18,12,0,210.0,499.0,3.1,24.0,705.0,673.36,497.9
2016,5,18,12,15,276.0,481.5,3.05,24.0,753.0,714.63,528.25
2016,5,18,12,30,342.0,464.0,3.0,24.0,801.0,743.92,549.42
2016,5,18,12,45,350.5,456.5,3.0,24.5,800.5,728.2,537.48
2016,5,18,13,0,359.0,449.0,3.0,25.0,800.0,710.89,524.74
2016,5,18,13,15,231.0,461.5,3.0,25.0,686.0,598.85,444.12
2016,5,18,13,30,103.0,474.0,3.0,25.0,572.0,496.58,369.2
2016,5,18,13,45,105.0,464.0,3.05,25.0,562.5,480.58,358.46
2016,5,18,14,0,107.0,454.0,3.1,25.0,553.0,464.25,346.97
2016,5,18,14,15,197.0,434.0,3.15,25.0,608.5,492.52,368.94
2016,5,18,14,30,287.0,414.0,3.2,25.0,664.0,509.91,382.0
2016,5,18,14,45,177.0,391.0,3.25,25.0,543.0,417.09,313.37
2016,5,18,15,0,67.0,368.0,3.3,25.0,422.0,336.98,254.13
2016,5,18,15,15,63.0,345.5,3.35,24.5,395.0,310.09,234.82
2016,5,18,15,30,59.0,323.0,3.4,24.0,368.0,283.89,215.63
2016,5,18,15,45,173.5,304.5,3.5,24.0,422.0,290.8,218.12
2016,5,18,16,0,288.0,286.0,3.6,24.0,476.0,282.75,207.15
2016,5,18,16,15,193.0,267.0,3.65,23.5,390.0,236.53,174.58
2016,5,18,16,30,98.0,248.0,3.7,23.0,304.0,202.38,152.78
2016,5,18,16,45,51.5,201.0,3.75,23.0,230.5,158.57,121.31
2016,5,18,17,0,5.0,154.0,3.8,23.0,157.0,128.11,103.54
2016,5,18,17,15,2.5,134.5,3.8,22.5,136.0,112.6,91.03
2016,5,18,17,30,0.0,115.0,3.8,22.0,115.0,96.93,78.13
2016,5,18,17,45,176.0,105.5,3.8,21.5,152.5,78.65,62.72
2016,5,18,18,0,352.0,96.0,3.8,21.0,190.0,70.28,55.58
2016,5,18,18,15,282.0,79.0,3.75,20.5,143.0,58.97,45.62
2016,5,18,18,30,212.0,62.0,3.7,20.0,96.0,48.42,36.01
2016,5,18,18,45,131.5,40.5,3.65,20.0,59.0,32.25,21.09
2016,5,18,19,0,51.0,19.0,3.6,20.0,22.0,15.59,0.0
2016,5,18,19,15,25.5,9.5,3.6,19.5,11.0,8.64,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,1.7,16.5,1.0,0.91,0.0
2016,5,19,6,0,0.0,2.0,1.7,17.0,2.0,1.75,0.0
2016,5,19,6,15,0.0,5.0,1.8,17.0,5.0,4.38,0.0
2016,5,19,6,30,0.0,8.0,1.9,17.0,8.0,7.02,0.26
2016,5,19,6,45,0.0,11.5,2.05,17.0,11.5,10.1,2.94
2016,5,19,7,0,0.0,15.0,2.2,17.0,15.0,13.18,5.6
2016,5,19,7,15,0.0,12.5,2.15,17.0,12.5,10.99,3.72
2016,5,19,7,30,0.0,10.0,2.1,17.0,10.0,8.79,1.83
2016,5,19,7,45,0.0,19.0,2.05,17.5,19.0,16.73,8.52
2016,5,19,8,0,0.0,28.0,2.0,18.0,28.0,24.69,15.13
2016,5,19,8,15,0.0,27.5,2.2,18.0,27.5,24.27,14.7
2016,5,19,8,30,0.0,27.0,2.4,18.0,27.0,23.84,14.27
2016,5,19,8,45,0.0,40.5,2.65,18.5,40.5,35.81,24.09
2016,5,19,9,0,0.0,54.0,2.9,19.0,54.0,47.81,33.8
2016,5,19,9,15,0.0,69.5,3.05,19.0,69.5,61.62,44.97
2016,5,19,9,30,0.0,85.0,3.2,19.0,85.0,75.47,56.09
2016,5,19,9,45,0.0,85.0,3.35,19.0,85.0,75.51,55.99
2016,5,19,10,0,0.0,85.0,3.5,19.0,85.0,75.56,55.91
2016,5,19,10,15,0.0,97.0,3.35,19.0,97.0,86.45,64.58
2016,5,19,10,30,0.0,109.0,3.2,19.0,109.0,97.39,73.24
2016,5,19,10,45,0.0,111.5,3.1,19.5,111.5,99.71,74.83
2016,5,19,11,0,0.0,114.0,3.0,20.0,114.0,102.02,76.42
2016,5,19,11,15,4.0,149.5,2.8,20.0,153.5,138.12,105.08
2016,5,19,11,30,8.0,185.0,2.6,20.0,193.0,174.19,133.33
2016,5,19,11,45,55.5,337.5,2.4,20.5,392.0,368.67,282.42
2016,5,19,12,0,103.0,490.0,2.2,21.0,591.0,555.17,416.36
2016,5,19,12,15,93.5,487.0,2.35,21.0,579.0,537.56,402.71
2016,5,19,12,30,84.0,484.0,2.5,21.0,567.0,519.86,390.24
2016,5,19,12,45,115.5,492.0,2.65,21.5,605.5,552.6,414.2
2016,5,19,13,0,147.0,500.0,2.8,22.0,644.0,576.15,431.13
2016,5,19,13,15,239.5,476.5,2.65,22.5,707.5,618.23,461.7
2016,5,19,13,30,332.0,453.0,2.5,23.0,771.0,653.75,486.58
2016,5,19,13,45,282.5,455.0,2.35,23.5,721.5,599.4,445.67
2016,5,19,14,0,233.0,457.0,2.2,24.0,672.0,550.19,408.87
2016,5,19,14,15,323.0,410.5,2.05,24.0,697.5,549.93,409.6
2016,5,19,14,30,413.0,364.0,1.9,24.0,723.0,540.5,402.62
2016,5,19,14,45,257.5,375.0,1.75,24.0,596.0,442.74,330.39
2016,5,19,15,0,102.0,386.0,1.6,24.0,469.0,367.19,274.8
2016,5,19,15,15,271.0,335.0,1.55,24.0,539.0,378.44,281.89
2016,5,19,15,30,440.0,284.0,1.5,24.0,609.0,376.05,275.65
2016,5,19,15,45,560.5,220.5,1.45,24.0,607.5,334.88,239.0
2016,5,19,16,0,681.0,157.0,1.4,24.0,606.0,278.01,188.27
2016,5,19,16,15,369.5,197.0,1.3,24.0,438.0,206.57,142.62
2016,5,19,16,30,58.0,237.0,1.2,24.0,270.0,190.72,143.77
2016,5,19,16,45,29.0,189.0,1.15,24.0,205.5,149.69,113.82
2016,5,19,17,0,0.0,141.0,1.1,24.0,141.0,118.68,94.85
2016,5,19,17,15,0.0,122.5,1.05,23.5,122.5,103.81,82.98
2016,5,19,17,30,0.0,104.0,1.0,23.0,104.0,88.79,70.72
2016,5,19,17,45,196.0,96.5,1.0,22.5,149.5,72.64,57.23
2016,5,19,18,0,392.0,89.0,1.0,22.0,195.0,65.27,51.01
2016,5,19,18,15,320.5,74.0,1.0,21.5,147.5,55.3,42.29
2016,5,19,18,30,249.0,59.0,1.0,21.0,100.0,44.91,32.92
2016,5,19,18,45,158.5,39.5,1.05,20.5,62.0,30.53,19.74
2016,5,19,19,0,68.0,20.0,1.1,20.0,24.0,16.39,1.19
2016,5,19,19,15,34.0,10.0,1.3,19.5,12.0,9.1,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,59.0,13.5,1.5,15.5,18.5,26.57,0.0
2016,5,20,6,0,118.0,27.0,1.7,16.0,37.0,79.49,47.38
2016,5,20,6,15,210.5,45.0,1.75,16.5,77.5,141.13,106.1
2016,5,20,6,30,303.0,63.0,1.8,17.0,118.0,211.58,166.65
2016,5,20,6,45,169.0,84.0,1.85,17.5,117.0,179.77,144.14
2016,5,20,7,0,35.0,105.0,1.9,18.0,116.0,124.1,98.64
2016,5,20,7,15,293.0,106.0,1.95,18.5,219.5,302.22,246.44
2016,5,20,7,30,551.0,107.0,2.0,19.0,323.0,484.56,390.75
2016,5,20,7,45,413.0,152.5,2.05,19.5,328.0,462.28,370.1
2016,5,20,8,0,275.0,198.0,2.1,20.0,333.0,418.63,333.36
2016,5,20,8,15,275.5,224.5,2.15,20.5,373.5,458.09,362.04
2016,5,20,8,30,276.0,251.0,2.2,21.0,414.0,496.42,388.76
2016,5,20,8,45,257.5,278.0,2.25,21.5,440.0,518.31,402.4
2016,5,20,9,0,239.0,305.0,2.3,22.0,466.0,523.39,403.84
2016,5,20,9,15,272.5,321.5,2.35,22.5,517.0,589.68,450.66
2016,5,20,9,30,306.0,338.0,2.4,23.0,568.0,642.08,486.45
2016,5,20,9,45,545.5,248.0,2.45,23.5,686.0,789.9,593.9
2016,5,20,10,0,785.0,158.0,2.5,24.0,804.0,929.96,687.42
2016,5,20,10,15,794.5,160.5,2.5,24.0,837.5,949.37,697.72
2016,5,20,10,30,804.0,163.0,2.5,24.0,871.0,965.51,707.07
2016,5,20,10,45,811.0,164.5,2.5,24.5,897.5,974.8,710.68
2016,5,20,11,0,818.0,166.0,2.5,25.0,924.0,980.57,712.17
2016,5,20,11,15,822.5,167.5,2.45,25.0,943.5,980.31,710.83
2016,5,20,11,30,827.0,169.0,2.4,25.0,963.0,976.43,707.33
2016,5,20,11,45,842.0,161.0,2.4,25.5,977.5,969.72,701.28
2016,5,20,12,0,857.0,153.0,2.4,26.0,992.0,948.6,686.09
2016,5,20,12,15,857.0,153.0,2.35,26.0,995.0,928.91,672.94
2016,5,20,12,30,857.0,153.0,2.3,26.0,998.0,906.23,657.88
2016,5,20,12,45,854.5,154.0,2.3,26.5,992.5,879.41,639.36
2016,5,20,13,0,852.0,155.0,2.3,27.0,987.0,849.95,619.17
2016,5,20,13,15,848.5,154.0,2.25,27.0,973.5,815.48,596.49
2016,5,20,13,30,845.0,153.0,2.2,27.0,960.0,778.58,572.12
2016,5,20,13,45,838.5,152.5,2.15,27.0,939.0,737.6,543.76
2016,5,20,14,0,832.0,152.0,2.1,27.0,918.0,697.09,514.71
2016,5,20,14,15,824.5,150.0,2.1,27.0,889.5,649.41,480.44
2016,5,20,14,30,817.0,148.0,2.1,27.0,861.0,600.37,444.35
2016,5,20,14,45,809.0,144.5,2.1,27.0,826.5,548.69,405.35
2016,5,20,15,0,801.0,141.0,2.1,27.0,792.0,496.18,364.55
2016,5,20,15,15,788.0,138.0,2.1,27.0,751.0,441.37,320.83
2016,5,20,15,30,775.0,135.0,2.1,27.0,710.0,386.75,276.03
2016,5,20,15,45,757.0,132.0,2.15,27.0,663.5,331.04,229.66
2016,5,20,16,0,739.0,129.0,2.2,27.0,617.0,276.62,183.94
2016,5,20,16,15,717.0,124.5,2.2,26.5,567.0,215.71,134.71
2016,5,20,16,30,695.0,120.0,2.2,26.0,517.0,162.56,94.82
2016,5,20,16,45,665.0,115.0,2.2,26.0,464.5,111.06,64.27
2016,5,20,17,0,635.0,110.0,2.2,26.0,412.0,72.4,55.7
2016,5,20,17,15,597.0,102.5,2.05,25.5,358.5,69.73,53.82
2016,5,20,17,30,559.0,95.0,1.9,25.0,305.0,66.84,51.65
2016,5,20,17,45,505.5,86.5,1.75,25.0,252.5,62.84,48.36
2016,5,20,18,0,452.0,78.0,1.6,25.0,200.0,57.48,43.76
2016,5,20,18,15,379.0,66.0,1.5,24.0,152.0,49.49,36.9
2016,5,20,18,30,306.0,54.0,1.4,23.0,104.0,41.2,29.51
2016,5,20,18,45,204.5,37.5,1.3,22.5,65.5,29.03,18.37
2016,5,20,19,0,103.0,21.0,1.2,22.0,27.0,16.45,2.06
2016,5,20,19,15,51.5,10.5,1.2,21.5,13.5,9.55,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,1.8,20.5,14.0,15.99,0.0
2016,5,21,6,0,42.0,24.0,2.0,21.0,28.0,40.56,21.78
2016,5,21,6,15,96.0,50.0,2.0,21.0,66.0,92.87,67.81
2016,5,21,6,30,150.0,76.0,2.0,21.0,104.0,155.89,120.85
2016,5,21,6,45,75.0,80.0,2.05,21.5,94.0,122.47,95.63
2016,5,21,7,0,0.0,84.0,2.1,22.0,84.0,76.98,58.29
2016,5,21,7,15,0.0,101.0,2.05,22.5,101.0,92.7,71.06
2016,5,21,7,30,0.0,118.0,2.0,23.0,118.0,108.39,83.47
2016,5,21,7,45,31.5,159.5,2.0,23.5,175.5,178.99,140.29
2016,5,21,8,0,63.0,201.0,2.0,24.0,233.0,246.1,192.76
2016,5,21,8,15,57.5,221.5,2.0,24.0,253.0,264.23,205.77
2016,5,21,8,30,52.0,242.0,2.0,24.0,273.0,281.72,218.27
2016,5,21,8,45,50.5,266.5,2.0,24.5,298.5,306.23,235.59
2016,5,21,9,0,49.0,291.0,2.0,25.0,324.0,330.32,252.31
2016,5,21,9,15,76.5,322.0,1.95,25.0,378.0,386.69,294.04
2016,5,21,9,30,104.0,353.0,1.9,25.0,432.0,443.92,335.42
2016,5,21,9,45,135.0,377.5,1.9,25.5,485.5,512.8,383.71
2016,5,21,10,0,166.0,402.0,1.9,26.0,539.0,567.2,420.75
2016,5,21,10,15,90.5,340.5,1.9,26.0,416.0,416.11,311.08
2016,5,21,10,30,15.0,279.0,1.9,26.0,293.0,269.35,201.49
2016,5,21,10,45,12.0,241.5,1.9,26.5,253.0,230.83,172.59
2016,5,21,11,0,9.0,204.0,1.9,27.0,213.0,192.93,143.65
2016,5,21,11,15,11.5,241.0,1.9,27.0,253.0,229.19,170.88
2016,5,21,11,30,14.0,278.0,1.9,27.0,293.0,265.26,197.47
2016,5,21,11,45,94.5,390.5,1.9,27.5,484.0,466.63,344.48
2016,5,21,12,0,175.0,503.0,1.9,28.0,675.0,643.05,465.12
2016,5,21,12,15,117.5,482.0,1.9,28.0,598.0,562.0,407.18
2016,5,21,12,30,60.0,461.0,1.9,28.0,521.0,476.7,347.09
2016,5,21,12,45,35.5,342.5,1.95,28.0,378.0,342.03,251.94
2016,5,21,13,0,11.0,224.0,2.0,28.0,235.0,208.9,154.37
2016,5,21,13,15,15.5,279.5,2.0,28.0,295.0,260.69,193.28
2016,5,21,13,30,20.0,335.0,2.0,28.0,355.0,311.25,230.27
2016,5,21,13,45,139.0,393.5,2.05,28.0,522.5,445.09,329.03
2016,5,21,14,0,258.0,452.0,2.1,28.0,690.0,560.39,410.59
2016,5,21,14,15,137.5,371.0,2.15,28.0,497.5,403.79,298.36
2016,5,21,14,30,17.0,290.0,2.2,28.0,305.0,262.12,194.54
2016,5,21,14,45,52.5,336.0,2.25,28.0,379.0,311.56,231.91
2016,5,21,15,0,88.0,382.0,2.3,28.0,453.0,357.35,265.22
2016,5,21,15,15,203.0,355.0,2.35,28.0,508.5,370.18,273.48
2016,5,21,15,30,318.0,328.0,2.4,28.0,564.0,368.82,269.62
2016,5,21,15,45,419.0,281.0,2.45,28.0,571.5,336.11,241.09
2016,5,21,16,0,520.0,234.0,2.5,28.0,579.0,296.59,205.64
2016,5,21,16,15,495.0,223.5,2.5,27.5,531.0,248.14,167.9
2016,5,21,16,30,470.0,213.0,2.5,27.0,483.0,202.54,134.71
2016,5,21,16,45,445.0,198.5,2.55,27.0,433.5,157.21,106.59
2016,5,21,17,0,420.0,184.0,2.6,27.0,384.0,121.7,96.43
2016,5,21,17,15,381.5,168.5,2.5,26.5,333.5,119.76,95.41
2016,5,21,17,30,343.0,153.0,2.4,26.0,283.0,110.3,87.98
2016,5,21,17,45,292.5,134.5,2.35,26.0,232.5,98.4,78.18
2016,5,21,18,0,242.0,116.0,2.3,26.0,182.0,86.04,67.74
2016,5,21,18,15,188.0,92.0,2.25,25.5,136.5,69.53,53.62
2016,5,21,18,30,134.0,68.0,2.2,25.0,91.0,52.43,38.69
2016,5,21,18,45,81.5,42.5,2.15,24.5,55.0,34.66,22.84
2016,5,21,19,0,29.0,17.0,2.1,24.0,19.0,14.71,1.86
2016,5,21,19,15,14.5,8.5,2.2,23.5,9.5,7.73,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.5,14.5,1.6,21.5,18.5,24.4,0.0
2016,5,22,6,0,93.0,29.0,1.8,22.0,37.0,68.18,40.28
2016,5,22,6,15,180.0,48.0,1.95,22.0,76.5,126.02,92.59
2016,5,22,6,30,267.0,67.0,2.1,22.0,116.0,200.52,155.17
2016,5,22,6,45,335.0,81.0,2.25,22.5,164.5,262.69,207.55
2016,5,22,7,0,403.0,95.0,2.4,23.0,213.0,331.75,264.27
2016,5,22,7,15,453.5,106.0,2.4,23.5,264.5,393.67,313.62
2016,5,22,7,30,504.0,117.0,2.4,24.0,316.0,459.58,364.38
2016,5,22,7,45,252.0,130.0,2.4,24.5,229.5,315.18,250.17
2016,5,22,8,0,0.0,143.0,2.4,25.0,143.0,130.79,99.73
2016,5,22,8,15,3.5,164.0,2.35,25.0,166.5,153.1,117.4
2016,5,22,8,30,7.0,185.0,2.3,25.0,190.0,175.64,134.71
2016,5,22,8,45,11.5,208.5,2.3,25.5,216.5,201.68,154.28
2016,5,22,9,0,16.0,232.0,2.3,26.0,243.0,227.93,173.72
2016,5,22,9,15,82.5,296.0,2.3,26.0,358.0,364.06,277.65
2016,5,22,9,30,149.0,360.0,2.3,26.0,473.0,506.63,381.63
2016,5,22,9,45,82.5,317.0,2.35,26.5,380.5,385.53,290.46
2016,5,22,10,0,16.0,274.0,2.4,27.0,288.0,266.49,199.84
2016,5,22,10,15,70.5,354.5,2.4,27.0,417.0,410.95,307.82
2016,5,22,10,30,125.0,435.0,2.4,27.0,546.0,558.37,412.56
2016,5,22,10,45,132.0,451.0,2.45,27.5,571.0,578.54,424.6
2016,5,22,11,0,139.0,467.0,2.5,28.0,596.0,597.73,436.66
2016,5,22,11,15,73.5,325.0,2.55,28.0,393.5,378.15,280.71
2016,5,22,11,30,8.0,183.0,2.6,28.0,191.0,172.32,127.26
2016,5,22,11,45,12.5,246.5,2.65,28.0,259.0,234.24,174.21
2016,5,22,12,0,17.0,310.0,2.7,28.0,327.0,295.82,219.63
2016,5,22,12,15,26.0,362.0,2.75,28.0,388.0,358.05,265.0
2016,5,22,12,30,35.0,414.0,2.8,28.0,449.0,410.84,302.93
2016,5,22,12,45,222.5,421.0,2.9,28.5,639.0,583.74,429.49
2016,5,22,13,0,410.0,428.0,3.0,29.0,829.0,732.53,533.28
2016,5,22,13,15,236.0,437.5,3.05,29.0,667.5,581.79,425.72
2016,5,22,13,30,62.0,447.0,3.1,29.0,506.0,441.28,323.71
2016,5,22,13,45,269.5,413.5,3.2,29.0,663.0,554.38,408.95
2016,5,22,14,0,477.0,380.0,3.3,29.0,820.0,647.6,476.2
2016,5,22,14,15,565.5,313.5,3.3,29.0,819.5,621.54,458.21
2016,5,22,14,30,654.0,247.0,3.3,29.0,819.0,584.65,432.2
2016,5,22,14,45,651.5,236.5,3.35,29.0,787.0,536.99,396.47
2016,5,22,15,0,649.0,226.0,3.4,29.0,755.0,488.46,359.11
2016,5,22,15,15,634.0,220.5,3.4,28.5,715.0,437.88,319.83
2016,5,22,15,30,619.0,215.0,3.4,28.0,675.0,388.11,280.1
2016,5,22,15,45,498.5,241.0,3.4,28.0,596.5,331.08,236.3
2016,5,22,16,0,378.0,267.0,3.4,28.0,518.0,291.57,207.28
2016,5,22,16,15,356.5,248.5,3.3,27.5,470.0,246.75,172.83
2016,5,22,16,30,335.0,230.0,3.2,27.0,422.0,204.57,142.05
2016,5,22,16,45,409.0,195.0,3.15,27.0,406.5,152.9,104.27
2016,5,22,17,0,483.0,160.0,3.1,27.0,391.0,106.23,83.65
2016,5,22,17,15,443.5,148.0,3.0,26.5,340.0,100.65,79.52
2016,5,22,17,30,404.0,136.0,2.9,26.0,289.0,94.7,74.94
