Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,45,353.5,121.0,2.8,26.0,239.0,86.16,67.89
2016,5,22,18,0,303.0,106.0,2.7,26.0,189.0,79.75,62.46
2016,5,22,18,15,240.0,86.5,2.65,25.5,143.0,66.04,50.7
2016,5,22,18,30,177.0,67.0,2.6,25.0,97.0,51.89,38.26
2016,5,22,18,45,110.5,44.0,2.6,25.0,60.0,34.82,22.99
2016,5,22,19,0,44.0,21.0,2.6,25.0,23.0,17.84,4.13
2016,5,22,19,15,22.0,10.5,2.65,24.5,11.5,9.55,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.5,2.05,21.5,19.5,27.75,0.0
2016,5,23,6,0,121.0,29.0,2.3,22.0,39.0,76.48,46.04
2016,5,23,6,15,211.5,46.5,2.4,22.0,79.5,142.31,105.08
2016,5,23,6,30,302.0,64.0,2.5,22.0,120.0,211.18,163.53
2016,5,23,6,45,151.0,51.0,2.65,22.5,79.0,130.76,102.21
2016,5,23,7,0,0.0,38.0,2.8,23.0,38.0,33.49,22.2
2016,5,23,7,15,0.0,47.0,2.85,23.5,47.0,41.46,28.76
2016,5,23,7,30,0.0,56.0,2.9,24.0,56.0,49.45,35.17
2016,5,23,7,45,0.0,32.5,3.0,24.5,32.5,28.65,17.93
2016,5,23,8,0,0.0,9.0,3.1,25.0,9.0,7.93,0.84
2016,5,23,8,15,0.0,10.0,3.1,25.0,10.0,8.81,1.55
2016,5,23,8,30,0.0,11.0,3.1,25.0,11.0,9.7,2.25
2016,5,23,8,45,2.5,100.0,3.15,25.5,102.0,90.94,67.55
2016,5,23,9,0,5.0,189.0,3.2,26.0,193.0,176.62,134.35
2016,5,23,9,15,7.0,201.0,3.2,26.0,207.0,189.47,143.83
2016,5,23,9,30,9.0,213.0,3.2,26.0,221.0,202.39,153.46
2016,5,23,9,45,52.5,302.5,3.25,26.5,346.5,342.47,259.94
2016,5,23,10,0,96.0,392.0,3.3,27.0,472.0,475.05,356.42
2016,5,23,10,15,102.0,404.0,3.3,27.0,491.5,491.7,367.36
2016,5,23,10,30,108.0,416.0,3.3,27.0,511.0,522.17,388.51
2016,5,23,10,45,54.0,259.0,3.35,27.5,306.5,297.63,223.61
2016,5,23,11,0,0.0,102.0,3.4,28.0,102.0,91.17,65.42
2016,5,23,11,15,0.0,104.0,3.45,28.0,104.0,93.02,66.96
2016,5,23,11,30,0.0,106.0,3.5,28.0,106.0,94.85,68.33
2016,5,23,11,45,8.0,201.0,3.55,28.5,209.0,188.43,139.81
2016,5,23,12,0,16.0,296.0,3.6,29.0,312.0,282.03,209.27
2016,5,23,12,15,17.0,312.0,3.6,29.0,329.0,296.47,219.61
2016,5,23,12,30,18.0,328.0,3.6,29.0,346.0,310.53,229.85
2016,5,23,12,45,26.5,369.5,3.65,29.0,396.0,358.58,265.08
2016,5,23,13,0,35.0,411.0,3.7,29.0,446.0,399.11,294.43
2016,5,23,13,15,38.0,413.5,3.7,29.0,451.0,399.0,294.35
2016,5,23,13,30,41.0,416.0,3.7,29.0,456.0,398.4,294.08
2016,5,23,13,45,76.5,437.0,3.75,29.0,509.0,436.29,322.24
2016,5,23,14,0,112.0,458.0,3.8,29.0,562.0,470.02,346.92
2016,5,23,14,15,56.0,283.5,3.8,29.0,335.5,281.12,209.25
2016,5,23,14,30,0.0,109.0,3.8,29.0,109.0,96.7,69.64
2016,5,23,14,45,0.0,118.5,3.85,29.0,118.5,104.93,76.27
2016,5,23,15,0,0.0,128.0,3.9,29.0,128.0,113.05,82.69
2016,5,23,15,15,63.0,240.0,3.9,29.0,287.0,228.73,170.76
2016,5,23,15,30,126.0,352.0,3.9,29.0,446.0,322.63,239.51
2016,5,23,15,45,397.0,256.0,3.95,29.0,524.5,311.27,223.69
2016,5,23,16,0,668.0,160.0,4.0,29.0,603.0,277.48,186.58
2016,5,23,16,15,501.5,195.0,4.0,28.5,513.0,229.55,153.48
2016,5,23,16,30,335.0,230.0,4.0,28.0,423.0,204.72,141.8
2016,5,23,16,45,344.5,204.0,4.0,28.0,385.5,162.47,113.26
2016,5,23,17,0,354.0,178.0,4.0,28.0,348.0,124.49,98.44
2016,5,23,17,15,326.0,161.0,3.9,27.5,303.0,114.61,90.84
2016,5,23,17,30,298.0,144.0,3.8,27.0,258.0,104.25,82.66
2016,5,23,17,45,264.5,125.0,3.75,26.5,214.0,92.08,72.76
2016,5,23,18,0,231.0,106.0,3.7,26.0,170.0,79.39,62.18
2016,5,23,18,15,185.0,85.5,3.65,25.5,129.5,65.14,49.96
2016,5,23,18,30,139.0,65.0,3.6,25.0,89.0,50.39,37.03
2016,5,23,18,45,81.0,43.5,3.6,25.0,56.5,35.47,23.57
2016,5,23,19,0,23.0,22.0,3.6,25.0,24.0,18.6,5.18
2016,5,23,19,15,11.5,11.0,3.6,24.5,12.0,10.01,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,9.0,2.25,22.0,9.0,8.19,0.0
2016,5,24,6,0,0.0,18.0,2.4,22.0,18.0,15.85,5.74
2016,5,24,6,15,0.0,38.0,2.55,22.5,38.0,34.56,22.27
2016,5,24,6,30,0.0,58.0,2.7,23.0,58.0,53.78,38.53
2016,5,24,6,45,5.0,80.0,2.9,23.5,81.5,77.2,58.04
2016,5,24,7,0,10.0,102.0,3.1,24.0,105.0,100.93,77.53
2016,5,24,7,15,18.5,124.0,3.3,24.0,131.0,127.02,98.82
2016,5,24,7,30,27.0,146.0,3.5,24.0,157.0,162.01,126.97
2016,5,24,7,45,95.5,178.5,3.7,24.5,225.0,242.44,191.67
2016,5,24,8,0,164.0,211.0,3.9,25.0,293.0,340.13,268.1
2016,5,24,8,15,278.5,217.5,4.0,25.5,374.5,450.62,353.23
2016,5,24,8,30,393.0,224.0,4.1,26.0,456.0,557.34,433.14
2016,5,24,8,45,336.0,261.5,4.2,26.5,472.0,563.13,433.56
2016,5,24,9,0,279.0,299.0,4.3,27.0,488.0,563.44,430.28
2016,5,24,9,15,293.5,318.5,4.3,27.0,530.0,602.81,457.87
2016,5,24,9,30,308.0,338.0,4.3,27.0,572.0,641.5,484.48
2016,5,24,9,45,201.0,364.5,4.3,27.5,521.0,559.22,420.81
2016,5,24,10,0,94.0,391.0,4.3,28.0,470.0,471.83,353.22
2016,5,24,10,15,88.5,405.5,4.3,28.0,482.0,480.04,358.6
2016,5,24,10,30,83.0,420.0,4.3,28.0,494.0,487.63,363.22
2016,5,24,10,45,64.0,414.0,4.3,28.5,472.0,460.82,342.14
2016,5,24,11,0,45.0,408.0,4.3,29.0,450.0,433.9,321.16
2016,5,24,11,15,40.0,405.0,4.3,29.0,442.5,423.5,313.29
2016,5,24,11,30,35.0,402.0,4.3,29.0,435.0,413.02,305.35
2016,5,24,11,45,47.0,430.0,4.3,29.5,475.5,448.31,330.22
2016,5,24,12,0,59.0,458.0,4.3,30.0,516.0,482.33,353.74
2016,5,24,12,15,95.5,481.0,4.3,30.0,575.0,532.42,389.89
2016,5,24,12,30,132.0,504.0,4.3,30.0,634.0,585.61,427.63
2016,5,24,12,45,215.5,491.5,4.3,30.0,703.0,636.5,464.95
2016,5,24,13,0,299.0,479.0,4.3,30.0,772.0,684.28,499.46
2016,5,24,13,15,216.5,482.0,4.3,30.0,693.0,602.88,441.03
2016,5,24,13,30,134.0,485.0,4.3,30.0,614.0,528.69,387.47
2016,5,24,13,45,80.5,423.0,4.3,30.0,500.0,427.15,314.75
2016,5,24,14,0,27.0,361.0,4.3,30.0,386.0,331.76,245.12
2016,5,24,14,15,41.5,377.5,4.3,30.0,414.5,350.05,259.11
2016,5,24,14,30,56.0,394.0,4.3,30.0,443.0,366.0,270.96
2016,5,24,14,45,151.5,391.0,4.35,30.0,516.5,402.76,298.38
2016,5,24,15,0,247.0,388.0,4.4,30.0,590.0,426.81,315.19
2016,5,24,15,15,297.5,354.5,4.4,29.5,585.5,403.35,297.2
2016,5,24,15,30,348.0,321.0,4.4,29.0,581.0,374.5,274.16
2016,5,24,15,45,209.0,305.5,4.45,29.0,459.0,302.22,221.71
2016,5,24,16,0,70.0,290.0,4.5,29.0,337.0,246.63,183.51
2016,5,24,16,15,48.0,253.0,4.4,28.5,284.0,208.37,155.7
2016,5,24,16,30,26.0,216.0,4.3,28.0,231.0,181.66,136.83
2016,5,24,16,45,116.5,208.5,4.2,28.0,266.0,160.1,118.12
2016,5,24,17,0,207.0,201.0,4.1,28.0,301.0,145.08,115.39
2016,5,24,17,15,176.0,183.5,3.95,27.5,261.5,133.65,106.6
2016,5,24,17,30,145.0,166.0,3.8,27.0,222.0,121.83,97.32
2016,5,24,17,45,117.5,142.0,3.65,27.0,182.5,105.83,84.14
2016,5,24,18,0,90.0,118.0,3.5,27.0,143.0,89.34,70.28
2016,5,24,18,15,63.5,92.0,3.4,26.5,107.5,73.13,56.5
2016,5,24,18,30,37.0,66.0,3.3,26.0,72.0,53.72,39.68
2016,5,24,18,45,18.5,41.0,3.25,25.5,44.0,34.5,22.77
2016,5,24,19,0,0.0,16.0,3.2,25.0,16.0,14.09,2.97
2016,5,24,19,15,0.0,8.0,3.15,25.0,8.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,2.6,23.5,10.0,9.1,0.0
2016,5,25,6,0,0.0,20.0,2.8,24.0,20.0,17.62,7.02
2016,5,25,6,15,6.0,43.0,2.9,24.0,44.0,42.26,28.21
2016,5,25,6,30,12.0,66.0,3.0,24.0,68.0,67.58,49.51
2016,5,25,6,45,31.5,88.0,3.15,24.5,96.5,103.71,79.43
2016,5,25,7,0,51.0,110.0,3.3,25.0,125.0,137.39,107.07
2016,5,25,7,15,170.0,129.0,3.5,25.0,193.5,235.34,187.09
2016,5,25,7,30,289.0,148.0,3.7,25.0,262.0,347.17,276.48
2016,5,25,7,45,264.0,176.5,3.9,25.5,293.0,374.46,296.18
2016,5,25,8,0,239.0,205.0,4.1,26.0,324.0,398.44,312.89
2016,5,25,8,15,121.5,190.5,4.15,26.0,251.5,289.78,226.7
2016,5,25,8,30,4.0,176.0,4.2,26.0,179.0,164.3,125.36
2016,5,25,8,45,24.0,227.5,4.3,26.5,244.0,230.58,177.0
2016,5,25,9,0,44.0,279.0,4.4,27.0,309.0,312.35,238.93
2016,5,25,9,15,44.0,299.5,4.4,27.0,331.5,333.04,253.62
2016,5,25,9,30,44.0,320.0,4.4,27.0,354.0,353.44,268.15
2016,5,25,9,45,24.0,244.5,4.45,27.5,263.5,256.77,194.12
2016,5,25,10,0,4.0,169.0,4.5,28.0,173.0,156.08,116.22
2016,5,25,10,15,7.0,193.5,4.5,28.0,200.0,181.59,135.78
2016,5,25,10,30,10.0,218.0,4.5,28.0,227.0,207.11,155.06
2016,5,25,10,45,22.5,302.0,4.55,28.5,322.5,308.95,231.17
2016,5,25,11,0,35.0,386.0,4.6,29.0,418.0,402.21,298.78
2016,5,25,11,15,26.0,351.0,4.55,29.0,375.5,357.05,265.09
2016,5,25,11,30,17.0,316.0,4.5,29.0,333.0,303.1,225.09
2016,5,25,11,45,19.0,333.0,4.5,29.5,351.5,319.75,236.91
2016,5,25,12,0,21.0,350.0,4.5,30.0,370.0,336.06,248.22
2016,5,25,12,15,18.5,324.0,4.45,30.0,342.0,308.66,228.0
2016,5,25,12,30,16.0,298.0,4.4,30.0,314.0,281.57,208.06
2016,5,25,12,45,18.5,326.0,4.4,30.0,344.5,307.5,227.21
2016,5,25,13,0,21.0,354.0,4.4,30.0,375.0,332.78,245.67
2016,5,25,13,15,26.0,371.5,4.35,30.0,397.0,352.19,259.88
2016,5,25,13,30,31.0,389.0,4.3,30.0,419.0,367.19,270.86
2016,5,25,13,45,46.0,407.5,4.25,30.0,451.0,389.12,287.08
2016,5,25,14,0,61.0,426.0,4.2,30.0,483.0,408.89,301.58
2016,5,25,14,15,50.5,398.5,4.1,30.0,444.5,372.82,275.38
2016,5,25,14,30,40.0,371.0,4.0,30.0,406.0,338.22,250.28
2016,5,25,14,45,80.0,382.0,3.95,30.0,449.0,362.08,268.15
2016,5,25,15,0,120.0,393.0,3.9,30.0,492.0,375.44,277.68
2016,5,25,15,15,94.5,363.0,3.9,30.0,438.5,335.99,248.71
2016,5,25,15,30,69.0,333.0,3.9,30.0,385.0,294.64,218.48
2016,5,25,15,45,89.0,318.0,3.9,30.0,380.5,281.09,207.94
2016,5,25,16,0,109.0,303.0,3.9,30.0,376.0,265.01,195.08
2016,5,25,16,15,98.5,276.5,3.85,29.5,339.0,233.25,171.79
2016,5,25,16,30,88.0,250.0,3.8,29.0,302.0,203.13,150.07
2016,5,25,16,45,118.0,227.5,3.8,29.0,289.5,171.71,126.49
2016,5,25,17,0,148.0,205.0,3.8,29.0,277.0,146.85,116.31
2016,5,25,17,15,128.0,184.0,3.7,28.5,241.0,133.6,106.09
2016,5,25,17,30,108.0,163.0,3.6,28.0,205.0,119.88,95.28
2016,5,25,17,45,95.0,138.0,3.5,28.0,170.5,103.36,81.72
2016,5,25,18,0,82.0,113.0,3.4,28.0,136.0,89.17,69.85
2016,5,25,18,15,60.0,89.0,3.45,27.5,103.5,71.32,54.75
2016,5,25,18,30,38.0,65.0,3.5,27.0,71.0,53.14,39.05
2016,5,25,18,45,19.0,42.0,3.55,26.5,45.0,35.27,23.34
2016,5,25,19,0,0.0,19.0,3.6,26.0,19.0,16.75,4.97
2016,5,25,19,15,0.0,9.5,3.6,25.5,9.5,8.64,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.05,24.5,5.0,4.55,0.0
2016,5,26,6,0,0.0,10.0,3.3,25.0,10.0,8.78,0.68
2016,5,26,6,15,0.0,22.5,3.5,25.0,22.5,19.8,10.23
2016,5,26,6,30,0.0,35.0,3.7,25.0,35.0,30.85,19.57
2016,5,26,6,45,0.0,49.5,3.95,25.5,49.5,43.7,30.26
2016,5,26,7,0,0.0,64.0,4.2,26.0,64.0,56.82,41.0
2016,5,26,7,15,0.0,88.0,4.4,26.0,88.0,79.46,59.39
2016,5,26,7,30,0.0,112.0,4.6,26.0,112.0,102.16,77.57
2016,5,26,7,45,0.0,73.5,4.8,26.5,73.5,65.01,47.21
2016,5,26,8,0,0.0,35.0,5.0,27.0,35.0,30.88,19.41
2016,5,26,8,15,0.0,50.5,5.0,27.0,50.5,44.63,30.41
2016,5,26,8,30,0.0,66.0,5.0,27.0,66.0,58.41,41.32
2016,5,26,8,45,8.0,150.0,5.05,27.5,156.0,142.11,107.45
2016,5,26,9,0,16.0,234.0,5.1,28.0,246.0,229.61,174.71
2016,5,26,9,15,12.5,226.5,5.1,28.0,236.0,218.72,165.67
2016,5,26,9,30,9.0,219.0,5.1,28.0,226.0,207.99,156.95
2016,5,26,9,45,109.5,309.5,5.1,28.0,400.0,416.2,316.55
2016,5,26,10,0,210.0,400.0,5.1,28.0,574.0,604.49,454.33
2016,5,26,10,15,143.5,408.5,4.9,28.0,530.0,549.46,410.93
2016,5,26,10,30,77.0,417.0,4.7,28.0,486.0,478.27,356.72
2016,5,26,10,45,119.5,443.0,4.55,28.0,553.5,556.86,413.61
2016,5,26,11,0,162.0,469.0,4.4,28.0,621.0,620.44,458.41
2016,5,26,11,15,87.5,359.5,4.2,28.0,442.0,436.53,325.24
2016,5,26,11,30,13.0,250.0,4.0,28.0,263.0,238.32,177.34
2016,5,26,11,45,209.0,340.5,3.8,28.0,546.0,534.2,399.77
2016,5,26,12,0,405.0,431.0,3.6,28.0,829.0,794.7,581.2
2016,5,26,12,15,206.5,307.5,3.8,28.0,510.5,484.66,361.95
2016,5,26,12,30,8.0,184.0,4.0,28.0,192.0,171.81,126.89
2016,5,26,12,45,35.0,322.0,4.2,28.5,356.5,322.43,240.33
2016,5,26,13,0,62.0,460.0,4.4,29.0,521.0,464.85,343.07
2016,5,26,13,15,373.5,357.5,4.7,29.0,716.5,622.46,463.29
2016,5,26,13,30,685.0,255.0,5.0,29.0,912.0,749.0,557.81
2016,5,26,13,45,691.0,244.5,5.3,29.5,895.0,712.09,530.9
2016,5,26,14,0,697.0,234.0,5.6,30.0,878.0,672.93,502.48
2016,5,26,14,15,688.5,231.0,5.55,30.0,851.0,628.64,469.47
2016,5,26,14,30,680.0,228.0,5.5,30.0,824.0,583.51,435.22
2016,5,26,14,45,474.5,306.5,5.45,30.0,714.5,499.59,371.18
2016,5,26,15,0,269.0,385.0,5.4,30.0,605.0,434.81,322.06
2016,5,26,15,15,356.5,334.5,5.2,29.5,611.0,413.27,305.0
2016,5,26,15,30,444.0,284.0,5.0,29.0,617.0,377.14,275.27
2016,5,26,15,45,235.0,268.0,4.8,29.0,443.5,276.64,202.15
2016,5,26,16,0,26.0,252.0,4.6,29.0,270.0,217.36,162.85
2016,5,26,16,15,159.0,246.5,4.5,28.5,340.0,217.48,158.27
2016,5,26,16,30,292.0,241.0,4.4,28.0,410.0,207.06,145.4
2016,5,26,16,45,146.0,162.5,4.3,28.0,247.0,132.8,95.76
2016,5,26,17,0,0.0,84.0,4.2,28.0,84.0,74.36,56.86
2016,5,26,17,15,0.0,73.0,4.2,27.5,73.0,64.56,49.01
2016,5,26,17,30,0.0,62.0,4.2,27.0,62.0,54.78,41.01
2016,5,26,17,45,0.0,51.0,4.25,27.0,51.0,45.01,32.81
2016,5,26,18,0,0.0,40.0,4.3,27.0,40.0,35.26,24.51
2016,5,26,18,15,0.0,30.0,4.35,26.5,30.0,26.41,16.92
2016,5,26,18,30,0.0,20.0,4.4,26.0,20.0,17.58,9.26
2016,5,26,18,45,0.0,12.0,4.5,25.5,12.0,10.54,3.07
2016,5,26,19,0,0.0,4.0,4.6,25.0,4.0,3.5,0.0
2016,5,26,19,15,0.0,2.0,4.55,24.5,2.0,1.82,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.5,14.5,4.35,23.5,16.0,18.07,0.0
2016,5,27,6,0,41.0,29.0,4.4,24.0,32.0,46.55,27.31
2016,5,27,6,15,98.0,54.5,4.5,24.0,70.5,97.94,71.27
2016,5,27,6,30,155.0,80.0,4.6,24.0,109.0,160.95,123.9
2016,5,27,6,45,90.5,93.0,4.75,24.0,111.5,144.09,112.45
2016,5,27,7,0,26.0,106.0,4.9,24.0,114.0,119.42,92.78
2016,5,27,7,15,13.0,59.5,5.1,24.0,63.5,62.35,46.06
2016,5,27,7,30,0.0,13.0,5.3,24.0,13.0,11.44,3.81
2016,5,27,7,45,0.0,34.5,5.5,24.5,34.5,30.42,19.37
2016,5,27,8,0,0.0,56.0,5.7,25.0,56.0,49.48,34.76
2016,5,27,8,15,0.0,70.0,5.85,25.5,70.0,61.94,44.6
2016,5,27,8,30,0.0,84.0,6.0,26.0,84.0,74.42,54.34
2016,5,27,8,45,0.0,118.0,6.15,26.5,118.0,105.49,78.72
2016,5,27,9,0,0.0,152.0,6.3,27.0,152.0,137.08,103.15
2016,5,27,9,15,0.0,92.5,6.3,27.0,92.5,82.11,59.64
2016,5,27,9,30,0.0,33.0,6.3,27.0,33.0,29.23,17.64
2016,5,27,9,45,49.5,213.5,6.3,27.5,255.0,249.23,190.77
2016,5,27,10,0,99.0,394.0,6.3,28.0,477.0,478.86,362.44
2016,5,27,10,15,104.5,407.0,6.2,28.0,497.5,496.07,373.87
2016,5,27,10,30,110.0,420.0,6.1,28.0,518.0,526.84,395.53
2016,5,27,10,45,58.0,293.5,6.05,28.5,345.0,334.71,252.22
2016,5,27,11,0,6.0,167.0,6.0,29.0,172.0,155.98,115.27
2016,5,27,11,15,6.0,167.0,5.85,29.0,172.5,155.9,115.23
2016,5,27,11,30,6.0,167.0,5.7,29.0,173.0,155.78,115.04
2016,5,27,11,45,11.0,235.5,5.6,29.5,246.5,222.63,165.42
2016,5,27,12,0,16.0,304.0,5.5,30.0,320.0,289.18,214.56
2016,5,27,12,15,14.0,270.0,5.25,30.0,284.0,255.46,189.22
2016,5,27,12,30,12.0,236.0,5.0,30.0,248.0,222.1,164.25
2016,5,27,12,45,10.5,214.5,4.75,30.0,225.0,200.71,148.17
2016,5,27,13,0,9.0,193.0,4.5,30.0,202.0,179.53,132.2
2016,5,27,13,15,8.0,183.5,4.15,30.0,191.5,169.62,124.72
2016,5,27,13,30,7.0,174.0,3.8,30.0,181.0,159.84,117.32
2016,5,27,13,45,10.5,222.5,3.5,30.0,233.0,204.26,150.82
2016,5,27,14,0,14.0,271.0,3.2,30.0,285.0,247.57,183.01
2016,5,27,14,15,13.0,259.5,2.9,30.0,272.5,235.51,173.98
2016,5,27,14,30,12.0,248.0,2.6,30.0,260.0,223.61,165.19
2016,5,27,14,45,185.0,305.5,2.3,30.0,458.5,349.18,258.43
2016,5,27,15,0,358.0,363.0,2.0,30.0,657.0,460.5,335.6
2016,5,27,15,15,268.0,359.5,1.7,30.0,573.0,394.52,286.42
2016,5,27,15,30,178.0,356.0,1.4,30.0,489.0,344.25,249.98
2016,5,27,15,45,418.5,262.5,1.15,30.0,549.5,322.71,227.51
2016,5,27,16,0,659.0,169.0,0.9,30.0,610.0,282.87,187.42
2016,5,27,16,15,636.0,163.0,0.8,29.5,561.5,231.06,146.72
2016,5,27,16,30,613.0,157.0,0.7,29.0,513.0,181.77,110.78
2016,5,27,16,45,584.0,149.0,0.65,29.0,461.5,133.35,81.89
2016,5,27,17,0,555.0,141.0,0.6,29.0,410.0,94.02,72.57
2016,5,27,17,15,515.0,131.5,0.7,28.5,358.0,89.71,69.55
2016,5,27,17,30,475.0,122.0,0.8,28.0,306.0,85.11,66.14
2016,5,27,17,45,425.0,109.5,0.9,28.0,255.0,78.04,60.41
2016,5,27,18,0,375.0,97.0,1.0,28.0,204.0,70.6,54.21
2016,5,27,18,15,305.5,82.0,1.0,27.0,156.5,60.85,46.04
2016,5,27,18,30,236.0,67.0,1.0,26.0,109.0,52.17,38.46
2016,5,27,18,45,154.5,47.0,1.0,25.5,70.5,37.19,25.15
2016,5,27,19,0,73.0,27.0,1.0,25.0,32.0,21.82,9.16
2016,5,27,19,15,36.5,13.5,1.2,24.5,16.0,12.28,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,17.0,2.1,22.5,20.0,23.42,0.0
2016,5,28,6,0,67.0,34.0,2.2,23.0,40.0,61.35,37.83
2016,5,28,6,15,150.0,55.0,2.35,23.0,80.5,122.68,90.33
2016,5,28,6,30,233.0,76.0,2.5,23.0,121.0,187.64,144.78
2016,5,28,6,45,116.5,64.0,2.7,23.5,86.5,129.06,100.34
2016,5,28,7,0,0.0,52.0,2.9,24.0,52.0,45.9,32.33
2016,5,28,7,15,0.0,84.0,3.15,24.5,84.0,75.49,56.51
2016,5,28,7,30,0.0,116.0,3.4,25.0,116.0,106.08,81.01
2016,5,28,7,45,48.5,163.0,3.65,25.5,187.5,193.15,151.11
2016,5,28,8,0,97.0,210.0,3.9,26.0,259.0,278.77,218.24
2016,5,28,8,15,57.0,209.5,3.95,26.0,239.0,249.41,193.73
2016,5,28,8,30,17.0,209.0,4.0,26.0,219.0,206.97,159.08
2016,5,28,8,45,11.0,197.5,4.1,26.5,204.5,190.16,145.16
2016,5,28,9,0,5.0,186.0,4.2,27.0,190.0,173.58,131.44
2016,5,28,9,15,23.0,250.0,4.15,27.5,267.5,250.69,190.53
2016,5,28,9,30,41.0,314.0,4.1,28.0,345.0,343.92,259.92
2016,5,28,9,45,130.5,356.5,4.1,28.5,463.5,484.06,363.92
2016,5,28,10,0,220.0,399.0,4.1,29.0,582.0,612.04,455.3
2016,5,28,10,15,163.0,415.0,4.05,29.0,553.5,574.04,425.3
2016,5,28,10,30,106.0,431.0,4.0,29.0,525.0,519.98,384.68
2016,5,28,10,45,158.0,448.5,3.95,29.5,593.5,598.94,440.47
2016,5,28,11,0,210.0,466.0,3.9,30.0,662.0,663.12,484.32
2016,5,28,11,15,141.0,463.0,3.85,30.0,596.0,589.11,430.33
2016,5,28,11,30,72.0,460.0,3.8,30.0,530.0,504.06,368.62
2016,5,28,11,45,158.5,477.5,3.75,30.0,633.0,608.43,444.0
2016,5,28,12,0,245.0,495.0,3.7,30.0,736.0,697.87,506.53
2016,5,28,12,15,528.5,338.5,3.65,30.0,860.5,813.38,591.91
2016,5,28,12,30,812.0,182.0,3.6,30.0,985.0,896.51,650.98
2016,5,28,12,45,811.0,181.0,3.6,30.5,980.5,869.5,631.3
2016,5,28,13,0,810.0,180.0,3.6,31.0,976.0,839.92,610.75
2016,5,28,13,15,806.5,179.0,3.6,31.0,963.0,805.82,588.4
2016,5,28,13,30,803.0,178.0,3.6,31.0,950.0,769.46,563.71
2016,5,28,13,45,797.0,177.0,3.6,31.0,929.0,729.16,535.5
2016,5,28,14,0,791.0,176.0,3.6,31.0,908.0,687.08,505.52
2016,5,28,14,15,783.5,173.5,3.6,30.5,880.5,641.21,473.23
2016,5,28,14,30,776.0,171.0,3.6,30.0,853.0,594.11,439.14
2016,5,28,14,45,756.0,174.0,3.6,30.0,816.5,543.85,400.86
2016,5,28,15,0,736.0,177.0,3.6,30.0,780.0,490.64,359.58
2016,5,28,15,15,722.0,173.5,3.55,30.0,740.5,438.03,317.65
2016,5,28,15,30,708.0,170.0,3.5,30.0,701.0,385.85,275.05
2016,5,28,15,45,548.5,218.0,3.45,30.0,614.0,330.05,232.54
2016,5,28,16,0,389.0,266.0,3.4,30.0,527.0,294.26,207.28
2016,5,28,16,15,506.5,208.0,3.2,29.5,520.5,240.61,160.77
2016,5,28,16,30,624.0,150.0,3.0,29.0,514.0,178.21,108.55
2016,5,28,16,45,595.5,143.0,2.9,28.5,463.0,129.92,79.42
2016,5,28,17,0,567.0,136.0,2.8,28.0,412.0,90.13,69.93
2016,5,28,17,15,528.0,127.0,2.8,27.5,360.0,86.73,67.54
2016,5,28,17,30,489.0,118.0,2.8,27.0,308.0,82.39,64.27
2016,5,28,17,45,443.5,106.0,2.85,27.0,257.5,75.61,58.71
2016,5,28,18,0,398.0,94.0,2.9,27.0,207.0,68.48,52.71
2016,5,28,18,15,327.5,80.0,2.9,26.5,159.5,59.39,44.95
2016,5,28,18,30,257.0,66.0,2.9,26.0,112.0,49.94,36.6
2016,5,28,18,45,169.5,47.0,2.9,25.5,73.0,37.25,25.22
2016,5,28,19,0,82.0,28.0,2.9,25.0,34.0,22.6,10.04
2016,5,28,19,15,41.0,14.0,2.85,25.0,17.0,12.73,0.0
2016,5,28,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,1.9,22.0,9.5,8.64,0.0
2016,5,29,6,0,0.0,19.0,2.1,22.0,19.0,16.73,6.75
2016,5,29,6,15,0.0,38.0,2.2,22.0,38.0,34.31,22.2
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,52.4,37.61
2016,5,29,6,45,3.0,79.0,2.4,22.5,79.5,74.84,56.36
2016,5,29,7,0,6.0,101.0,2.5,23.0,102.0,97.4,74.9
2016,5,29,7,15,7.0,118.5,2.5,23.0,120.5,114.29,88.6
2016,5,29,7,30,8.0,136.0,2.5,23.0,139.0,131.27,102.13
2016,5,29,7,45,4.5,144.0,2.55,23.5,145.5,135.74,105.09
2016,5,29,8,0,1.0,152.0,2.6,24.0,152.0,140.13,107.9
2016,5,29,8,15,24.5,196.5,2.65,24.0,211.0,200.86,156.16
2016,5,29,8,30,48.0,241.0,2.7,24.0,270.0,275.95,214.42
2016,5,29,8,45,139.5,274.5,2.8,24.5,367.5,399.61,309.44
2016,5,29,9,0,231.0,308.0,2.9,25.0,465.0,515.75,395.47
2016,5,29,9,15,355.5,291.0,2.95,25.5,551.5,625.48,475.36
2016,5,29,9,30,480.0,274.0,3.0,26.0,638.0,741.33,556.81
2016,5,29,9,45,475.5,294.0,3.05,26.5,671.0,765.76,570.47
2016,5,29,10,0,471.0,314.0,3.1,27.0,704.0,787.6,582.88
2016,5,29,10,15,410.5,358.0,3.1,27.0,708.0,777.07,572.58
2016,5,29,10,30,350.0,402.0,3.1,27.0,712.0,752.04,552.94
2016,5,29,10,45,220.0,427.0,3.15,27.5,624.5,636.85,469.15
2016,5,29,11,0,90.0,452.0,3.2,28.0,537.0,520.23,382.92
2016,5,29,11,15,66.0,435.5,3.15,28.0,498.5,477.61,352.16
2016,5,29,11,30,42.0,419.0,3.1,28.0,460.0,435.41,321.16
2016,5,29,11,45,31.0,380.0,3.1,28.5,410.5,384.6,283.84
2016,5,29,12,0,20.0,341.0,3.1,29.0,361.0,326.67,241.14
2016,5,29,12,15,79.5,423.0,3.05,29.0,502.0,462.67,340.62
2016,5,29,12,30,139.0,505.0,3.0,29.0,643.0,591.31,430.78
2016,5,29,12,45,89.0,463.0,3.0,29.0,551.5,496.32,362.9
2016,5,29,13,0,39.0,421.0,3.0,29.0,460.0,410.62,301.36
2016,5,29,13,15,85.5,453.0,2.95,29.0,536.5,470.64,345.46
2016,5,29,13,30,132.0,485.0,2.9,29.0,613.0,526.14,384.98
2016,5,29,13,45,468.0,324.0,2.85,29.0,760.5,620.22,457.41
2016,5,29,14,0,804.0,163.0,2.8,29.0,908.0,684.8,506.0
2016,5,29,14,15,796.5,161.0,2.75,29.0,881.0,638.93,471.91
2016,5,29,14,30,789.0,159.0,2.7,29.0,854.0,591.77,436.84
2016,5,29,14,45,628.5,235.0,2.7,29.0,775.0,522.88,384.77
2016,5,29,15,0,468.0,311.0,2.7,29.0,696.0,469.16,343.9
2016,5,29,15,15,608.5,228.0,2.6,28.5,702.0,433.08,315.31
2016,5,29,15,30,749.0,145.0,2.5,28.0,708.0,386.22,275.71
2016,5,29,15,45,722.0,146.5,2.4,28.0,661.0,327.96,227.76
2016,5,29,16,0,695.0,148.0,2.3,28.0,614.0,276.45,184.79
2016,5,29,16,15,673.0,143.0,2.25,28.0,565.5,223.61,141.78
2016,5,29,16,30,651.0,138.0,2.2,28.0,517.0,173.07,103.69
2016,5,29,16,45,612.5,135.0,2.2,28.0,465.0,125.45,75.33
2016,5,29,17,0,574.0,132.0,2.2,28.0,413.0,87.06,67.34
2016,5,29,17,15,535.5,123.5,2.15,27.5,361.0,84.4,65.56
2016,5,29,17,30,497.0,115.0,2.1,27.0,309.0,80.32,62.5
2016,5,29,17,45,440.0,105.5,2.05,26.5,257.5,75.18,58.45
2016,5,29,18,0,383.0,96.0,2.0,26.0,206.0,69.81,54.05
2016,5,29,18,15,314.5,81.5,2.05,25.5,158.5,60.41,46.01
2016,5,29,18,30,246.0,67.0,2.1,25.0,111.0,50.62,37.36
2016,5,29,18,45,161.0,47.5,2.15,25.0,72.5,37.6,25.62
2016,5,29,19,0,76.0,28.0,2.2,25.0,34.0,22.61,10.38
2016,5,29,19,15,38.0,14.0,2.35,24.5,17.0,12.73,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.63,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.51,0.0
2016,5,30,7,15,0.0,20.0,0.9,22.0,20.0,17.6,9.11
2016,5,30,7,30,0.0,36.0,0.8,22.0,36.0,31.74,20.85
2016,5,30,7,45,0.0,62.0,0.7,22.5,62.0,54.79,39.69
2016,5,30,8,0,0.0,88.0,0.6,23.0,88.0,78.02,58.27
2016,5,30,8,15,0.0,111.5,0.7,23.0,111.5,99.76,75.47
2016,5,30,8,30,0.0,135.0,0.8,23.0,135.0,121.62,92.53
2016,5,30,8,45,63.0,224.0,0.95,23.0,267.0,269.71,209.07
2016,5,30,9,0,126.0,313.0,1.1,23.0,399.0,431.36,329.36
2016,5,30,9,15,313.5,290.0,1.45,23.0,523.0,586.99,445.71
2016,5,30,9,30,501.0,267.0,1.8,23.0,647.0,752.45,564.75
2016,5,30,9,45,533.5,274.0,2.15,23.5,698.0,798.24,595.37
2016,5,30,10,0,566.0,281.0,2.5,24.0,749.0,842.79,625.89
2016,5,30,10,15,578.5,286.0,2.65,24.0,782.0,864.61,640.44
2016,5,30,10,30,591.0,291.0,2.8,24.0,815.0,885.8,654.72
2016,5,30,10,45,645.0,263.5,2.95,24.5,851.0,911.45,672.21
2016,5,30,11,0,699.0,236.0,3.1,25.0,887.0,933.66,686.83
2016,5,30,11,15,705.0,238.0,2.9,25.0,906.5,935.22,685.59
2016,5,30,11,30,711.0,240.0,2.7,25.0,926.0,933.48,682.37
2016,5,30,11,45,769.5,201.0,2.5,25.5,951.0,931.24,677.53
2016,5,30,12,0,828.0,162.0,2.3,26.0,976.0,933.46,675.6
2016,5,30,12,15,829.5,162.5,2.25,26.0,980.5,915.84,663.54
2016,5,30,12,30,831.0,163.0,2.2,26.0,985.0,895.1,649.71
2016,5,30,12,45,835.0,159.0,2.15,26.5,982.5,860.75,625.8
2016,5,30,13,0,839.0,155.0,2.1,27.0,980.0,833.77,606.9
2016,5,30,13,15,837.0,154.5,2.0,27.0,968.0,802.0,585.57
2016,5,30,13,30,835.0,154.0,1.9,27.0,956.0,767.75,562.58
2016,5,30,13,45,833.0,151.0,1.85,27.0,937.0,729.1,535.76
2016,5,30,14,0,831.0,148.0,1.8,27.0,918.0,688.21,506.68
2016,5,30,14,15,824.5,146.0,1.7,27.0,891.0,643.94,474.28
2016,5,30,14,30,818.0,144.0,1.6,27.0,864.0,596.21,438.79
2016,5,30,14,45,809.0,141.5,1.55,27.0,830.5,545.5,400.61
2016,5,30,15,0,800.0,139.0,1.5,27.0,797.0,494.03,360.78
2016,5,30,15,15,788.0,136.5,1.5,27.0,757.0,440.77,318.68
2016,5,30,15,30,776.0,134.0,1.5,27.0,717.0,387.55,275.38
2016,5,30,15,45,762.5,129.5,1.5,27.0,672.5,332.57,229.83
2016,5,30,16,0,749.0,125.0,1.5,27.0,628.0,278.33,184.4
2016,5,30,16,15,728.5,120.5,1.6,27.0,579.0,217.88,135.41
2016,5,30,16,30,708.0,116.0,1.7,27.0,530.0,164.74,95.11
2016,5,30,16,45,680.5,111.0,1.8,27.0,478.5,113.03,63.53
2016,5,30,17,0,653.0,106.0,1.9,27.0,427.0,68.86,52.44
2016,5,30,17,15,617.0,100.0,1.7,26.5,374.0,67.16,51.37
2016,5,30,17,30,581.0,94.0,1.5,26.0,321.0,65.32,50.09
2016,5,30,17,45,517.5,88.5,1.35,26.0,267.5,63.58,48.75
2016,5,30,18,0,454.0,83.0,1.2,26.0,214.0,60.71,46.33
2016,5,30,18,15,385.0,71.5,1.1,25.5,166.0,53.23,39.93
2016,5,30,18,30,316.0,60.0,1.0,25.0,118.0,45.47,33.04
2016,5,30,18,45,218.5,44.0,0.95,24.5,78.0,33.85,22.62
2016,5,30,19,0,121.0,28.0,0.9,24.0,38.0,21.84,10.19
2016,5,30,19,15,60.5,14.0,0.95,23.5,19.0,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,17.18,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,39.48,23.11
2016,5,31,6,15,72.5,52.0,1.95,22.0,64.5,84.69,61.67
2016,5,31,6,30,115.0,74.0,2.0,22.0,96.0,129.2,99.3
2016,5,31,6,45,161.5,92.0,2.1,22.5,134.0,182.61,143.85
2016,5,31,7,0,208.0,110.0,2.2,23.0,172.0,234.05,186.19
2016,5,31,7,15,104.0,97.0,2.2,23.0,128.0,160.27,126.98
2016,5,31,7,30,0.0,84.0,2.2,23.0,84.0,74.82,56.04
2016,5,31,7,45,0.0,103.5,2.2,23.5,103.5,92.94,70.52
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,111.09,84.67
2016,5,31,8,15,0.0,106.0,2.2,24.0,106.0,94.61,71.13
2016,5,31,8,30,0.0,89.0,2.2,24.0,89.0,78.87,58.29
2016,5,31,8,45,0.0,97.0,2.25,24.5,97.0,86.12,63.77
2016,5,31,9,0,0.0,105.0,2.3,25.0,105.0,93.45,69.24
2016,5,31,9,15,12.5,195.0,2.3,25.0,204.5,188.32,143.65
2016,5,31,9,30,25.0,285.0,2.3,25.0,304.0,285.95,217.76
2016,5,31,9,45,59.5,338.5,2.35,25.5,387.0,384.7,290.9
2016,5,31,10,0,94.0,392.0,2.4,26.0,470.0,471.14,352.9
2016,5,31,10,15,101.0,402.5,2.45,26.0,489.5,487.17,363.64
2016,5,31,10,30,108.0,413.0,2.5,26.0,509.0,516.7,384.22
2016,5,31,10,45,54.0,247.5,2.6,26.5,295.5,285.59,214.94
2016,5,31,11,0,0.0,82.0,2.7,27.0,82.0,73.15,51.67
2016,5,31,11,15,10.5,213.5,2.75,27.0,223.5,202.66,151.58
2016,5,31,11,30,21.0,345.0,2.8,27.0,365.0,333.53,248.71
2016,5,31,11,45,120.5,422.5,2.9,27.5,540.5,519.36,384.21
2016,5,31,12,0,220.0,500.0,3.0,28.0,716.0,678.48,494.7
2016,5,31,12,15,121.0,431.5,3.1,28.0,550.5,515.64,379.14
2016,5,31,12,30,22.0,363.0,3.2,28.0,385.0,345.36,255.28
2016,5,31,12,45,11.0,249.0,3.35,28.0,260.5,231.96,172.15
2016,5,31,13,0,0.0,135.0,3.5,28.0,136.0,120.41,87.75
2016,5,31,13,15,0.0,97.0,3.75,28.0,97.5,86.46,61.79
2016,5,31,13,30,0.0,59.0,4.0,28.0,59.0,52.61,35.57
2016,5,31,13,45,0.0,49.5,4.25,28.0,49.5,44.1,28.97
2016,5,31,14,0,0.0,40.0,4.5,28.0,40.0,35.6,22.34
2016,5,31,14,15,0.0,38.0,4.25,27.5,38.0,33.79,21.01
2016,5,31,14,30,0.0,36.0,4.0,27.0,36.0,31.99,19.67
2016,5,31,14,45,0.0,34.0,3.8,27.0,34.0,30.18,18.29
2016,5,31,15,0,0.0,32.0,3.6,27.0,32.0,28.38,16.91
2016,5,31,15,15,0.0,28.0,3.35,26.5,28.0,24.81,14.15
2016,5,31,15,30,0.0,24.0,3.1,26.0,24.0,21.25,11.38
2016,5,31,15,45,0.0,25.0,2.85,25.5,25.0,22.12,12.16
2016,5,31,16,0,0.0,26.0,2.6,25.0,26.0,22.99,12.95
2016,5,31,16,15,0.0,44.5,2.6,24.5,44.5,39.36,26.29
2016,5,31,16,30,0.0,63.0,2.6,24.0,63.0,55.74,39.73
2016,5,31,16,45,5.0,114.5,2.6,24.0,117.0,100.03,75.45
2016,5,31,17,0,10.0,166.0,2.6,24.0,171.0,137.24,110.56
2016,5,31,17,15,5.5,146.5,2.7,24.0,149.5,121.82,98.01
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,106.24,85.23
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,89.46,71.23
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,72.49,56.82
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,56.48,43.06
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,40.27,28.9
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,26.01,16.22
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,11.43,2.78
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.91,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,26.03,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,72.44,46.28
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,126.66,93.26
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,197.32,151.83
2016,6,1,6,45,328.0,85.5,0.75,22.5,170.5,260.36,203.71
2016,6,1,7,0,402.0,99.0,0.8,23.0,219.0,330.88,260.17
2016,6,1,7,15,451.5,109.5,0.85,23.0,270.5,391.07,307.6
2016,6,1,7,30,501.0,120.0,0.9,23.0,322.0,455.13,356.56
2016,6,1,7,45,543.0,127.0,1.0,23.5,374.5,513.69,399.62
2016,6,1,8,0,585.0,134.0,1.1,24.0,427.0,580.95,447.54
2016,6,1,8,15,613.0,140.5,1.15,24.0,477.5,633.05,483.91
2016,6,1,8,30,641.0,147.0,1.2,24.0,528.0,685.15,519.6
2016,6,1,8,45,663.0,152.5,1.3,24.0,576.0,730.89,550.57
2016,6,1,9,0,685.0,158.0,1.4,24.0,624.0,775.54,579.88
2016,6,1,9,15,441.0,259.0,1.45,24.0,566.5,679.49,508.15
2016,6,1,9,30,197.0,360.0,1.5,24.0,509.0,546.34,408.93
2016,6,1,9,45,254.0,369.5,1.55,24.5,573.0,624.47,464.35
2016,6,1,10,0,311.0,379.0,1.6,25.0,637.0,689.24,507.89
2016,6,1,10,15,536.5,280.0,1.65,25.0,746.5,817.31,599.16
2016,6,1,10,30,762.0,181.0,1.7,25.0,856.0,932.8,675.96
2016,6,1,10,45,769.0,183.5,1.75,25.5,882.0,942.94,679.6
2016,6,1,11,0,776.0,186.0,1.8,26.0,908.0,949.72,682.34
2016,6,1,11,15,780.5,187.5,1.8,26.0,927.0,949.69,681.64
2016,6,1,11,30,785.0,189.0,1.8,26.0,946.0,946.2,678.93
2016,6,1,11,45,530.5,338.0,1.85,26.0,852.5,842.37,607.61
2016,6,1,12,0,276.0,487.0,1.9,26.0,759.0,725.22,523.67
2016,6,1,12,15,253.5,494.5,1.85,26.0,745.0,699.73,506.42
2016,6,1,12,30,231.0,502.0,1.8,26.0,731.0,669.23,485.07
2016,6,1,12,45,298.0,474.5,1.8,26.5,768.5,692.98,501.97
2016,6,1,13,0,365.0,447.0,1.8,27.0,806.0,708.27,512.52
2016,6,1,13,15,568.0,321.5,1.75,27.0,872.0,744.25,540.96
2016,6,1,13,30,771.0,196.0,1.7,27.0,938.0,759.54,554.62
2016,6,1,13,45,552.0,315.5,1.7,27.0,841.5,672.84,490.98
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,594.74,433.55
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,581.28,425.4
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,558.53,409.61
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,503.25,369.46
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,450.95,331.4
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,427.11,311.84
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,383.6,274.28
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,326.74,231.89
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,292.78,209.4
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,252.33,176.46
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,208.72,142.25
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,146.47,95.39
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,81.01,62.52
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,78.81,61.13
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,76.42,59.45
