Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,71.31,55.4
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,66.18,51.19
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,57.8,44.01
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,49.07,36.27
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,36.44,24.89
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,24.18,12.37
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,13.64,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,6.5,1.15,22.0,6.5,5.91,0.0
2016,6,2,6,0,0.0,13.0,1.3,22.0,13.0,11.42,2.93
2016,6,2,6,15,0.0,26.0,1.35,22.0,26.0,22.9,13.0
2016,6,2,6,30,0.0,39.0,1.4,22.0,39.0,34.4,22.84
2016,6,2,6,45,0.0,54.5,1.5,22.0,54.5,48.28,34.57
2016,6,2,7,0,0.0,70.0,1.6,22.0,70.0,62.59,46.5
2016,6,2,7,15,0.0,80.0,1.7,22.0,80.0,71.54,53.81
2016,6,2,7,30,0.0,90.0,1.8,22.0,90.0,80.54,61.04
2016,6,2,7,45,121.0,148.0,1.9,22.0,208.5,234.21,187.04
2016,6,2,8,0,242.0,206.0,2.0,22.0,327.0,398.48,315.4
2016,6,2,8,15,229.5,233.0,2.05,22.0,358.5,414.78,325.99
2016,6,2,8,30,217.0,260.0,2.1,22.0,390.0,440.9,344.33
2016,6,2,8,45,128.5,267.5,2.15,22.5,346.0,381.99,296.48
2016,6,2,9,0,40.0,275.0,2.2,23.0,302.0,303.5,233.62
2016,6,2,9,15,24.0,240.5,2.15,23.0,257.0,253.14,194.52
2016,6,2,9,30,8.0,206.0,2.1,23.0,212.0,194.51,148.57
2016,6,2,9,45,17.0,261.0,2.1,23.5,275.0,254.82,194.55
2016,6,2,10,0,26.0,316.0,2.1,24.0,338.0,329.11,249.52
2016,6,2,10,15,47.0,363.0,2.15,24.0,404.5,395.21,298.18
2016,6,2,10,30,68.0,410.0,2.2,24.0,471.0,461.13,345.81
2016,6,2,10,45,46.0,379.0,2.3,24.5,420.5,406.84,304.79
2016,6,2,11,0,24.0,348.0,2.4,25.0,370.0,353.2,264.47
2016,6,2,11,15,22.0,344.0,2.45,25.0,365.0,334.47,250.7
2016,6,2,11,30,20.0,340.0,2.5,25.0,360.0,327.84,245.68
2016,6,2,11,45,101.5,422.0,2.6,25.0,522.0,500.64,373.38
2016,6,2,12,0,183.0,504.0,2.7,25.0,684.0,647.5,477.11
2016,6,2,12,15,263.0,484.0,2.65,25.0,744.0,698.43,512.96
2016,6,2,12,30,343.0,464.0,2.6,25.0,804.0,737.95,541.15
2016,6,2,12,45,394.5,448.5,2.6,25.5,838.0,752.28,550.51
2016,6,2,13,0,446.0,433.0,2.6,26.0,872.0,763.59,557.82
2016,6,2,13,15,347.5,456.5,2.5,26.0,796.0,683.51,500.59
2016,6,2,13,30,249.0,480.0,2.4,26.0,720.0,609.22,447.3
2016,6,2,13,45,234.5,471.5,2.3,26.0,694.0,576.49,424.29
2016,6,2,14,0,220.0,463.0,2.2,26.0,668.0,543.77,400.87
2016,6,2,14,15,329.0,410.0,2.05,26.0,706.0,550.66,406.8
2016,6,2,14,30,438.0,357.0,1.9,26.0,744.0,547.18,404.15
2016,6,2,14,45,638.0,239.0,1.75,26.0,777.5,531.32,392.37
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,501.47,367.99
2016,6,2,15,15,601.0,220.5,1.45,26.0,703.0,424.68,309.54
2016,6,2,15,30,364.0,320.0,1.3,26.0,595.0,380.31,276.89
2016,6,2,15,45,579.0,213.5,1.2,26.0,619.0,336.54,237.51
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,276.77,182.05
2016,6,2,16,15,775.0,103.5,1.0,25.5,594.0,220.74,136.15
2016,6,2,16,30,756.0,100.0,0.9,25.0,545.0,166.49,94.79
2016,6,2,16,45,636.0,122.5,0.8,25.0,472.5,119.75,70.09
2016,6,2,17,0,516.0,145.0,0.7,25.0,400.0,95.89,75.37
2016,6,2,17,15,580.0,112.5,0.7,25.0,367.5,75.87,58.94
2016,6,2,17,30,644.0,80.0,0.7,25.0,335.0,55.12,41.6
2016,6,2,17,45,599.0,73.5,0.7,25.0,282.0,52.14,39.21
2016,6,2,18,0,554.0,67.0,0.7,25.0,229.0,49.0,36.56
2016,6,2,18,15,486.5,58.5,0.65,24.5,179.0,43.96,32.22
2016,6,2,18,30,419.0,50.0,0.6,24.0,129.0,38.71,27.51
2016,6,2,18,45,318.0,38.5,0.6,23.5,87.0,30.48,20.02
2016,6,2,19,0,217.0,27.0,0.6,23.0,45.0,21.88,10.94
2016,6,2,19,15,108.5,13.5,0.6,22.5,22.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,76.5,14.5,0.75,18.5,21.5,38.98,0.0
2016,6,3,6,0,153.0,29.0,0.8,19.0,43.0,90.13,58.81
2016,6,3,6,15,218.0,45.0,0.75,19.0,80.0,139.35,103.74
2016,6,3,6,30,283.0,61.0,0.7,19.0,117.0,195.85,152.18
2016,6,3,6,45,321.0,77.5,0.7,19.5,159.5,247.32,195.76
2016,6,3,7,0,359.0,94.0,0.7,20.0,202.0,302.26,240.65
2016,6,3,7,15,259.0,128.0,0.75,20.0,214.0,291.42,232.59
2016,6,3,7,30,159.0,162.0,0.8,20.0,226.0,269.4,214.57
2016,6,3,7,45,242.5,177.0,0.9,20.5,290.5,357.23,283.36
2016,6,3,8,0,326.0,192.0,1.0,21.0,355.0,441.73,347.06
2016,6,3,8,15,547.0,142.5,1.1,21.5,452.5,584.66,454.18
2016,6,3,8,30,768.0,93.0,1.2,22.0,550.0,720.2,549.26
2016,6,3,8,45,787.0,95.5,1.3,22.5,598.5,764.32,576.34
2016,6,3,9,0,806.0,98.0,1.4,23.0,647.0,799.88,598.25
2016,6,3,9,15,497.0,229.0,1.45,23.0,575.0,696.15,523.03
2016,6,3,9,30,188.0,360.0,1.5,23.0,503.0,537.62,403.96
2016,6,3,9,45,228.5,375.0,1.6,23.5,558.0,591.83,443.22
2016,6,3,10,0,269.0,390.0,1.7,24.0,613.0,660.44,489.89
2016,6,3,10,15,234.0,414.0,1.65,24.0,614.0,638.5,472.14
2016,6,3,10,30,199.0,438.0,1.6,24.0,615.0,628.41,463.13
2016,6,3,10,45,237.0,445.5,1.6,24.5,662.0,670.13,491.13
2016,6,3,11,0,275.0,453.0,1.6,25.0,709.0,722.75,525.32
2016,6,3,11,15,352.0,434.0,1.55,25.0,769.0,772.5,559.06
2016,6,3,11,30,429.0,415.0,1.5,25.0,829.0,828.15,595.82
2016,6,3,11,45,655.5,269.5,1.45,25.0,911.0,894.36,643.99
2016,6,3,12,0,882.0,124.0,1.4,25.0,993.0,936.71,670.38
2016,6,3,12,15,882.5,124.0,1.3,25.0,996.5,918.02,656.47
2016,6,3,12,30,883.0,124.0,1.2,25.0,1000.0,896.25,641.4
2016,6,3,12,45,880.0,125.5,1.2,25.5,995.5,869.9,623.7
2016,6,3,13,0,877.0,127.0,1.2,26.0,991.0,840.89,604.37
2016,6,3,13,15,659.0,270.5,1.2,26.0,915.0,769.53,555.43
2016,6,3,13,30,441.0,414.0,1.2,26.0,839.0,698.12,503.24
2016,6,3,13,45,392.5,421.5,1.2,26.0,794.0,646.67,468.39
2016,6,3,14,0,344.0,429.0,1.2,26.0,749.0,597.16,434.18
2016,6,3,14,15,372.0,401.0,1.2,26.0,738.0,570.47,416.35
2016,6,3,14,30,400.0,373.0,1.2,26.0,727.0,537.55,393.46
2016,6,3,14,45,457.0,337.0,1.25,26.0,726.0,513.81,376.59
2016,6,3,15,0,514.0,301.0,1.3,26.0,725.0,483.89,354.12
2016,6,3,15,15,291.5,319.5,1.3,26.0,558.0,375.29,275.87
2016,6,3,15,30,69.0,338.0,1.3,26.0,391.0,298.56,222.11
2016,6,3,15,45,423.0,224.5,1.35,26.0,513.5,297.62,213.34
2016,6,3,16,0,777.0,111.0,1.4,26.0,636.0,276.11,182.76
2016,6,3,16,15,403.5,167.5,1.3,25.5,439.0,194.56,131.24
2016,6,3,16,30,30.0,224.0,1.2,25.0,242.0,179.99,135.9
2016,6,3,16,45,176.5,207.0,1.15,25.0,296.0,164.71,120.11
2016,6,3,17,0,323.0,190.0,1.1,25.0,350.0,131.18,104.6
2016,6,3,17,15,313.5,167.5,1.05,25.0,307.5,118.32,94.4
2016,6,3,17,30,304.0,145.0,1.0,25.0,265.0,104.78,83.42
2016,6,3,17,45,282.5,124.5,1.0,25.0,223.0,91.78,72.74
2016,6,3,18,0,261.0,104.0,1.0,25.0,181.0,78.21,61.36
2016,6,3,18,15,227.0,85.0,0.9,24.5,141.5,65.05,50.17
2016,6,3,18,30,193.0,66.0,0.8,24.0,102.0,51.42,38.29
2016,6,3,18,45,138.0,47.5,0.75,23.5,69.0,37.63,26.02
2016,6,3,19,0,83.0,29.0,0.7,23.0,36.0,23.44,12.29
2016,6,3,19,15,41.5,14.5,0.7,22.5,18.0,13.19,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,43.5,15.0,2.5,18.5,19.0,28.61,0.0
2016,6,4,6,0,87.0,30.0,2.7,19.0,38.0,65.32,41.84
2016,6,4,6,15,135.0,49.0,2.75,19.5,71.0,107.84,80.02
2016,6,4,6,30,183.0,68.0,2.8,20.0,104.0,155.27,120.8
2016,6,4,6,45,216.5,87.5,2.9,20.5,143.0,201.54,160.41
2016,6,4,7,0,250.0,107.0,3.0,21.0,182.0,250.92,201.69
2016,6,4,7,15,279.0,127.0,3.05,21.5,226.5,301.22,242.57
2016,6,4,7,30,308.0,147.0,3.1,22.0,271.0,353.68,284.0
2016,6,4,7,45,214.0,180.0,3.2,22.5,272.0,330.51,263.73
2016,6,4,8,0,120.0,213.0,3.3,23.0,273.0,308.14,243.41
2016,6,4,8,15,93.0,232.0,3.35,23.5,282.0,299.66,235.19
2016,6,4,8,30,66.0,251.0,3.4,24.0,291.0,300.0,233.56
2016,6,4,8,45,33.0,179.5,3.5,24.5,199.5,198.86,153.63
2016,6,4,9,0,0.0,108.0,3.6,25.0,108.0,96.19,71.36
2016,6,4,9,15,49.0,230.5,3.65,25.0,267.5,264.66,204.18
2016,6,4,9,30,98.0,353.0,3.7,25.0,427.0,435.02,332.32
2016,6,4,9,45,149.0,377.0,3.75,25.5,497.5,520.58,394.22
2016,6,4,10,0,200.0,401.0,3.8,26.0,568.0,592.95,445.63
2016,6,4,10,15,254.5,408.0,3.85,26.0,628.0,665.18,497.0
2016,6,4,10,30,309.0,415.0,3.9,26.0,688.0,723.3,537.92
2016,6,4,10,45,356.5,406.5,3.95,26.5,731.5,758.29,561.53
2016,6,4,11,0,404.0,398.0,4.0,27.0,775.0,801.95,590.69
2016,6,4,11,15,320.5,440.5,4.05,27.0,744.0,748.34,550.96
2016,6,4,11,30,237.0,483.0,4.1,27.0,713.0,692.92,510.19
2016,6,4,11,45,298.5,466.5,4.15,27.0,759.0,736.51,542.04
2016,6,4,12,0,360.0,450.0,4.2,27.0,805.0,767.45,564.55
2016,6,4,12,15,304.5,474.0,4.25,27.0,775.5,726.35,534.4
2016,6,4,12,30,249.0,498.0,4.3,27.0,746.0,680.94,501.57
2016,6,4,12,45,233.5,499.0,4.35,27.0,730.5,655.96,483.99
2016,6,4,13,0,218.0,500.0,4.4,27.0,715.0,630.87,466.16
2016,6,4,13,15,216.0,493.5,4.4,27.0,704.5,610.2,451.65
2016,6,4,13,30,214.0,487.0,4.4,27.0,694.0,589.13,436.74
2016,6,4,13,45,309.5,442.0,4.45,27.0,734.0,604.12,449.5
2016,6,4,14,0,405.0,397.0,4.5,27.0,774.0,610.07,455.18
2016,6,4,14,15,299.0,417.0,4.45,26.5,691.0,537.38,401.8
2016,6,4,14,30,193.0,437.0,4.4,26.0,608.0,475.04,355.86
2016,6,4,14,45,357.0,368.5,4.4,26.0,668.5,489.01,366.87
2016,6,4,15,0,521.0,300.0,4.4,26.0,729.0,486.64,363.61
2016,6,4,15,15,397.5,322.5,4.35,26.0,640.5,417.48,310.82
2016,6,4,15,30,274.0,345.0,4.3,26.0,552.0,365.61,271.85
2016,6,4,15,45,137.0,200.5,4.3,26.0,304.0,204.99,152.04
2016,6,4,16,0,0.0,56.0,4.3,26.0,56.0,49.59,34.11
2016,6,4,16,15,73.5,159.0,4.15,25.5,202.5,141.0,104.04
2016,6,4,16,30,147.0,262.0,4.0,25.0,349.0,211.7,156.7
2016,6,4,16,45,103.0,231.5,3.85,25.0,290.0,182.79,137.34
2016,6,4,17,0,59.0,201.0,3.7,25.0,231.0,152.12,122.43
2016,6,4,17,15,55.5,177.5,3.5,24.5,203.0,136.18,109.84
2016,6,4,17,30,52.0,154.0,3.3,24.0,175.0,119.81,96.68
2016,6,4,17,45,45.5,131.5,3.1,24.0,147.5,103.66,83.26
2016,6,4,18,0,39.0,109.0,2.9,24.0,120.0,87.15,69.3
2016,6,4,18,15,27.5,87.0,2.7,23.5,94.0,70.6,55.16
2016,6,4,18,30,16.0,65.0,2.5,23.0,68.0,53.73,40.44
2016,6,4,18,45,8.0,44.5,2.35,22.5,46.0,38.09,26.53
2016,6,4,19,0,0.0,24.0,2.2,22.0,24.0,21.11,10.68
2016,6,4,19,15,0.0,12.0,2.2,22.0,12.0,10.91,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,45.44,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,105.65,69.26
2016,6,5,6,15,298.5,44.0,3.3,20.5,92.0,165.56,123.08
2016,6,5,6,30,398.0,57.0,3.3,21.0,135.0,240.0,186.43
2016,6,5,6,45,468.0,65.5,3.35,21.5,185.5,304.53,241.6
2016,6,5,7,0,538.0,74.0,3.4,22.0,236.0,375.52,300.51
2016,6,5,7,15,585.5,81.0,3.55,22.5,289.5,438.18,351.28
2016,6,5,7,30,633.0,88.0,3.7,23.0,343.0,504.06,402.91
2016,6,5,7,45,670.0,93.0,3.9,23.5,397.5,563.51,448.18
2016,6,5,8,0,707.0,98.0,4.1,24.0,452.0,624.29,493.19
2016,6,5,8,15,732.5,102.0,4.25,24.5,504.5,673.84,528.12
2016,6,5,8,30,758.0,106.0,4.4,25.0,557.0,725.44,563.06
2016,6,5,8,45,780.5,108.5,4.6,25.5,607.5,772.11,594.27
2016,6,5,9,0,803.0,111.0,4.8,26.0,658.0,817.41,624.28
2016,6,5,9,15,818.0,114.0,4.85,26.0,703.5,855.02,649.05
2016,6,5,9,30,833.0,117.0,4.9,26.0,749.0,890.24,672.07
2016,6,5,9,45,846.0,118.0,4.95,26.5,790.0,910.27,683.18
2016,6,5,10,0,859.0,119.0,5.0,27.0,831.0,935.73,698.1
2016,6,5,10,15,867.5,121.0,5.05,27.0,865.0,954.85,710.1
2016,6,5,10,30,876.0,123.0,5.1,27.0,899.0,970.6,719.94
2016,6,5,10,45,598.5,281.5,5.15,27.5,819.0,880.41,654.31
2016,6,5,11,0,321.0,440.0,5.2,28.0,739.0,753.5,557.06
2016,6,5,11,15,610.5,283.0,5.2,28.0,867.0,884.38,656.11
2016,6,5,11,30,900.0,126.0,5.2,28.0,995.0,983.01,723.62
2016,6,5,11,45,492.5,304.0,5.2,28.0,780.5,772.89,574.94
2016,6,5,12,0,85.0,482.0,5.2,28.0,566.0,527.34,390.01
2016,6,5,12,15,90.5,478.5,5.15,28.0,568.5,523.63,388.13
2016,6,5,12,30,96.0,475.0,5.1,28.0,571.0,519.19,384.95
2016,6,5,12,45,505.0,298.0,5.1,28.5,796.5,716.14,535.1
2016,6,5,13,0,914.0,121.0,5.1,29.0,1022.0,866.08,641.51
2016,6,5,13,15,489.0,286.5,5.05,29.0,768.0,650.76,485.61
2016,6,5,13,30,64.0,452.0,5.0,29.0,514.0,445.69,329.34
2016,6,5,13,45,248.0,420.5,4.95,29.0,652.5,542.26,403.26
2016,6,5,14,0,432.0,389.0,4.9,29.0,791.0,621.91,461.8
2016,6,5,14,15,454.0,357.5,4.85,28.5,769.0,584.88,435.67
2016,6,5,14,30,476.0,326.0,4.8,28.0,747.0,545.27,407.42
2016,6,5,14,45,670.5,222.0,4.75,28.0,790.0,535.55,400.06
2016,6,5,15,0,865.0,118.0,4.7,28.0,833.0,512.99,380.57
2016,6,5,15,15,854.5,115.5,4.55,28.0,792.5,458.23,335.39
2016,6,5,15,30,844.0,113.0,4.4,28.0,752.0,403.11,289.01
2016,6,5,15,45,788.0,127.5,4.3,28.0,695.0,341.3,237.93
2016,6,5,16,0,732.0,142.0,4.2,28.0,638.0,284.05,190.66
2016,6,5,16,15,656.0,152.0,3.9,27.5,571.5,230.06,148.43
2016,6,5,16,30,580.0,162.0,3.6,27.0,505.0,184.87,116.31
2016,6,5,16,45,556.5,151.5,3.35,27.0,455.5,137.1,85.63
2016,6,5,17,0,533.0,141.0,3.1,27.0,406.0,93.27,72.78
2016,6,5,17,15,501.0,132.0,2.75,26.5,358.0,89.39,70.0
2016,6,5,17,30,469.0,123.0,2.4,26.0,310.0,85.24,66.88
2016,6,5,17,45,529.5,95.0,2.05,25.5,276.0,68.39,52.91
2016,6,5,18,0,590.0,67.0,1.7,25.0,242.0,49.02,36.55
2016,6,5,18,15,522.5,59.0,1.6,24.0,190.5,44.35,32.63
2016,6,5,18,30,455.0,51.0,1.5,23.0,139.0,39.51,28.33
2016,6,5,18,45,349.0,40.0,1.4,22.0,94.5,31.71,21.25
2016,6,5,19,0,243.0,29.0,1.3,21.0,50.0,23.6,12.83
2016,6,5,19,15,121.5,14.5,1.3,20.5,25.0,13.19,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,126.0,14.5,3.15,18.5,26.5,51.7,0.0
2016,6,6,6,0,252.0,29.0,3.4,19.0,53.0,120.03,79.07
2016,6,6,6,15,355.5,40.0,3.35,19.5,97.0,183.13,136.56
2016,6,6,6,30,459.0,51.0,3.3,20.0,141.0,257.9,200.8
2016,6,6,6,45,526.5,59.0,3.3,20.5,193.0,323.7,257.47
2016,6,6,7,0,594.0,67.0,3.3,21.0,245.0,395.73,317.45
2016,6,6,7,15,639.0,73.0,3.3,21.5,299.5,458.5,368.24
2016,6,6,7,30,684.0,79.0,3.3,22.0,354.0,524.17,419.41
2016,6,6,7,45,716.5,83.5,3.35,23.0,408.5,580.42,460.96
2016,6,6,8,0,749.0,88.0,3.4,24.0,463.0,639.48,503.03
2016,6,6,8,15,772.5,91.5,3.55,24.5,516.0,691.11,538.5
2016,6,6,8,30,796.0,95.0,3.7,25.0,569.0,742.04,572.52
2016,6,6,8,45,813.5,98.5,3.85,25.5,618.5,787.04,601.79
2016,6,6,9,0,831.0,102.0,4.0,26.0,668.0,830.27,629.46
2016,6,6,9,15,844.0,104.5,4.0,26.0,713.0,858.95,647.38
2016,6,6,9,30,857.0,107.0,4.0,26.0,758.0,892.21,668.46
2016,6,6,9,45,867.0,109.5,4.05,26.5,798.0,919.96,684.57
2016,6,6,10,0,877.0,112.0,4.1,27.0,838.0,944.64,698.58
2016,6,6,10,15,884.0,114.0,4.05,27.0,871.5,962.71,709.02
2016,6,6,10,30,891.0,116.0,4.0,27.0,905.0,977.3,717.24
2016,6,6,10,45,895.5,117.5,4.0,27.5,931.5,985.41,720.15
2016,6,6,11,0,900.0,119.0,4.0,28.0,958.0,989.83,720.78
2016,6,6,11,15,903.5,120.0,3.95,28.0,977.0,989.07,719.3
2016,6,6,11,30,907.0,121.0,3.9,28.0,996.0,984.56,715.53
2016,6,6,11,45,911.0,120.0,3.85,28.5,1008.0,974.92,707.14
2016,6,6,12,0,915.0,119.0,3.8,29.0,1020.0,961.64,696.55
2016,6,6,12,15,915.0,119.0,3.75,29.0,1023.5,942.11,683.39
2016,6,6,12,30,915.0,119.0,3.7,29.0,1027.0,919.39,668.25
2016,6,6,12,45,912.5,120.0,3.65,29.0,1022.0,892.43,650.37
2016,6,6,13,0,910.0,121.0,3.6,29.0,1017.0,862.68,630.65
2016,6,6,13,15,907.0,120.0,3.55,29.0,1004.5,828.07,607.66
2016,6,6,13,30,904.0,119.0,3.5,29.0,992.0,790.81,582.8
2016,6,6,13,45,898.0,119.0,3.45,29.0,971.0,749.67,555.04
2016,6,6,14,0,892.0,119.0,3.4,29.0,950.0,706.38,523.76
2016,6,6,14,15,886.0,118.0,3.35,29.0,922.5,660.31,489.89
2016,6,6,14,30,880.0,117.0,3.3,29.0,895.0,612.5,453.96
2016,6,6,14,45,865.5,118.5,3.25,29.0,859.5,560.62,414.14
2016,6,6,15,0,851.0,120.0,3.2,29.0,824.0,508.25,372.92
2016,6,6,15,15,840.0,117.5,3.1,29.0,784.0,454.07,329.18
2016,6,6,15,30,829.0,115.0,3.0,29.0,744.0,399.6,284.09
2016,6,6,15,45,814.5,112.5,2.95,29.0,698.5,338.27,233.17
2016,6,6,16,0,800.0,110.0,2.9,29.0,653.0,282.68,186.09
2016,6,6,16,15,781.0,106.5,2.75,28.5,604.0,226.41,139.79
2016,6,6,16,30,762.0,103.0,2.6,28.0,555.0,171.89,98.0
2016,6,6,16,45,737.5,99.0,2.5,28.0,502.5,118.59,64.62
2016,6,6,17,0,713.0,95.0,2.4,28.0,450.0,61.65,46.18
2016,6,6,17,15,680.0,89.5,2.2,27.5,396.5,59.7,44.87
2016,6,6,17,30,647.0,84.0,2.0,27.0,343.0,57.83,43.54
2016,6,6,17,45,600.5,77.5,1.85,26.5,290.0,54.96,41.33
2016,6,6,18,0,554.0,71.0,1.7,26.0,237.0,51.94,38.9
2016,6,6,18,15,487.5,62.5,1.5,25.0,186.5,47.04,34.79
2016,6,6,18,30,421.0,54.0,1.3,24.0,136.0,41.94,30.28
2016,6,6,18,45,319.0,42.0,1.15,23.5,92.5,33.37,22.52
2016,6,6,19,0,217.0,30.0,1.0,23.0,49.0,23.45,12.7
2016,6,6,19,15,108.5,15.0,1.0,22.5,24.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,82.0,16.5,1.8,20.5,24.5,42.43,0.0
2016,6,7,6,0,164.0,33.0,2.0,21.0,49.0,97.6,63.82
2016,6,7,6,15,260.0,48.0,2.0,21.5,91.0,156.4,115.71
2016,6,7,6,30,356.0,63.0,2.0,22.0,133.0,226.2,174.47
2016,6,7,6,45,424.0,73.5,2.0,22.5,182.5,288.31,226.82
2016,6,7,7,0,492.0,84.0,2.0,23.0,232.0,361.55,286.4
2016,6,7,7,15,540.0,92.0,2.05,23.5,284.5,423.43,335.48
2016,6,7,7,30,588.0,100.0,2.1,24.0,337.0,488.6,385.39
2016,6,7,7,45,624.5,106.0,2.15,25.0,390.5,546.9,427.68
2016,6,7,8,0,661.0,112.0,2.2,26.0,444.0,606.55,469.45
2016,6,7,8,15,687.5,117.5,2.25,26.0,495.5,659.19,506.71
2016,6,7,8,30,714.0,123.0,2.3,26.0,547.0,711.58,542.39
2016,6,7,8,45,732.5,127.5,2.35,26.5,595.5,755.75,570.24
2016,6,7,9,0,751.0,132.0,2.4,27.0,644.0,794.77,594.17
2016,6,7,9,15,766.0,135.5,2.4,27.0,688.5,831.49,617.14
2016,6,7,9,30,781.0,139.0,2.4,27.0,733.0,865.96,638.4
2016,6,7,9,45,790.0,143.5,2.45,27.5,771.5,893.48,654.07
2016,6,7,10,0,799.0,148.0,2.5,28.0,810.0,918.06,667.79
2016,6,7,10,15,488.5,293.5,2.5,28.0,703.5,782.54,572.54
2016,6,7,10,30,178.0,439.0,2.5,28.0,597.0,608.4,445.11
2016,6,7,10,45,143.5,449.5,2.55,28.5,579.5,583.44,426.62
2016,6,7,11,0,109.0,460.0,2.6,29.0,562.0,544.97,397.93
2016,6,7,11,15,109.5,471.0,2.6,29.0,575.5,552.92,403.2
2016,6,7,11,30,110.0,482.0,2.6,29.0,589.0,560.13,407.74
2016,6,7,11,45,483.5,316.5,2.65,29.5,792.5,775.87,564.49
2016,6,7,12,0,857.0,151.0,2.7,30.0,996.0,936.28,671.5
2016,6,7,12,15,858.0,151.5,2.7,30.0,1000.0,918.65,658.59
2016,6,7,12,30,859.0,152.0,2.7,30.0,1004.0,898.06,645.37
2016,6,7,12,45,858.5,151.0,2.75,30.0,1000.0,872.23,629.15
2016,6,7,13,0,858.0,150.0,2.8,30.0,996.0,843.83,611.19
2016,6,7,13,15,855.5,149.5,2.75,30.0,984.0,811.58,590.01
2016,6,7,13,30,853.0,149.0,2.7,30.0,972.0,776.81,567.1
2016,6,7,13,45,848.0,148.0,2.7,30.0,952.0,737.43,540.2
2016,6,7,14,0,843.0,147.0,2.7,30.0,932.0,695.96,510.88
2016,6,7,14,15,836.5,145.0,2.7,30.0,905.0,650.86,478.4
2016,6,7,14,30,830.0,143.0,2.7,30.0,878.0,603.74,443.69
2016,6,7,14,45,826.5,138.0,2.7,30.0,845.5,553.76,406.05
2016,6,7,15,0,823.0,133.0,2.7,30.0,813.0,502.45,366.29
2016,6,7,15,15,811.5,130.0,2.65,30.0,773.5,448.21,323.13
2016,6,7,15,30,800.0,127.0,2.6,30.0,734.0,393.88,278.76
2016,6,7,15,45,784.5,124.0,2.6,30.0,689.5,338.49,232.82
2016,6,7,16,0,769.0,121.0,2.6,30.0,645.0,283.97,187.15
2016,6,7,16,15,749.5,117.5,2.5,29.5,596.0,229.42,142.67
2016,6,7,16,30,730.0,114.0,2.4,29.0,547.0,170.51,97.76
2016,6,7,16,45,704.5,109.5,2.3,29.0,495.5,118.13,64.85
2016,6,7,17,0,679.0,105.0,2.2,29.0,444.0,68.75,51.86
2016,6,7,17,15,645.0,99.0,2.05,28.5,391.0,66.09,50.0
2016,6,7,17,30,611.0,93.0,1.9,28.0,338.0,64.18,48.68
2016,6,7,17,45,557.5,87.0,1.75,28.0,285.0,62.0,46.99
2016,6,7,18,0,504.0,81.0,1.6,28.0,232.0,59.77,45.15
2016,6,7,18,15,437.0,71.0,1.45,27.0,182.5,53.98,40.35
2016,6,7,18,30,370.0,61.0,1.3,26.0,133.0,46.17,33.59
2016,6,7,18,45,273.0,47.0,1.2,25.5,91.0,36.11,24.6
2016,6,7,19,0,176.0,33.0,1.1,25.0,49.0,25.73,14.44
2016,6,7,19,15,88.0,16.5,1.1,24.5,24.5,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,66.5,17.0,0.9,22.5,23.0,36.23,0.0
2016,6,8,6,0,133.0,34.0,1.0,23.0,46.0,83.58,53.63
2016,6,8,6,15,221.5,50.5,1.15,23.0,87.0,145.76,107.09
2016,6,8,6,30,310.0,67.0,1.3,23.0,128.0,211.94,162.5
2016,6,8,6,45,379.0,79.0,1.45,23.5,177.0,273.62,213.93
2016,6,8,7,0,448.0,91.0,1.6,24.0,226.0,342.15,269.55
2016,6,8,7,15,496.5,100.5,1.7,24.5,277.5,402.66,317.35
2016,6,8,7,30,545.0,110.0,1.8,25.0,329.0,472.4,370.45
2016,6,8,7,45,584.0,116.0,1.9,25.5,381.5,530.55,413.39
2016,6,8,8,0,623.0,122.0,2.0,26.0,434.0,590.3,456.29
2016,6,8,8,15,650.0,128.0,2.05,26.0,485.0,642.38,493.15
2016,6,8,8,30,677.0,134.0,2.1,26.0,536.0,694.34,529.16
2016,6,8,8,45,696.5,139.0,2.2,26.5,584.0,738.64,557.58
2016,6,8,9,0,716.0,144.0,2.3,27.0,632.0,781.61,584.67
2016,6,8,9,15,732.5,148.0,2.3,27.0,676.0,819.27,608.28
2016,6,8,9,30,749.0,152.0,2.3,27.0,720.0,850.22,627.24
2016,6,8,9,45,414.0,268.0,2.3,27.5,584.5,677.58,502.58
2016,6,8,10,0,79.0,384.0,2.3,28.0,449.0,447.57,331.14
2016,6,8,10,15,208.5,394.5,2.25,28.0,576.5,593.17,437.85
2016,6,8,10,30,338.0,405.0,2.2,28.0,704.0,739.61,538.59
2016,6,8,10,45,331.5,421.5,2.2,28.5,722.0,748.07,540.91
2016,6,8,11,0,325.0,438.0,2.2,29.0,740.0,754.55,543.06
2016,6,8,11,15,276.5,461.5,2.15,29.0,722.5,725.71,521.57
2016,6,8,11,30,228.0,485.0,2.1,29.0,705.0,685.55,492.95
2016,6,8,11,45,504.0,343.0,2.1,29.0,837.5,819.97,589.89
2016,6,8,12,0,780.0,201.0,2.1,29.0,970.0,921.72,659.25
2016,6,8,12,15,780.5,201.5,2.1,29.0,974.0,903.89,646.69
2016,6,8,12,30,781.0,202.0,2.1,29.0,978.0,883.19,633.51
2016,6,8,12,45,622.0,317.0,2.1,29.0,933.0,829.2,595.17
2016,6,8,13,0,463.0,432.0,2.1,29.0,888.0,775.98,555.86
2016,6,8,13,15,443.0,423.0,2.1,29.0,855.5,730.0,525.5
2016,6,8,13,30,423.0,414.0,2.1,29.0,823.0,684.29,494.82
2016,6,8,13,45,444.5,400.5,2.1,29.0,822.0,665.21,482.31
2016,6,8,14,0,466.0,387.0,2.1,29.0,821.0,643.44,467.45
2016,6,8,14,15,435.5,379.0,2.1,29.0,776.0,590.44,430.32
2016,6,8,14,30,405.0,371.0,2.1,29.0,731.0,539.38,394.15
2016,6,8,14,45,419.5,343.0,2.15,29.0,702.5,499.24,365.49
2016,6,8,15,0,434.0,315.0,2.2,29.0,674.0,457.28,334.55
2016,6,8,15,15,572.0,243.5,2.1,29.0,692.5,431.96,313.35
2016,6,8,15,30,710.0,172.0,2.0,29.0,711.0,391.71,278.66
2016,6,8,15,45,692.5,167.5,1.95,29.0,667.0,338.67,235.23
2016,6,8,16,0,675.0,163.0,1.9,29.0,623.0,286.92,192.53
2016,6,8,16,15,531.5,194.5,1.85,28.5,540.0,239.79,159.27
2016,6,8,16,30,388.0,226.0,1.8,28.0,457.0,213.21,144.92
2016,6,8,16,45,373.0,206.0,1.8,28.0,411.0,170.53,116.6
2016,6,8,17,0,358.0,186.0,1.8,28.0,365.0,129.91,102.44
2016,6,8,17,15,331.5,170.0,1.65,27.5,321.0,119.92,94.84
2016,6,8,17,30,305.0,154.0,1.5,27.0,277.0,110.43,87.49
2016,6,8,17,45,277.0,134.5,1.4,26.5,233.5,98.22,77.7
2016,6,8,18,0,249.0,115.0,1.3,26.0,190.0,85.48,67.24
2016,6,8,18,15,209.0,94.5,1.25,25.5,149.0,71.48,55.44
2016,6,8,18,30,169.0,74.0,1.2,25.0,108.0,56.98,42.89
2016,6,8,18,45,117.5,53.5,1.15,25.0,73.5,41.95,29.55
2016,6,8,19,0,66.0,33.0,1.1,25.0,39.0,27.32,15.78
2016,6,8,19,15,33.0,16.5,1.1,24.5,19.5,14.03,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,36.43,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,90.58,58.85
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,146.56,107.8
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,212.46,162.74
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,274.13,214.0
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,342.87,269.48
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,407.69,319.98
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,471.92,368.25
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,530.7,411.13
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,591.23,453.93
2016,6,9,8,15,659.5,122.5,1.5,26.5,485.0,642.74,489.33
2016,6,9,8,30,686.0,128.0,1.6,27.0,536.0,694.08,523.62
2016,6,9,8,45,708.5,131.5,1.7,27.5,584.5,739.44,552.36
2016,6,9,9,0,731.0,135.0,1.8,28.0,633.0,783.65,579.95
2016,6,9,9,15,746.5,138.5,1.9,28.0,677.0,816.42,600.75
2016,6,9,9,30,762.0,142.0,2.0,28.0,721.0,850.9,622.72
2016,6,9,9,45,776.0,144.0,2.1,28.5,760.5,880.03,639.81
2016,6,9,10,0,790.0,146.0,2.2,29.0,800.0,906.48,655.14
2016,6,9,10,15,532.5,284.5,2.3,29.0,733.5,814.24,590.96
2016,6,9,10,30,275.0,423.0,2.4,29.0,667.0,697.46,505.84
2016,6,9,10,45,296.5,431.5,2.5,29.5,701.5,724.28,523.98
2016,6,9,11,0,318.0,440.0,2.6,30.0,736.0,749.59,539.95
2016,6,9,11,15,208.0,458.5,2.65,30.0,654.0,646.26,467.33
2016,6,9,11,30,98.0,477.0,2.7,30.0,572.0,543.7,394.23
2016,6,9,11,45,241.5,457.0,2.8,30.0,694.5,673.07,487.5
2016,6,9,12,0,385.0,437.0,2.9,30.0,817.0,777.44,560.31
2016,6,9,12,15,362.5,451.0,2.95,30.0,810.0,756.9,545.17
2016,6,9,12,30,340.0,465.0,3.0,30.0,803.0,735.12,530.07
2016,6,9,12,45,289.0,480.5,3.05,30.5,767.0,689.47,497.23
2016,6,9,13,0,238.0,496.0,3.1,31.0,731.0,643.62,464.26
2016,6,9,13,15,539.5,322.5,3.15,31.0,846.0,721.89,525.38
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,767.96,562.06
2016,6,9,13,45,571.5,297.0,3.25,31.0,844.0,668.37,488.28
2016,6,9,14,0,302.0,445.0,3.3,31.0,727.0,581.95,423.42
2016,6,9,14,15,189.5,431.0,3.3,30.5,606.5,483.43,354.01
2016,6,9,14,30,77.0,417.0,3.3,30.0,486.0,396.19,291.44
2016,6,9,14,45,204.5,394.5,3.3,30.0,567.0,433.61,319.47
2016,6,9,15,0,332.0,372.0,3.3,30.0,648.0,456.02,334.62
2016,6,9,15,15,525.5,269.0,3.25,30.0,680.0,433.03,315.24
2016,6,9,15,30,719.0,166.0,3.2,30.0,712.0,390.89,278.71
2016,6,9,15,45,697.5,164.0,3.15,30.0,667.5,338.06,235.16
2016,6,9,16,0,676.0,162.0,3.1,30.0,623.0,286.93,192.75
2016,6,9,16,15,599.5,172.0,3.05,29.5,558.5,236.13,153.89
2016,6,9,16,30,523.0,182.0,3.0,29.0,494.0,194.15,124.64
2016,6,9,16,45,537.0,159.5,2.95,29.0,454.0,144.0,90.32
2016,6,9,17,0,551.0,137.0,2.9,29.0,414.0,91.43,70.62
2016,6,9,17,15,504.0,133.0,2.7,28.5,364.0,89.87,69.79
2016,6,9,17,30,457.0,129.0,2.5,28.0,314.0,89.05,69.49
2016,6,9,17,45,433.0,113.5,2.3,27.5,268.0,80.24,62.42
2016,6,9,18,0,409.0,98.0,2.1,27.0,222.0,70.89,54.74
2016,6,9,18,15,345.5,84.5,1.95,26.5,174.5,62.32,47.5
2016,6,9,18,30,282.0,71.0,1.8,26.0,127.0,53.38,39.69
2016,6,9,18,45,203.0,52.5,1.65,25.5,86.5,40.14,27.99
2016,6,9,19,0,124.0,34.0,1.5,25.0,46.0,27.31,15.87
2016,6,9,19,15,62.0,17.0,1.55,24.5,23.0,13.96,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,89.5,16.0,1.05,21.5,24.5,43.21,0.0
2016,6,10,6,0,179.0,32.0,1.2,22.0,49.0,100.0,64.85
2016,6,10,6,15,274.0,45.5,1.3,22.5,90.5,157.33,115.44
2016,6,10,6,30,369.0,59.0,1.4,23.0,132.0,225.6,172.65
2016,6,10,6,45,434.0,69.5,1.55,23.5,180.5,290.82,227.18
2016,6,10,7,0,499.0,80.0,1.7,24.0,229.0,359.4,282.99
2016,6,10,7,15,545.5,87.5,1.75,24.5,281.0,420.02,330.83
2016,6,10,7,30,592.0,95.0,1.8,25.0,333.0,483.8,379.39
2016,6,10,7,45,406.5,151.5,1.9,25.5,325.5,446.04,348.32
2016,6,10,8,0,221.0,208.0,2.0,26.0,318.0,371.98,289.17
2016,6,10,8,15,225.0,232.0,1.95,26.0,355.0,408.1,315.73
2016,6,10,8,30,229.0,256.0,1.9,26.0,392.0,443.67,340.83
2016,6,10,8,45,234.5,278.0,1.9,26.5,427.5,477.66,363.81
2016,6,10,9,0,240.0,300.0,1.9,27.0,463.0,524.62,395.43
2016,6,10,9,15,202.0,325.0,1.85,27.5,469.0,509.02,381.17
2016,6,10,9,30,164.0,350.0,1.8,28.0,475.0,503.98,374.69
2016,6,10,9,45,157.0,376.0,1.8,28.5,500.5,525.67,387.97
2016,6,10,10,0,150.0,402.0,1.8,29.0,526.0,546.06,400.05
2016,6,10,10,15,488.0,269.5,1.75,29.0,697.5,756.62,551.56
2016,6,10,10,30,826.0,137.0,1.7,29.0,869.0,934.26,666.96
2016,6,10,10,45,467.0,298.0,1.7,29.5,715.0,766.74,550.79
2016,6,10,11,0,108.0,459.0,1.7,30.0,561.0,542.72,390.27
2016,6,10,11,15,477.5,301.0,1.7,30.0,761.0,771.9,555.76
2016,6,10,11,30,847.0,143.0,1.7,30.0,961.0,946.81,669.35
2016,6,10,11,45,562.0,314.5,1.7,30.0,860.5,847.05,600.57
2016,6,10,12,0,277.0,486.0,1.7,30.0,760.0,723.47,512.78
2016,6,10,12,15,294.5,483.0,1.7,30.0,775.0,724.76,514.89
2016,6,10,12,30,312.0,480.0,1.7,30.0,790.0,723.93,514.55
2016,6,10,12,45,588.0,308.0,1.75,30.5,889.0,792.41,566.1
2016,6,10,13,0,864.0,136.0,1.8,31.0,988.0,837.31,597.51
2016,6,10,13,15,861.5,135.5,1.8,31.0,976.5,805.15,576.54
2016,6,10,13,30,859.0,135.0,1.8,31.0,965.0,770.45,554.52
2016,6,10,13,45,586.0,288.5,1.85,31.0,849.5,672.0,484.41
2016,6,10,14,0,313.0,442.0,1.9,31.0,734.0,587.05,422.13
2016,6,10,14,15,299.5,431.5,1.9,31.0,704.5,549.61,396.65
2016,6,10,14,30,286.0,421.0,1.9,31.0,675.0,512.89,370.96
2016,6,10,14,45,549.0,276.0,1.95,31.0,740.0,516.87,375.22
2016,6,10,15,0,812.0,131.0,2.0,31.0,805.0,496.89,359.37
2016,6,10,15,15,800.5,128.5,2.0,31.0,766.0,443.78,317.53
2016,6,10,15,30,789.0,126.0,2.0,31.0,727.0,390.59,274.63
2016,6,10,15,45,770.0,125.0,2.0,31.0,682.5,336.4,230.17
2016,6,10,16,0,751.0,124.0,2.0,31.0,638.0,283.47,186.29
2016,6,10,16,15,732.0,120.0,1.9,30.5,590.0,229.75,142.81
2016,6,10,16,30,713.0,116.0,1.8,30.0,542.0,171.52,98.58
2016,6,10,16,45,682.0,113.5,1.7,30.0,490.0,121.17,67.08
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,74.46,56.3
2016,6,10,17,15,617.0,104.5,1.55,29.5,386.0,69.64,52.69
2016,6,10,17,30,583.0,98.0,1.5,29.0,334.0,67.56,51.27
2016,6,10,17,45,527.0,92.0,1.5,29.0,281.5,65.57,49.75
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,62.57,47.3
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.55,41.41
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,48.26,35.07
2016,6,10,18,45,248.5,49.0,1.05,27.5,90.5,37.53,25.6
2016,6,10,19,0,156.0,34.0,0.9,27.0,49.0,26.43,15.11
2016,6,10,19,15,78.0,17.0,0.95,26.5,24.5,13.37,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,61.0,17.0,1.35,23.5,22.5,34.73,0.0
2016,6,11,6,0,122.0,34.0,1.6,24.0,45.0,80.0,50.93
2016,6,11,6,15,208.0,50.5,1.75,24.0,85.0,140.38,102.72
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,204.55,156.45
2016,6,11,6,45,362.0,79.5,2.05,24.5,172.5,265.28,207.14
2016,6,11,7,0,430.0,92.0,2.2,25.0,220.0,332.78,262.07
2016,6,11,7,15,215.0,79.5,2.3,25.5,143.5,209.39,165.72
2016,6,11,7,30,0.0,67.0,2.4,26.0,67.0,59.22,42.67
2016,6,11,7,45,55.5,139.5,2.55,26.5,167.5,171.22,133.25
2016,6,11,8,0,111.0,212.0,2.7,27.0,268.0,299.55,232.87
2016,6,11,8,15,185.0,232.5,2.7,27.0,337.5,378.92,293.52
2016,6,11,8,30,259.0,253.0,2.7,27.0,407.0,476.17,365.91
2016,6,11,8,45,292.0,270.5,2.75,27.5,458.0,529.14,403.0
2016,6,11,9,0,325.0,288.0,2.8,28.0,509.0,583.1,440.25
2016,6,11,9,15,525.5,223.0,2.8,28.0,609.0,710.75,533.58
2016,6,11,9,30,726.0,158.0,2.8,28.0,709.0,839.23,621.87
2016,6,11,9,45,370.0,209.5,2.8,28.5,491.0,575.23,432.23
2016,6,11,10,0,14.0,261.0,2.8,29.0,273.0,251.4,186.75
2016,6,11,10,15,389.0,218.0,2.8,29.0,562.0,609.55,457.94
2016,6,11,10,30,764.0,175.0,2.8,29.0,851.0,923.52,671.44
2016,6,11,10,45,765.5,181.0,2.85,29.5,876.5,932.23,672.58
2016,6,11,11,0,767.0,187.0,2.9,30.0,902.0,937.52,674.22
2016,6,11,11,15,772.0,188.5,2.9,30.0,921.0,938.4,674.13
2016,6,11,11,30,777.0,190.0,2.9,30.0,940.0,935.86,671.99
2016,6,11,11,45,773.5,196.0,2.9,30.0,950.5,926.08,665.32
2016,6,11,12,0,770.0,202.0,2.9,30.0,961.0,912.97,656.64
2016,6,11,12,15,771.0,202.5,2.85,30.0,965.0,895.9,645.14
2016,6,11,12,30,772.0,203.0,2.8,30.0,969.0,875.97,631.89
2016,6,11,12,45,766.5,206.0,2.75,30.0,964.0,850.07,614.78
2016,6,11,13,0,761.0,209.0,2.7,30.0,959.0,822.0,596.3
2016,6,11,13,15,757.5,208.0,2.65,30.0,947.5,790.08,574.55
2016,6,11,13,30,754.0,207.0,2.6,30.0,936.0,756.06,551.04
2016,6,11,13,45,746.5,207.0,2.55,30.5,916.0,719.68,524.44
2016,6,11,14,0,739.0,207.0,2.5,31.0,896.0,679.07,494.73
2016,6,11,14,15,731.0,204.5,2.45,31.0,870.0,634.75,463.03
2016,6,11,14,30,723.0,202.0,2.4,31.0,844.0,589.38,429.92
2016,6,11,14,45,687.5,214.5,2.35,31.0,806.0,540.46,393.34
2016,6,11,15,0,652.0,227.0,2.3,31.0,768.0,493.47,357.47
2016,6,11,15,15,476.0,282.0,2.2,30.5,667.0,422.37,305.39
2016,6,11,15,30,300.0,337.0,2.1,30.0,566.0,370.89,268.62
2016,6,11,15,45,294.0,317.5,2.05,30.0,530.5,332.26,239.01
2016,6,11,16,0,288.0,298.0,2.0,30.0,495.0,294.29,209.61
2016,6,11,16,15,414.5,243.5,1.95,30.0,503.5,252.59,172.51
2016,6,11,16,30,541.0,189.0,1.9,30.0,512.0,202.35,129.16
2016,6,11,16,45,513.0,179.0,1.9,30.0,463.0,156.27,99.75
2016,6,11,17,0,485.0,169.0,1.9,30.0,414.0,113.56,88.31
2016,6,11,17,15,448.0,157.5,1.8,29.5,363.5,105.65,82.39
2016,6,11,17,30,411.0,146.0,1.7,29.0,313.0,100.3,78.44
2016,6,11,17,45,365.5,131.5,1.6,28.5,263.5,92.42,72.26
2016,6,11,18,0,320.0,117.0,1.5,28.0,214.0,87.19,68.13
