Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,260.5,99.0,1.55,27.5,167.5,74.77,57.75
2016,6,11,18,30,201.0,81.0,1.6,27.0,121.0,61.94,46.72
2016,6,11,18,45,136.0,58.5,1.65,26.5,82.0,45.58,32.42
2016,6,11,19,0,71.0,36.0,1.7,26.0,43.0,29.56,17.72
2016,6,11,19,15,35.5,18.0,1.85,26.0,21.5,15.23,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,41.5,17.0,1.7,24.5,21.0,30.23,0.0
2016,6,12,6,0,83.0,34.0,1.9,25.0,42.0,68.8,43.35
2016,6,12,6,15,157.5,54.0,1.95,25.0,81.0,120.6,87.67
2016,6,12,6,30,232.0,74.0,2.0,25.0,120.0,180.38,137.42
2016,6,12,6,45,116.0,80.5,2.15,25.5,103.5,138.43,106.72
2016,6,12,7,0,0.0,87.0,2.3,26.0,87.0,79.52,59.37
2016,6,12,7,15,231.5,107.5,2.35,26.0,200.5,250.11,198.07
2016,6,12,7,30,463.0,128.0,2.4,26.0,314.0,435.05,342.4
2016,6,12,7,45,309.5,170.0,2.5,26.5,302.0,390.49,305.53
2016,6,12,8,0,156.0,212.0,2.6,27.0,290.0,330.74,256.75
2016,6,12,8,15,157.5,239.0,2.65,27.0,325.0,365.61,282.62
2016,6,12,8,30,159.0,266.0,2.7,27.0,360.0,399.88,307.28
2016,6,12,8,45,284.5,264.5,2.75,27.5,451.0,516.36,394.12
2016,6,12,9,0,410.0,263.0,2.8,28.0,542.0,640.89,483.17
2016,6,12,9,15,419.5,278.5,2.85,28.0,580.5,675.65,505.84
2016,6,12,9,30,429.0,294.0,2.9,28.0,619.0,708.97,527.85
2016,6,12,9,45,302.5,347.5,2.95,28.5,583.0,642.58,476.55
2016,6,12,10,0,176.0,401.0,3.0,29.0,547.0,568.95,420.18
2016,6,12,10,15,212.5,414.5,3.0,29.0,598.0,616.69,454.06
2016,6,12,10,30,249.0,428.0,3.0,29.0,649.0,677.18,495.38
2016,6,12,10,45,345.0,407.5,3.05,29.5,723.0,746.18,543.09
2016,6,12,11,0,441.0,387.0,3.1,30.0,797.0,824.83,595.86
2016,6,12,11,15,412.0,406.5,3.1,30.0,796.0,809.82,583.87
2016,6,12,11,30,383.0,426.0,3.1,30.0,795.0,785.05,566.29
2016,6,12,11,45,319.0,458.5,3.15,30.0,769.0,746.9,538.89
2016,6,12,12,0,255.0,491.0,3.2,30.0,743.0,707.72,510.73
2016,6,12,12,15,332.5,462.5,3.2,30.0,792.5,740.23,534.81
2016,6,12,12,30,410.0,434.0,3.2,30.0,842.0,768.73,555.46
2016,6,12,12,45,416.0,431.5,3.25,30.5,844.0,756.52,546.08
2016,6,12,13,0,422.0,429.0,3.3,31.0,846.0,739.69,533.9
2016,6,12,13,15,431.5,422.0,3.3,31.0,844.0,720.28,520.92
2016,6,12,13,30,441.0,415.0,3.3,31.0,842.0,699.08,506.58
2016,6,12,13,45,333.0,439.5,3.3,31.0,758.0,619.26,449.92
2016,6,12,14,0,225.0,464.0,3.3,31.0,674.0,548.33,399.04
2016,6,12,14,15,340.0,409.5,3.3,31.0,716.5,558.01,407.65
2016,6,12,14,30,455.0,355.0,3.3,31.0,759.0,556.97,407.38
2016,6,12,14,45,455.5,337.5,3.3,31.0,729.0,515.16,376.66
2016,6,12,15,0,456.0,320.0,3.3,31.0,699.0,472.71,344.96
2016,6,12,15,15,474.5,295.0,3.3,30.5,672.5,431.8,314.11
2016,6,12,15,30,493.0,270.0,3.3,30.0,646.0,388.56,280.38
2016,6,12,15,45,488.0,253.0,3.3,30.0,606.5,341.45,242.68
2016,6,12,16,0,483.0,236.0,3.3,30.0,567.0,294.66,204.84
2016,6,12,16,15,378.0,244.5,3.15,30.0,492.0,253.44,175.32
2016,6,12,16,30,273.0,253.0,3.0,30.0,417.0,216.62,151.49
2016,6,12,16,45,229.5,233.5,2.95,30.0,362.5,186.92,133.01
2016,6,12,17,0,186.0,214.0,2.9,30.0,308.0,154.3,121.53
2016,6,12,17,15,169.5,192.5,2.75,29.5,270.5,139.35,110.06
2016,6,12,17,30,153.0,171.0,2.6,29.0,233.0,125.55,99.32
2016,6,12,17,45,137.0,147.0,2.5,28.5,196.5,109.79,86.75
2016,6,12,18,0,121.0,123.0,2.4,28.0,160.0,93.51,73.46
2016,6,12,18,15,175.5,100.0,2.4,27.5,141.5,75.05,58.02
2016,6,12,18,30,230.0,77.0,2.4,27.0,123.0,59.32,44.53
2016,6,12,18,45,158.5,56.5,2.45,27.0,84.0,44.25,31.26
2016,6,12,19,0,87.0,36.0,2.5,27.0,45.0,28.75,17.07
2016,6,12,19,15,43.5,18.0,2.6,26.5,22.5,14.74,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.5,17.0,2.4,24.5,22.5,34.69,0.0
2016,6,13,6,0,123.0,34.0,2.6,25.0,45.0,80.07,50.59
2016,6,13,6,15,214.0,50.5,2.75,25.0,85.5,141.98,103.51
2016,6,13,6,30,305.0,67.0,2.9,25.0,126.0,208.31,158.96
2016,6,13,6,45,389.0,75.5,3.05,25.5,176.0,272.22,212.27
2016,6,13,7,0,473.0,84.0,3.2,26.0,226.0,348.95,274.63
2016,6,13,7,15,236.5,105.5,3.3,26.5,176.5,250.4,197.71
2016,6,13,7,30,0.0,127.0,3.4,27.0,127.0,116.9,88.8
2016,6,13,7,45,137.5,163.0,3.5,27.5,232.0,259.74,203.61
2016,6,13,8,0,275.0,199.0,3.6,28.0,337.0,410.43,319.79
2016,6,13,8,15,495.5,156.5,3.6,28.0,438.0,549.88,426.54
2016,6,13,8,30,716.0,114.0,3.6,28.0,539.0,699.25,535.96
2016,6,13,8,45,496.5,206.0,3.6,28.5,513.0,639.01,486.08
2016,6,13,9,0,277.0,298.0,3.6,29.0,487.0,552.9,417.3
2016,6,13,9,15,225.0,328.5,3.6,29.0,489.0,532.17,400.51
2016,6,13,9,30,173.0,359.0,3.6,29.0,491.0,521.03,390.06
2016,6,13,9,45,228.5,371.5,3.6,29.5,555.0,585.84,435.95
2016,6,13,10,0,284.0,384.0,3.6,30.0,619.0,665.5,490.56
2016,6,13,10,15,217.0,411.0,3.55,30.0,595.0,617.24,453.9
2016,6,13,10,30,150.0,438.0,3.5,30.0,571.0,579.89,425.16
2016,6,13,10,45,496.5,287.5,3.5,30.5,746.5,783.85,574.28
2016,6,13,11,0,843.0,137.0,3.5,31.0,922.0,950.15,684.94
2016,6,13,11,15,506.0,313.5,3.45,31.0,787.5,810.88,586.95
2016,6,13,11,30,169.0,490.0,3.4,31.0,653.0,633.97,457.58
2016,6,13,11,45,169.5,497.0,3.4,31.5,662.0,634.74,457.76
2016,6,13,12,0,170.0,504.0,3.4,32.0,671.0,634.32,456.23
2016,6,13,12,15,239.0,492.5,3.4,32.0,729.5,677.58,487.23
2016,6,13,12,30,308.0,481.0,3.4,32.0,788.0,721.32,517.82
2016,6,13,12,45,250.0,492.0,3.4,32.0,740.5,666.3,478.97
2016,6,13,13,0,192.0,503.0,3.4,32.0,693.0,611.83,440.72
2016,6,13,13,15,517.0,323.5,3.4,32.0,825.5,705.33,512.92
2016,6,13,13,30,842.0,144.0,3.4,32.0,958.0,765.57,559.14
2016,6,13,13,45,835.5,144.5,3.4,32.0,938.5,727.09,532.16
2016,6,13,14,0,829.0,145.0,3.4,32.0,919.0,686.65,503.37
2016,6,13,14,15,822.5,143.5,3.35,32.0,892.5,642.87,471.53
2016,6,13,14,30,816.0,142.0,3.3,32.0,866.0,597.08,437.56
2016,6,13,14,45,797.5,145.5,3.25,32.0,831.0,547.01,399.67
2016,6,13,15,0,779.0,149.0,3.2,32.0,796.0,497.02,360.92
2016,6,13,15,15,566.5,238.0,3.15,32.0,696.5,427.17,308.21
2016,6,13,15,30,354.0,327.0,3.1,32.0,597.0,384.33,276.77
2016,6,13,15,45,346.5,307.0,3.05,32.0,558.5,341.98,244.08
2016,6,13,16,0,339.0,287.0,3.0,32.0,520.0,300.43,211.73
2016,6,13,16,15,351.5,260.5,2.85,31.5,486.0,259.36,179.53
2016,6,13,16,30,364.0,234.0,2.7,31.0,452.0,217.09,147.35
2016,6,13,16,45,270.5,224.5,2.6,31.0,378.5,176.3,122.78
2016,6,13,17,0,177.0,215.0,2.5,31.0,305.0,155.0,121.51
2016,6,13,17,15,168.0,191.0,2.45,30.5,268.5,138.51,108.86
2016,6,13,17,30,159.0,167.0,2.4,30.0,232.0,123.28,97.02
2016,6,13,17,45,143.0,144.0,2.35,29.5,196.0,108.06,84.94
2016,6,13,18,0,127.0,121.0,2.3,29.0,160.0,92.34,72.17
2016,6,13,18,15,104.0,98.5,2.35,28.5,126.0,76.43,58.93
2016,6,13,18,30,81.0,76.0,2.4,28.0,92.0,60.07,44.98
2016,6,13,18,45,49.0,54.5,2.45,28.0,63.0,45.08,31.82
2016,6,13,19,0,17.0,33.0,2.5,28.0,34.0,28.08,16.51
2016,6,13,19,15,8.5,16.5,2.65,27.5,17.0,14.46,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,39.5,17.5,2.55,24.5,21.5,28.01,0.0
2016,6,14,6,0,79.0,35.0,2.8,25.0,43.0,68.95,43.4
2016,6,14,6,15,161.5,54.5,3.05,25.0,82.5,122.32,88.97
2016,6,14,6,30,244.0,74.0,3.3,25.0,122.0,184.71,140.98
2016,6,14,6,45,316.5,87.5,3.6,25.5,170.0,252.59,197.25
2016,6,14,7,0,389.0,101.0,3.9,26.0,218.0,320.87,253.05
2016,6,14,7,15,244.5,131.0,4.0,26.0,210.0,283.62,224.4
2016,6,14,7,30,100.0,161.0,4.1,26.0,202.0,230.55,181.21
2016,6,14,7,45,77.5,180.5,4.25,26.5,215.0,229.74,179.67
2016,6,14,8,0,55.0,200.0,4.4,27.0,228.0,236.14,183.36
2016,6,14,8,15,54.5,222.0,4.35,27.0,252.0,259.35,200.69
2016,6,14,8,30,54.0,244.0,4.3,27.0,276.0,282.29,217.57
2016,6,14,8,45,55.5,266.0,4.3,27.5,301.5,306.54,234.88
2016,6,14,9,0,57.0,288.0,4.3,28.0,327.0,330.61,251.81
2016,6,14,9,15,48.5,299.5,4.15,28.0,334.0,334.75,253.81
2016,6,14,9,30,40.0,311.0,4.0,28.0,341.0,338.31,255.42
2016,6,14,9,45,27.5,288.5,3.85,28.5,309.5,303.02,227.7
2016,6,14,10,0,15.0,266.0,3.7,29.0,278.0,257.05,192.17
2016,6,14,10,15,34.0,329.5,3.55,29.5,359.5,348.29,259.42
2016,6,14,10,30,53.0,393.0,3.4,30.0,441.0,428.6,316.51
2016,6,14,10,45,105.0,430.5,3.25,30.5,528.0,513.85,376.81
2016,6,14,11,0,157.0,468.0,3.1,31.0,615.0,610.64,443.02
2016,6,14,11,15,91.5,419.0,3.05,31.0,505.0,484.3,353.06
2016,6,14,11,30,26.0,370.0,3.0,31.0,395.0,371.9,271.64
2016,6,14,11,45,23.0,356.0,2.95,31.5,378.5,344.13,251.33
2016,6,14,12,0,20.0,342.0,2.9,32.0,362.0,327.27,238.58
2016,6,14,12,15,130.0,421.0,2.95,32.0,550.5,513.01,372.96
2016,6,14,12,30,240.0,500.0,3.0,32.0,739.0,674.37,484.12
2016,6,14,12,45,541.5,325.5,3.15,32.0,861.0,771.91,557.26
2016,6,14,13,0,843.0,151.0,3.3,32.0,983.0,832.87,602.64
2016,6,14,13,15,840.0,150.0,3.4,32.0,971.0,800.69,581.56
2016,6,14,13,30,837.0,149.0,3.5,32.0,959.0,766.08,559.3
2016,6,14,13,45,834.0,147.0,3.6,32.0,940.5,728.34,533.72
2016,6,14,14,0,831.0,145.0,3.7,32.0,922.0,688.39,505.6
2016,6,14,14,15,824.5,143.5,3.7,32.0,895.5,644.57,473.77
2016,6,14,14,30,818.0,142.0,3.7,32.0,869.0,598.73,439.78
2016,6,14,14,45,564.0,261.5,3.75,32.0,754.0,512.92,375.28
2016,6,14,15,0,310.0,381.0,3.8,32.0,639.0,453.32,330.48
2016,6,14,15,15,543.0,257.0,3.75,32.0,682.0,433.37,313.72
2016,6,14,15,30,776.0,133.0,3.7,32.0,725.0,393.59,278.53
2016,6,14,15,45,757.5,131.0,3.7,32.0,681.0,339.54,233.81
2016,6,14,16,0,739.0,129.0,3.7,32.0,637.0,286.72,189.74
2016,6,14,16,15,504.5,192.0,3.55,31.5,527.0,235.51,156.18
2016,6,14,16,30,270.0,255.0,3.4,31.0,417.0,218.1,152.26
2016,6,14,16,45,456.5,184.0,3.25,31.0,428.5,156.77,101.52
2016,6,14,17,0,643.0,113.0,3.1,31.0,440.0,78.21,59.16
2016,6,14,17,15,608.5,107.0,3.0,30.5,388.0,71.14,53.73
2016,6,14,17,30,574.0,101.0,2.9,30.0,336.0,69.52,52.7
2016,6,14,17,45,527.0,93.0,2.8,29.5,284.5,66.11,50.11
2016,6,14,18,0,480.0,85.0,2.7,29.0,233.0,62.48,47.24
2016,6,14,18,15,414.0,75.0,2.7,28.5,184.5,55.48,41.38
2016,6,14,18,30,348.0,65.0,2.7,28.0,136.0,48.94,35.68
2016,6,14,18,45,257.0,50.5,2.75,28.0,94.5,38.63,26.5
2016,6,14,19,0,166.0,36.0,2.8,28.0,53.0,27.96,16.48
2016,6,14,19,15,83.0,18.0,2.9,27.5,26.5,14.14,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.5,25.62,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,41.0,58.02,35.78
2016,6,15,6,15,132.0,56.5,3.15,25.0,80.0,114.76,83.5
2016,6,15,6,30,206.0,78.0,3.3,25.0,119.0,174.37,133.1
2016,6,15,6,45,279.5,93.0,3.45,25.5,166.0,233.82,182.47
2016,6,15,7,0,353.0,108.0,3.6,26.0,213.0,310.0,244.24
2016,6,15,7,15,404.0,119.5,3.7,26.5,263.5,369.06,291.34
2016,6,15,7,30,455.0,131.0,3.8,27.0,314.0,432.24,340.36
2016,6,15,7,45,507.0,136.0,3.95,27.5,366.5,492.61,386.16
2016,6,15,8,0,559.0,141.0,4.1,28.0,419.0,561.95,437.32
2016,6,15,8,15,588.5,147.5,4.15,28.0,469.5,614.02,475.12
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,666.28,512.38
2016,6,15,8,45,659.0,151.0,4.3,28.5,571.5,717.56,547.75
2016,6,15,9,0,700.0,148.0,4.4,29.0,623.0,768.84,581.38
2016,6,15,9,15,716.5,152.0,4.45,29.5,667.0,806.19,604.54
2016,6,15,9,30,733.0,156.0,4.5,30.0,711.0,841.57,626.17
2016,6,15,9,45,758.0,152.0,4.6,30.5,753.0,869.25,642.58
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,899.59,660.84
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,919.55,672.87
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,936.36,682.92
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,948.21,688.35
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,945.83,684.53
2016,6,15,11,15,831.0,151.0,4.65,32.0,939.0,946.65,684.22
2016,6,15,11,30,836.0,152.0,4.6,32.0,959.0,943.97,681.72
2016,6,15,11,45,847.0,146.5,4.6,32.5,973.0,937.61,675.8
2016,6,15,12,0,858.0,141.0,4.6,33.0,987.0,927.79,667.75
2016,6,15,12,15,859.0,141.5,4.5,33.0,991.5,910.69,655.97
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,890.6,642.35
2016,6,15,12,45,860.5,140.5,4.3,33.0,993.0,865.69,625.62
2016,6,15,13,0,861.0,139.0,4.2,33.0,990.0,838.15,607.2
2016,6,15,13,15,858.5,138.5,4.1,33.0,978.5,806.33,585.93
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,771.97,562.93
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,733.63,535.45
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,693.08,505.29
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,648.88,473.14
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,603.02,439.13
2016,6,15,14,45,829.0,130.0,3.5,34.0,844.0,554.25,402.25
2016,6,15,15,0,821.0,128.0,3.4,34.0,811.0,504.44,363.67
2016,6,15,15,15,810.5,125.5,3.3,33.5,772.5,448.47,320.38
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,395.26,277.75
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,340.56,232.56
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,286.53,187.49
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,232.13,143.32
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,179.42,103.03
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.5,120.98,64.7
2016,6,15,17,0,685.0,101.0,2.7,32.0,450.0,71.29,53.25
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.5,63.58,47.24
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,62.3,46.47
2016,6,15,17,45,576.0,84.0,2.25,30.5,293.0,59.32,44.22
2016,6,15,18,0,532.0,77.0,2.1,30.0,241.0,56.15,41.73
2016,6,15,18,15,468.0,68.0,2.15,29.5,191.5,51.06,37.49
2016,6,15,18,30,404.0,59.0,2.2,29.0,142.0,45.74,32.85
2016,6,15,18,45,308.5,47.0,2.3,28.5,99.0,36.06,24.33
2016,6,15,19,0,213.0,35.0,2.4,28.0,56.0,27.25,15.97
2016,6,15,19,15,106.5,17.5,2.55,27.5,28.0,13.75,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,55.0,17.5,2.55,24.5,22.5,28.17,0.0
2016,6,16,6,0,110.0,35.0,2.8,25.0,45.0,77.6,48.73
2016,6,16,6,15,202.0,52.0,2.9,25.0,85.5,139.03,101.26
2016,6,16,6,30,294.0,69.0,3.0,25.0,126.0,205.35,156.6
2016,6,16,6,45,166.5,89.0,3.2,25.5,123.5,178.08,138.37
2016,6,16,7,0,39.0,109.0,3.4,26.0,121.0,128.16,98.93
2016,6,16,7,15,303.5,106.0,3.45,26.5,226.0,298.24,236.25
2016,6,16,7,30,568.0,103.0,3.5,27.0,331.0,474.81,373.79
2016,6,16,7,45,619.0,105.0,3.55,27.5,386.0,537.13,420.05
2016,6,16,8,0,670.0,107.0,3.6,28.0,441.0,601.98,467.3
2016,6,16,8,15,696.0,111.5,3.6,28.0,492.0,653.44,504.12
2016,6,16,8,30,722.0,116.0,3.6,28.0,543.0,704.64,539.23
2016,6,16,8,45,750.0,116.0,3.65,28.5,593.5,748.92,567.59
2016,6,16,9,0,778.0,116.0,3.7,29.0,644.0,795.31,596.99
2016,6,16,9,15,792.0,119.0,3.7,29.5,688.0,831.58,618.77
2016,6,16,9,30,806.0,122.0,3.7,30.0,732.0,865.53,638.77
2016,6,16,9,45,820.0,123.0,3.7,30.5,772.0,894.76,655.42
2016,6,16,10,0,834.0,124.0,3.7,31.0,812.0,912.35,664.28
2016,6,16,10,15,842.0,125.5,3.7,31.0,845.5,930.54,675.0
2016,6,16,10,30,850.0,127.0,3.7,31.0,879.0,945.46,683.63
2016,6,16,10,45,855.5,128.5,3.75,31.5,905.5,954.61,687.51
2016,6,16,11,0,861.0,130.0,3.8,32.0,932.0,960.24,689.24
2016,6,16,11,15,865.0,131.0,3.8,32.0,951.5,960.39,688.66
2016,6,16,11,30,869.0,132.0,3.8,32.0,971.0,956.93,685.91
2016,6,16,11,45,869.5,133.5,3.8,32.5,982.5,947.04,677.76
2016,6,16,12,0,870.0,135.0,3.8,33.0,994.0,933.65,667.51
2016,6,16,12,15,871.0,135.5,3.8,33.0,998.0,916.49,656.3
2016,6,16,12,30,872.0,136.0,3.8,33.0,1002.0,896.28,643.19
2016,6,16,12,45,869.5,137.0,3.8,33.5,997.5,870.7,625.33
2016,6,16,13,0,867.0,138.0,3.8,34.0,993.0,842.57,605.88
2016,6,16,13,15,864.0,137.0,3.8,34.0,981.5,809.79,584.59
2016,6,16,13,30,861.0,136.0,3.8,34.0,970.0,774.5,561.55
2016,6,16,13,45,855.0,136.5,3.8,34.0,950.5,735.84,535.51
2016,6,16,14,0,849.0,137.0,3.8,34.0,931.0,695.12,506.65
2016,6,16,14,15,843.0,135.5,3.75,34.0,904.5,650.94,474.67
2016,6,16,14,30,837.0,134.0,3.7,34.0,878.0,605.11,440.81
2016,6,16,14,45,825.0,134.0,3.7,34.0,844.5,555.75,403.71
2016,6,16,15,0,813.0,134.0,3.7,34.0,811.0,503.04,363.27
2016,6,16,15,15,802.0,131.0,3.65,33.5,772.5,449.83,321.95
2016,6,16,15,30,791.0,128.0,3.6,33.0,734.0,396.48,279.27
2016,6,16,15,45,775.5,125.5,3.55,33.0,690.0,342.19,234.43
2016,6,16,16,0,760.0,123.0,3.5,33.0,646.0,288.75,189.85
2016,6,16,16,15,741.0,119.5,3.35,32.5,598.0,234.93,146.1
2016,6,16,16,30,722.0,116.0,3.2,32.0,550.0,176.65,101.5
2016,6,16,16,45,697.5,111.0,3.1,32.0,499.5,124.47,67.71
2016,6,16,17,0,673.0,106.0,3.0,32.0,449.0,75.14,48.63
2016,6,16,17,15,640.0,100.5,2.85,31.5,396.5,66.61,49.75
2016,6,16,17,30,607.0,95.0,2.7,31.0,344.0,65.13,48.82
2016,6,16,17,45,563.5,87.5,2.55,30.5,292.5,61.9,46.38
2016,6,16,18,0,520.0,80.0,2.4,30.0,241.0,58.47,43.68
2016,6,16,18,15,455.0,71.0,2.35,29.5,191.5,53.49,39.53
2016,6,16,18,30,390.0,62.0,2.3,29.0,142.0,46.8,33.74
2016,6,16,18,45,298.0,49.0,2.25,28.5,99.5,37.55,25.58
2016,6,16,19,0,206.0,36.0,2.2,28.0,57.0,28.01,16.62
2016,6,16,19,15,103.0,18.0,2.25,27.5,28.5,14.14,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,17.0,2.65,23.5,24.0,32.88,0.0
2016,6,17,6,0,157.0,34.0,2.9,24.0,48.0,95.17,60.46
2016,6,17,6,15,255.0,48.5,3.0,24.5,90.0,152.67,111.14
2016,6,17,6,30,353.0,63.0,3.1,25.0,132.0,221.52,168.69
2016,6,17,6,45,442.0,69.5,3.25,25.5,183.0,291.44,227.0
2016,6,17,7,0,531.0,76.0,3.4,26.0,234.0,367.92,289.38
2016,6,17,7,15,578.0,83.0,3.4,26.5,287.0,429.6,338.53
2016,6,17,7,30,625.0,90.0,3.4,27.0,340.0,494.47,388.43
2016,6,17,7,45,460.5,142.5,3.4,27.5,341.0,468.76,366.48
2016,6,17,8,0,296.0,195.0,3.4,28.0,342.0,419.69,326.11
2016,6,17,8,15,528.5,149.0,3.35,28.0,447.5,564.37,437.14
2016,6,17,8,30,761.0,103.0,3.3,28.0,553.0,717.11,547.57
2016,6,17,8,45,785.0,103.5,3.25,28.5,603.0,762.97,575.65
2016,6,17,9,0,809.0,104.0,3.2,29.0,653.0,807.58,602.99
2016,6,17,9,15,822.5,106.5,3.15,29.5,697.5,836.39,619.14
2016,6,17,9,30,836.0,109.0,3.1,30.0,742.0,869.86,638.32
2016,6,17,9,45,849.5,109.5,3.1,30.5,782.0,898.62,654.43
2016,6,17,10,0,863.0,110.0,3.1,31.0,822.0,924.58,668.61
2016,6,17,10,15,870.5,111.5,3.05,31.0,855.5,942.9,678.81
2016,6,17,10,30,878.0,113.0,3.0,31.0,889.0,957.86,686.93
2016,6,17,10,45,884.5,113.5,2.95,31.5,916.0,967.38,690.24
2016,6,17,11,0,891.0,114.0,2.9,32.0,943.0,973.32,691.39
2016,6,17,11,15,894.5,115.0,2.8,32.0,963.0,973.23,689.84
2016,6,17,11,30,898.0,116.0,2.7,32.0,983.0,969.45,686.1
2016,6,17,11,45,903.5,114.0,2.65,32.5,995.5,961.05,678.62
2016,6,17,12,0,909.0,112.0,2.6,33.0,1008.0,949.02,669.04
2016,6,17,12,15,909.0,112.5,2.5,33.0,1012.0,930.73,656.58
2016,6,17,12,30,909.0,113.0,2.4,33.0,1016.0,909.23,642.22
2016,6,17,12,45,908.0,112.5,2.35,33.5,1012.0,883.06,624.11
2016,6,17,13,0,907.0,112.0,2.3,34.0,1008.0,854.08,604.33
2016,6,17,13,15,904.5,111.5,2.15,34.0,996.5,821.07,582.46
2016,6,17,13,30,902.0,111.0,2.0,34.0,985.0,785.36,558.84
2016,6,17,13,45,898.0,110.5,1.95,34.0,965.5,745.96,533.51
2016,6,17,14,0,894.0,110.0,1.9,34.0,946.0,704.24,504.86
2016,6,17,14,15,888.0,109.0,1.85,34.0,919.5,658.69,472.79
2016,6,17,14,30,882.0,108.0,1.8,34.0,893.0,611.37,438.73
2016,6,17,14,45,873.5,107.0,1.8,34.0,860.0,561.14,401.98
2016,6,17,15,0,865.0,106.0,1.8,34.0,827.0,509.83,363.32
2016,6,17,15,15,855.5,104.0,1.8,34.0,788.0,456.44,321.98
2016,6,17,15,30,846.0,102.0,1.8,34.0,749.0,402.56,279.0
2016,6,17,15,45,832.5,99.5,1.8,34.0,705.0,346.75,233.62
2016,6,17,16,0,819.0,97.0,1.8,34.0,661.0,291.37,187.98
2016,6,17,16,15,802.5,94.0,1.75,33.5,612.5,228.44,137.63
2016,6,17,16,30,786.0,91.0,1.7,33.0,564.0,173.56,95.74
2016,6,17,16,45,763.5,87.5,1.7,33.0,513.0,119.43,60.97
2016,6,17,17,0,741.0,84.0,1.7,33.0,462.0,67.84,41.73
2016,6,17,17,15,711.0,80.0,1.65,32.5,409.0,58.31,42.69
2016,6,17,17,30,681.0,76.0,1.6,32.0,356.0,51.87,37.62
2016,6,17,17,45,639.5,70.5,1.6,31.5,303.5,49.49,35.85
2016,6,17,18,0,598.0,65.0,1.6,31.0,251.0,46.98,33.89
2016,6,17,18,15,537.0,58.0,1.5,30.0,200.0,43.07,30.71
2016,6,17,18,30,476.0,51.0,1.4,29.0,149.0,39.02,27.24
2016,6,17,18,45,380.0,41.0,1.35,28.5,105.0,32.11,21.1
2016,6,17,19,0,284.0,31.0,1.3,28.0,61.0,24.94,14.24
2016,6,17,19,15,142.0,15.5,1.45,27.5,30.5,12.31,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,32.25,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,93.54,58.8
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.5,150.77,109.27
2016,6,18,6,30,351.0,62.0,2.3,25.0,130.0,219.29,166.58
2016,6,18,6,45,208.0,86.5,2.45,25.5,130.5,193.47,150.21
2016,6,18,7,0,65.0,111.0,2.6,26.0,131.0,143.49,111.24
2016,6,18,7,15,331.0,103.0,2.55,26.0,232.0,309.58,245.09
2016,6,18,7,30,597.0,95.0,2.5,26.0,333.0,482.7,379.55
2016,6,18,7,45,633.0,100.5,2.5,26.5,385.5,540.29,421.52
2016,6,18,8,0,669.0,106.0,2.5,27.0,438.0,599.23,463.68
2016,6,18,8,15,694.5,110.5,2.45,27.5,489.5,650.3,498.61
2016,6,18,8,30,720.0,115.0,2.4,28.0,541.0,701.08,531.58
2016,6,18,8,45,451.0,212.5,2.35,28.5,487.5,607.59,458.49
2016,6,18,9,0,182.0,310.0,2.3,29.0,434.0,471.86,353.88
2016,6,18,9,15,489.0,218.5,2.15,29.0,581.0,672.21,502.14
2016,6,18,9,30,796.0,127.0,2.0,29.0,728.0,861.39,628.65
2016,6,18,9,45,810.0,128.0,1.85,29.5,768.5,890.48,641.64
2016,6,18,10,0,824.0,129.0,1.7,30.0,809.0,907.67,648.19
2016,6,18,10,15,832.5,131.0,1.55,30.0,842.5,926.73,657.14
2016,6,18,10,30,841.0,133.0,1.4,30.0,876.0,942.55,663.84
2016,6,18,10,45,850.5,132.5,1.25,30.5,904.0,953.54,666.06
2016,6,18,11,0,860.0,132.0,1.1,31.0,932.0,961.11,666.09
2016,6,18,11,15,864.5,133.0,1.05,31.0,952.0,961.81,664.96
2016,6,18,11,30,869.0,134.0,1.0,31.0,972.0,958.89,661.83
2016,6,18,11,45,864.5,140.0,1.0,31.5,982.5,948.45,653.85
2016,6,18,12,0,860.0,146.0,1.0,32.0,993.0,934.44,643.92
2016,6,18,12,15,861.0,146.0,1.05,32.0,998.0,916.93,634.1
2016,6,18,12,30,862.0,146.0,1.1,32.0,1003.0,896.42,622.45
2016,6,18,12,45,863.0,144.5,1.2,32.5,1000.0,871.97,607.79
2016,6,18,13,0,864.0,143.0,1.3,33.0,997.0,844.87,591.35
2016,6,18,13,15,861.5,142.5,1.35,33.0,985.5,813.05,572.39
2016,6,18,13,30,859.0,142.0,1.4,33.0,974.0,778.68,551.63
2016,6,18,13,45,856.0,140.5,1.45,33.0,955.5,740.68,527.65
2016,6,18,14,0,853.0,139.0,1.5,33.0,937.0,700.41,500.79
2016,6,18,14,15,846.5,137.5,1.5,33.0,910.5,655.79,469.91
2016,6,18,14,30,840.0,136.0,1.5,33.0,884.0,609.55,437.11
2016,6,18,14,45,827.5,136.0,1.55,33.0,850.0,559.8,401.21
2016,6,18,15,0,815.0,136.0,1.6,33.0,816.0,506.86,361.96
2016,6,18,15,15,803.5,133.5,1.6,33.0,777.0,453.74,321.14
2016,6,18,15,30,792.0,131.0,1.6,33.0,738.0,400.53,279.01
2016,6,18,15,45,774.0,129.0,1.65,33.0,693.0,345.77,234.96
2016,6,18,16,0,756.0,127.0,1.7,33.0,648.0,292.15,191.18
2016,6,18,16,15,736.5,123.0,1.65,32.5,599.5,238.06,147.83
2016,6,18,16,30,717.0,119.0,1.6,32.0,551.0,179.41,103.33
2016,6,18,16,45,686.0,116.0,1.6,32.0,499.0,128.35,70.61
2016,6,18,17,0,655.0,113.0,1.6,32.0,447.0,80.92,52.41
2016,6,18,17,15,620.5,106.5,1.55,31.5,394.5,70.67,53.05
2016,6,18,17,30,586.0,100.0,1.5,31.0,342.0,68.64,51.69
2016,6,18,17,45,531.5,94.0,1.45,30.5,289.5,66.72,50.36
2016,6,18,18,0,477.0,88.0,1.4,30.0,237.0,63.82,48.13
2016,6,18,18,15,414.0,77.0,1.3,29.0,188.0,56.86,42.44
2016,6,18,18,30,351.0,66.0,1.2,28.0,139.0,49.63,36.28
2016,6,18,18,45,257.5,51.5,1.2,27.5,96.5,39.33,27.21
2016,6,18,19,0,164.0,37.0,1.2,27.0,54.0,28.69,17.35
2016,6,18,19,15,82.0,18.5,1.2,26.5,27.0,14.51,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,6.0,0.8,23.5,6.0,5.46,0.0
2016,6,19,6,0,0.0,12.0,0.9,24.0,12.0,10.54,2.11
2016,6,19,6,15,0.0,23.5,1.0,24.5,23.5,20.69,11.02
2016,6,19,6,30,0.0,35.0,1.1,25.0,35.0,30.85,19.61
2016,6,19,6,45,0.0,49.5,1.25,25.5,49.5,43.7,30.28
2016,6,19,7,0,0.0,64.0,1.4,26.0,64.0,56.81,40.99
2016,6,19,7,15,0.0,76.5,1.45,26.0,76.5,68.2,50.21
2016,6,19,7,30,0.0,89.0,1.5,26.0,89.0,79.6,59.28
2016,6,19,7,45,34.5,146.0,1.55,26.5,163.5,164.25,126.96
2016,6,19,8,0,69.0,203.0,1.6,27.0,238.0,249.01,192.43
2016,6,19,8,15,133.0,230.5,1.55,27.0,306.5,337.61,259.85
2016,6,19,8,30,197.0,258.0,1.5,27.0,375.0,419.72,320.55
2016,6,19,8,45,245.5,275.0,1.5,27.5,433.0,494.94,373.66
2016,6,19,9,0,294.0,292.0,1.5,28.0,491.0,559.77,418.14
2016,6,19,9,15,512.5,223.0,1.55,28.0,598.5,697.09,517.0
2016,6,19,9,30,731.0,154.0,1.6,28.0,706.0,836.4,610.7
2016,6,19,9,45,742.5,158.0,1.65,28.5,745.0,860.22,622.76
2016,6,19,10,0,754.0,162.0,1.7,29.0,784.0,886.14,637.32
2016,6,19,10,15,763.5,164.5,1.75,29.0,817.0,905.81,649.11
2016,6,19,10,30,773.0,167.0,1.8,29.0,850.0,922.43,659.08
2016,6,19,10,45,778.0,170.5,1.9,29.0,876.5,932.53,665.57
2016,6,19,11,0,783.0,174.0,2.0,29.0,903.0,939.27,670.09
2016,6,19,11,15,587.5,297.0,2.05,29.0,850.5,873.17,624.95
2016,6,19,11,30,392.0,420.0,2.1,29.0,798.0,787.87,564.15
2016,6,19,11,45,603.0,294.0,2.2,29.5,884.0,865.69,620.98
2016,6,19,12,0,814.0,168.0,2.3,30.0,970.0,922.93,658.8
2016,6,19,12,15,815.0,168.0,2.3,30.0,974.5,905.49,646.94
2016,6,19,12,30,816.0,168.0,2.3,30.0,979.0,885.01,633.86
2016,6,19,12,45,817.5,166.5,2.3,30.0,976.0,860.85,618.45
2016,6,19,13,0,819.0,165.0,2.3,30.0,973.0,834.04,601.32
2016,6,19,13,15,816.5,164.0,2.25,30.0,962.0,801.79,580.23
2016,6,19,13,30,814.0,163.0,2.2,30.0,951.0,767.16,557.41
2016,6,19,13,45,429.0,284.5,2.2,30.0,699.0,560.93,410.96
2016,6,19,14,0,44.0,406.0,2.2,30.0,447.0,380.69,277.7
2016,6,19,14,15,421.5,279.0,2.15,30.0,656.0,504.69,372.3
2016,6,19,14,30,799.0,152.0,2.1,30.0,865.0,598.53,438.81
2016,6,19,14,45,510.5,276.5,2.05,30.0,725.5,500.04,364.98
2016,6,19,15,0,222.0,401.0,2.0,30.0,586.0,432.56,315.15
2016,6,19,15,15,493.5,269.5,1.95,30.0,655.5,423.7,306.91
2016,6,19,15,30,765.0,138.0,1.9,30.0,725.0,396.56,280.89
2016,6,19,15,45,754.0,133.0,1.85,30.0,682.5,343.19,236.86
2016,6,19,16,0,743.0,128.0,1.8,30.0,640.0,290.2,192.71
2016,6,19,16,15,724.0,123.5,1.8,29.5,593.0,236.59,149.2
2016,6,19,16,30,705.0,119.0,1.8,29.0,546.0,178.37,104.4
2016,6,19,16,45,684.0,113.0,1.8,29.0,496.0,126.73,70.22
2016,6,19,17,0,663.0,107.0,1.8,29.0,446.0,77.54,49.96
2016,6,19,17,15,553.5,117.0,1.65,28.5,378.5,77.77,59.66
2016,6,19,17,30,444.0,127.0,1.5,28.0,311.0,87.18,67.84
2016,6,19,17,45,414.0,112.5,1.4,28.0,264.5,79.04,61.22
2016,6,19,18,0,384.0,98.0,1.3,28.0,218.0,70.42,54.09
2016,6,19,18,15,338.0,83.0,1.25,27.5,173.5,60.89,46.12
2016,6,19,18,30,292.0,68.0,1.2,27.0,129.0,50.89,37.51
2016,6,19,18,45,226.0,52.0,1.2,26.5,90.5,39.61,27.58
2016,6,19,19,0,160.0,36.0,1.2,26.0,52.0,27.88,16.82
2016,6,19,19,15,80.0,18.0,1.2,25.5,26.0,14.1,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,74.0,15.5,0.6,22.5,22.5,30.34,0.0
2016,6,20,6,0,148.0,31.0,0.6,23.0,45.0,88.62,55.37
2016,6,20,6,15,243.0,45.5,0.75,23.5,85.0,144.49,104.68
2016,6,20,6,30,338.0,60.0,0.9,24.0,125.0,211.33,160.1
2016,6,20,6,45,410.0,69.5,1.05,25.0,173.5,272.37,210.47
2016,6,20,7,0,482.0,79.0,1.2,26.0,222.0,345.35,268.63
2016,6,20,7,15,529.5,87.0,1.2,26.5,273.0,405.92,315.7
2016,6,20,7,30,577.0,95.0,1.2,27.0,324.0,469.86,363.54
2016,6,20,7,45,617.5,99.0,1.3,27.5,376.5,527.75,405.86
2016,6,20,8,0,658.0,103.0,1.4,28.0,429.0,587.41,448.18
2016,6,20,8,15,683.5,108.0,1.4,28.0,480.0,638.61,483.49
2016,6,20,8,30,709.0,113.0,1.4,28.0,531.0,689.58,517.1
2016,6,20,8,45,526.5,196.0,1.4,28.5,521.5,650.42,484.45
2016,6,20,9,0,344.0,279.0,1.4,29.0,512.0,587.63,435.26
2016,6,20,9,15,564.0,202.0,1.35,29.5,614.5,725.27,532.11
2016,6,20,9,30,784.0,125.0,1.3,30.0,717.0,848.05,609.79
2016,6,20,9,45,796.5,127.0,1.3,30.5,756.5,876.69,624.11
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,902.59,637.61
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,912.85,641.92
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,929.11,650.18
2016,6,20,10,45,835.5,133.5,1.2,31.5,890.5,940.14,654.61
2016,6,20,11,0,844.0,134.0,1.2,32.0,918.0,947.78,657.09
2016,6,20,11,15,848.5,135.0,1.2,32.0,938.0,948.58,656.88
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,945.84,654.7
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,937.71,648.83
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,926.11,640.98
2016,6,20,12,15,862.5,135.0,1.35,33.0,988.5,909.33,631.32
2016,6,20,12,30,864.0,135.0,1.4,33.0,993.0,889.49,619.83
2016,6,20,12,45,865.0,134.0,1.5,33.0,990.5,865.61,606.38
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,839.04,591.09
2016,6,20,13,15,864.0,132.0,1.65,33.0,977.0,807.3,571.84
2016,6,20,13,30,862.0,131.0,1.7,33.0,966.0,772.96,550.77
2016,6,20,13,45,859.0,129.5,1.8,33.5,948.0,735.0,526.09
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,694.74,498.21
2016,6,20,14,15,850.5,126.5,1.95,33.5,904.0,650.77,468.74
2016,6,20,14,30,845.0,125.0,2.0,33.0,878.0,605.06,437.09
2016,6,20,14,45,817.5,135.0,2.1,33.0,841.0,554.89,400.43
2016,6,20,15,0,790.0,145.0,2.2,33.0,804.0,503.24,361.72
2016,6,20,15,15,778.5,142.0,2.25,33.0,766.0,451.03,321.35
2016,6,20,15,30,767.0,139.0,2.3,33.0,728.0,398.77,279.74
2016,6,20,15,45,749.5,137.0,2.35,33.0,684.0,345.55,236.56
2016,6,20,16,0,732.0,135.0,2.4,33.0,640.0,287.9,189.65
2016,6,20,16,15,712.0,130.5,2.35,32.5,592.5,234.08,146.34
2016,6,20,16,30,692.0,126.0,2.3,32.0,545.0,182.17,106.67
2016,6,20,16,45,664.0,122.0,2.3,32.0,494.5,132.06,74.07
2016,6,20,17,0,636.0,118.0,2.3,32.0,444.0,85.25,55.23
2016,6,20,17,15,601.5,111.5,2.15,31.5,392.0,74.06,55.85
2016,6,20,17,30,567.0,105.0,2.0,31.0,340.0,72.22,54.66
2016,6,20,17,45,519.5,97.0,1.95,30.5,288.5,68.94,52.22
2016,6,20,18,0,472.0,89.0,1.9,30.0,237.0,64.47,48.68
2016,6,20,18,15,406.5,78.5,1.7,29.0,188.5,57.89,43.31
2016,6,20,18,30,341.0,68.0,1.5,28.0,140.0,51.06,37.49
2016,6,20,18,45,250.5,53.5,1.35,27.5,98.0,40.82,28.47
2016,6,20,19,0,160.0,39.0,1.2,27.0,56.0,30.24,18.65
2016,6,20,19,15,80.0,19.5,1.2,26.5,28.0,15.99,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.5,16.0,2.0,23.5,21.5,28.0,0.0
2016,6,21,6,0,123.0,32.0,2.3,24.0,43.0,76.9,47.08
2016,6,21,6,15,216.5,48.0,2.3,24.5,83.0,138.44,100.33
2016,6,21,6,30,310.0,64.0,2.3,25.0,123.0,204.76,155.44
2016,6,21,6,45,383.0,74.5,2.3,25.5,171.0,265.8,206.37
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,334.18,261.94
2016,6,21,7,15,505.5,93.5,2.25,26.5,270.5,399.24,313.16
2016,6,21,7,30,555.0,102.0,2.2,27.0,322.0,463.85,362.3
2016,6,21,7,45,595.0,107.0,2.15,28.0,374.5,521.68,403.93
2016,6,21,8,0,635.0,112.0,2.1,29.0,427.0,581.26,445.21
2016,6,21,8,15,662.0,117.5,1.95,29.5,477.5,633.25,479.86
2016,6,21,8,30,689.0,123.0,1.8,30.0,528.0,685.16,512.99
2016,6,21,8,45,710.0,127.0,1.7,30.5,576.5,730.15,539.82
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,773.95,565.16
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,807.76,584.46
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,843.07,604.45
2016,6,21,9,45,774.0,141.5,1.3,31.5,752.5,871.49,618.39
2016,6,21,10,0,785.0,145.0,1.2,32.0,792.0,897.16,630.35
2016,6,21,10,15,794.0,147.5,1.2,32.0,825.5,916.96,641.24
2016,6,21,10,30,803.0,150.0,1.2,32.0,859.0,933.61,650.29
2016,6,21,10,45,811.0,151.0,1.2,32.5,886.0,944.5,654.58
2016,6,21,11,0,819.0,152.0,1.2,33.0,913.0,952.0,656.95
2016,6,21,11,15,823.5,153.5,1.2,33.0,933.0,953.16,656.95
2016,6,21,11,30,828.0,155.0,1.2,33.0,953.0,939.66,648.25
2016,6,21,11,45,841.5,147.5,1.3,33.5,968.0,934.21,644.87
2016,6,21,12,0,855.0,140.0,1.4,34.0,983.0,925.29,639.27
2016,6,21,12,15,856.0,140.5,1.45,34.0,987.5,908.55,629.58
2016,6,21,12,30,857.0,141.0,1.5,34.0,992.0,888.79,618.1
2016,6,21,12,45,856.5,140.5,1.55,34.0,988.5,864.18,603.58
2016,6,21,13,0,856.0,140.0,1.6,34.0,985.0,837.0,587.41
2016,6,21,13,15,853.5,139.5,1.6,34.0,974.0,805.58,567.96
2016,6,21,13,30,851.0,139.0,1.6,34.0,963.0,771.62,546.8
2016,6,21,13,45,847.0,137.5,1.65,34.5,944.5,733.34,521.51
2016,6,21,14,0,843.0,136.0,1.7,35.0,926.0,692.89,493.43
2016,6,21,14,15,837.0,134.5,1.7,34.5,900.0,649.14,464.14
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,603.74,432.8
