Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,555.81,397.92
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,506.22,360.74
2016,6,21,15,15,817.5,119.0,1.7,34.0,774.5,454.32,320.73
2016,6,21,15,30,807.0,117.0,1.7,34.0,736.0,397.18,275.85
2016,6,21,15,45,793.5,114.0,1.75,34.0,693.0,342.34,231.6
2016,6,21,16,0,780.0,111.0,1.8,34.0,650.0,288.07,187.09
2016,6,21,16,15,762.0,107.5,1.8,33.5,602.5,233.31,143.03
2016,6,21,16,30,744.0,104.0,1.8,33.0,555.0,180.14,102.41
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.5,127.66,68.16
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,71.45,43.17
2016,6,21,17,15,667.5,90.5,1.75,32.5,402.0,59.64,43.77
2016,6,21,17,30,636.0,86.0,1.7,32.0,350.0,58.54,43.13
2016,6,21,17,45,595.0,79.0,1.65,31.5,298.0,55.4,40.76
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,52.06,38.13
2016,6,21,18,15,492.5,64.0,1.5,30.0,196.5,47.62,34.53
2016,6,21,18,30,431.0,56.0,1.4,29.0,147.0,42.99,30.58
2016,6,21,18,45,340.0,45.0,1.3,28.5,103.5,35.41,23.87
2016,6,21,19,0,249.0,34.0,1.2,28.0,60.0,26.47,15.58
2016,6,21,19,15,124.5,17.0,1.3,27.5,30.0,13.34,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,31.09,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,90.72,55.85
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,146.91,106.18
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,214.36,162.56
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,279.83,217.38
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,349.99,274.8
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,410.17,322.7
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,473.67,371.44
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,531.71,414.53
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,591.31,457.38
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,642.37,492.51
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,693.19,525.59
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,736.01,552.31
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,780.2,579.53
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,817.07,601.34
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,851.75,621.45
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,880.18,637.24
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,896.79,645.28
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,915.94,656.79
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,931.9,666.28
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,942.61,671.16
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,949.91,673.98
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,950.82,674.25
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,948.18,672.42
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,941.62,667.21
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,931.56,659.87
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,914.32,649.06
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,893.98,636.33
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,869.54,621.24
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,842.41,604.33
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,810.51,583.71
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,776.01,561.3
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,737.47,535.03
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,696.66,505.45
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,652.45,474.79
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,606.5,442.01
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,556.63,404.49
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,504.17,364.27
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,451.66,322.99
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,398.99,280.47
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,344.85,236.11
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,291.72,192.05
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,238.27,148.66
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,180.36,104.16
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,129.24,70.63
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,81.36,51.0
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,68.76,51.28
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,67.03,50.16
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,64.28,48.14
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,61.38,45.91
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,54.71,40.38
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,48.15,34.74
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,38.58,26.36
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,28.7,17.27
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,30.93,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,90.4,55.27
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,147.09,106.21
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,215.3,163.14
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,282.93,219.59
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,355.96,279.16
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,416.95,327.66
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,481.25,376.99
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,447.94,349.24
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,389.88,301.93
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,540.25,416.63
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,700.27,530.86
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,746.19,558.78
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,790.96,586.19
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,708.5,524.11
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,595.13,437.32
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,590.46,432.42
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,597.54,434.78
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,655.94,474.55
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,700.03,504.07
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,698.08,500.25
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,694.22,495.55
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,699.51,499.76
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,703.42,503.02
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,834.99,597.19
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,934.55,661.96
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,809.53,576.6
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,663.4,471.47
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,675.37,480.37
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,680.55,483.79
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,740.81,531.36
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,779.24,561.58
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,740.89,536.04
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,700.34,507.75
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,656.0,476.23
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,609.97,442.72
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,561.03,406.28
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,510.73,367.78
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,458.42,327.28
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,405.74,285.21
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,345.59,236.29
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,291.28,191.08
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,236.32,146.27
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,183.01,105.04
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,131.48,71.26
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,76.46,46.48
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,81.8,61.99
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,98.67,76.22
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,93.9,72.65
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,82.41,63.4
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,70.07,53.32
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,57.29,42.54
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,43.65,30.69
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,29.63,18.12
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,15.21,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,32.68,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,94.69,57.34
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,152.99,110.07
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,225.91,170.56
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,292.55,226.01
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,367.18,286.41
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,364.77,285.63
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,342.24,267.87
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,387.52,301.99
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,432.87,334.92
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,492.16,377.78
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,567.13,430.46
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,480.4,362.96
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,367.43,275.66
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,494.36,370.14
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,627.0,464.29
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,719.44,527.66
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,802.37,583.48
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,769.16,557.43
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,720.52,521.84
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,729.71,526.65
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,737.01,529.85
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,729.99,524.32
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,721.23,517.76
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,767.77,551.16
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,816.78,585.37
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,792.71,568.74
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,764.03,549.5
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,810.46,586.88
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,833.42,605.13
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,750.7,545.7
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,668.57,484.32
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,687.86,502.71
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,690.09,507.69
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,596.96,438.47
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,523.39,383.28
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,502.59,368.58
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,471.6,345.45
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,433.38,315.91
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,392.54,283.53
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,326.21,235.48
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,278.92,203.63
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,258.83,186.13
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,222.92,156.44
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,184.55,128.41
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,144.14,104.33
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,127.34,100.2
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,123.24,97.39
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,108.59,85.54
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,93.47,73.11
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,77.85,60.15
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,61.81,46.51
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,46.33,33.07
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,30.52,18.96
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,15.78,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,16.1,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,37.16,19.96
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,81.39,57.74
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,125.78,94.75
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,179.04,138.98
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,231.26,182.01
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,186.5,146.67
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,123.19,94.66
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,114.49,87.27
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,106.32,80.23
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,139.05,105.98
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,172.17,131.63
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,344.96,266.41
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,504.73,385.07
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,534.14,404.64
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,562.44,423.9
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,623.6,466.15
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,670.81,497.96
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,506.85,378.53
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,340.18,253.52
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,233.63,174.1
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,142.09,104.36
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,163.09,120.43
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,184.0,136.18
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,334.29,248.31
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,477.22,350.78
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,525.18,384.71
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,576.18,420.6
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,341.89,252.76
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,118.66,85.54
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,224.79,166.29
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,328.47,243.08
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,341.9,252.77
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,353.68,261.5
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,281.76,208.9
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,213.96,158.7
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,182.58,135.34
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,151.65,112.05
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,117.05,85.72
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,82.6,59.25
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,75.89,54.18
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,69.16,49.07
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,73.57,52.81
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,77.99,56.59
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,46.85,31.99
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,15.87,7.18
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,33.52,22.79
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,51.23,37.94
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,43.68,31.65
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,36.14,25.29
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,28.62,18.9
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,21.11,12.41
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,14.5,6.59
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,7.9,0.76
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,3.94,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,7.73,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,14.96,4.91
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,29.77,18.26
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,45.22,31.38
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,64.67,47.53
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,83.96,63.27
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,105.07,80.32
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,126.46,97.33
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,141.46,108.72
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,156.56,120.01
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,259.05,200.14
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,370.47,283.77
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,448.46,340.84
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,543.91,408.77
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,419.02,314.81
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,274.97,205.15
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,608.58,456.4
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,894.65,648.51
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,813.58,589.46
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,697.61,504.37
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,710.68,513.64
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,722.63,521.21
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,850.9,613.1
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,945.73,674.92
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,933.84,665.14
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,918.39,654.09
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,902.01,643.52
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,882.69,631.11
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,858.14,615.35
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,831.19,598.06
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,743.0,535.7
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,656.62,471.88
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,652.39,469.47
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,641.48,461.71
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,628.84,455.54
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,603.01,438.78
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,554.09,402.38
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,504.27,364.44
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,452.86,324.83
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,401.32,283.9
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,347.73,240.02
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,294.85,196.12
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,236.0,148.62
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,184.15,108.4
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,133.17,74.27
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,85.39,53.3
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,71.33,53.83
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,70.46,53.43
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,67.15,50.83
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,63.61,47.96
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,56.4,41.98
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,49.55,36.08
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,39.68,27.43
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,29.46,18.05
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,27.4,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,80.61,46.94
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,133.1,95.3
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,194.04,145.99
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,251.86,193.94
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,316.5,246.07
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,398.5,309.61
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,484.06,373.51
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,542.48,415.57
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,600.75,456.36
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,596.57,449.19
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,569.14,425.92
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,615.35,456.97
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,661.4,486.63
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,764.11,556.26
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,853.39,610.49
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,828.15,591.28
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,771.18,548.34
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,779.21,552.33
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,784.12,553.73
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,809.5,568.61
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,832.6,581.75
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,820.62,572.72
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,806.23,562.59
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,826.55,574.24
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,843.83,583.56
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,880.17,612.62
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,894.77,623.27
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,850.74,593.26
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,797.39,553.6
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,769.19,538.06
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,732.82,516.66
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,722.23,512.9
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,697.9,499.16
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,654.23,468.93
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,608.85,436.81
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,559.2,400.67
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,507.49,362.14
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,455.34,322.09
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,403.1,280.81
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,349.13,237.47
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,296.07,194.19
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,236.97,147.19
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,184.8,107.24
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,133.62,73.3
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,85.46,52.24
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,70.0,52.03
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,68.35,50.99
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,65.3,48.74
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,62.05,46.25
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,55.39,40.86
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,48.86,35.35
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,38.95,26.7
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,28.69,17.36
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,14.49,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,21.17,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,58.74,32.69
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,110.74,79.02
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,169.17,127.52
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,234.46,180.98
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,299.52,233.19
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,358.09,279.22
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,420.57,326.64
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,477.23,367.47
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,536.11,408.32
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,588.02,442.82
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,646.56,480.23
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,693.41,508.47
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,739.49,535.03
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,777.34,557.27
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,813.44,577.6
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,843.98,592.65
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,872.11,605.85
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,893.2,617.36
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,911.44,627.23
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,922.48,632.38
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,930.27,635.73
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,932.71,638.09
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,931.85,638.56
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,923.28,634.42
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,919.2,633.1
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,903.22,624.44
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,884.2,613.95
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,858.57,599.75
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,830.63,583.86
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,799.48,564.84
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,766.07,543.51
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,728.22,519.22
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,688.52,493.0
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,585.11,419.95
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,503.53,361.29
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,449.85,324.19
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,400.59,289.63
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,214.76,156.34
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,29.24,17.06
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,27.0,15.47
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,24.77,13.81
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,31.39,19.12
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,38.01,24.48
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,33.56,21.05
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,29.12,17.6
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,38.39,26.51
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,47.68,34.46
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,40.58,28.67
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,33.49,22.8
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,26.41,16.83
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,19.35,10.77
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,13.62,5.78
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,7.9,0.74
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,3.94,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,29.09,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,84.48,47.79
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,141.43,101.13
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,207.96,156.81
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,273.19,211.33
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,342.76,268.04
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,403.5,316.13
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,467.69,365.02
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,441.04,342.41
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,390.83,301.44
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,533.72,409.42
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,687.72,518.55
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,730.02,543.61
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,773.52,569.9
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,810.82,593.22
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,846.0,615.01
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,755.69,549.81
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,637.24,461.73
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,656.95,475.85
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,675.79,488.4
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,716.4,514.15
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,755.26,538.23
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,864.44,616.14
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,941.7,667.04
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,935.45,661.49
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,925.76,654.6
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,908.97,644.2
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,889.18,631.97
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,863.51,616.29
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,835.56,599.06
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,661.6,477.65
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,490.37,352.35
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,609.12,443.04
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,696.69,507.31
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,652.79,475.47
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,607.41,442.63
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,557.83,405.8
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,509.05,368.66
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,415.58,300.05
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,359.39,260.5
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,338.6,239.65
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,298.08,199.66
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,245.77,157.44
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,195.48,118.66
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,145.18,84.5
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,97.41,62.13
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,80.97,61.53
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,78.73,60.04
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,72.53,55.21
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,65.78,49.79
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,58.55,43.79
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,51.01,37.31
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,40.45,28.07
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.48,18.09
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.89,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,26.31,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,77.39,42.82
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,133.39,94.91
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,197.93,148.38
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,258.91,199.0
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,326.98,254.08
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,391.59,304.85
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,456.08,353.93
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,514.31,396.25
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,574.24,438.41
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,626.39,475.12
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,678.55,511.05
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,724.36,540.25
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,768.97,568.14
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,688.74,508.31
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,584.29,429.75
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,642.55,470.09
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,701.48,509.11
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,827.27,596.67
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,933.9,664.99
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,945.63,669.68
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,953.99,673.13
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,955.99,674.07
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,954.45,672.94
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,947.43,668.84
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,936.9,662.61
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,850.57,604.64
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,757.77,538.18
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,811.71,579.31
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,849.28,605.7
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,816.85,584.72
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,781.96,562.45
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,743.61,536.75
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,703.17,508.76
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,658.35,477.15
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,612.02,443.72
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,563.6,408.03
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,513.14,369.74
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,460.16,329.03
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,406.99,286.88
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,352.47,242.15
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,298.58,197.33
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,243.94,152.8
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,190.91,111.54
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,132.66,71.66
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,83.09,49.39
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,65.24,48.38
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,63.34,47.11
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,60.81,45.26
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,58.14,43.21
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,53.17,39.1
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,47.98,34.62
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,37.51,25.51
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,27.97,16.79
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,14.11,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,29.09,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,84.21,45.68
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,143.41,101.59
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,211.97,158.13
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,278.85,213.03
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,350.8,270.4
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,412.65,318.8
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,477.97,368.17
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,536.7,410.38
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,596.92,452.21
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,649.1,488.35
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,701.06,522.68
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,744.57,549.32
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,789.54,576.54
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,827.29,598.59
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,862.78,618.98
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,891.8,635.06
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,908.94,643.59
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,929.21,655.57
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,946.24,665.55
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,956.97,670.35
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,964.25,673.14
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,965.58,673.76
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,963.28,672.3
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,953.99,665.74
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,941.15,657.08
