Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,923.71,646.52
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,903.21,634.09
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,878.62,618.53
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,851.44,601.21
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,819.98,581.65
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,785.97,560.31
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,747.25,535.63
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,706.38,507.85
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,662.18,477.09
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,616.32,444.35
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,567.76,408.74
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,515.83,369.74
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,462.65,329.27
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,409.31,287.34
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,354.43,242.69
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,300.46,198.18
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,245.98,154.05
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,187.1,108.57
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,135.32,73.74
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,86.64,51.89
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,68.65,50.95
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,66.91,49.84
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,63.79,47.52
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,60.47,44.95
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,55.19,40.7
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,48.16,34.77
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,38.6,26.41
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,28.72,17.38
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,14.5,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,20.04,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,56.03,28.89
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,110.07,78.1
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,171.63,129.13
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,240.65,186.22
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,311.14,243.82
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,371.61,292.31
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,436.45,342.7
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,423.89,331.12
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,386.45,299.99
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,524.25,405.41
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,672.16,513.59
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,719.47,544.18
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,766.11,573.9
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,801.02,594.91
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,837.92,617.08
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,749.19,550.6
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,633.3,462.35
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,789.06,576.54
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,935.11,674.81
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,947.02,679.54
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,955.55,683.07
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,956.74,681.73
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,943.25,671.09
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,934.97,664.3
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,934.46,662.6
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,918.36,652.02
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,899.06,639.54
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,873.8,623.44
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,845.93,605.63
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,814.21,585.04
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,780.05,562.76
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,741.1,536.05
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,700.29,507.38
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,656.16,475.89
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,610.59,442.71
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,562.32,406.94
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,512.96,369.4
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,460.88,329.48
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,408.79,288.36
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,355.4,244.86
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,297.6,197.71
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,244.06,154.45
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,192.49,114.57
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,143.29,81.7
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,98.14,61.49
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,80.55,60.69
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,78.68,59.52
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,74.83,56.65
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,70.57,53.34
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,63.12,47.21
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,55.36,40.59
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,43.75,30.52
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,32.61,20.37
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,16.76,0.41
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,21.67,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,59.92,30.11
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,122.77,87.36
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,188.52,142.11
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,252.16,195.53
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,324.83,255.55
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,259.6,204.82
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,163.14,126.09
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,190.7,147.23
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,218.62,168.07
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,243.95,186.73
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,269.21,205.05
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,342.28,260.28
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,431.2,325.83
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,457.56,344.15
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,483.47,362.17
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,529.74,394.37
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,575.78,425.87
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,457.79,337.88
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,312.48,229.15
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,534.99,392.69
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,743.29,537.53
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,859.23,621.98
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,943.2,679.08
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,933.42,670.05
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,931.47,666.81
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,915.01,655.53
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,895.4,642.34
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,870.67,624.52
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,843.28,605.07
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,811.21,583.84
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,776.72,560.96
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,738.36,534.46
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,697.95,505.81
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,654.02,474.19
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,608.59,440.88
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,559.96,404.7
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,510.47,366.96
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,458.39,327.07
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,406.3,285.97
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,353.2,242.62
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,300.86,199.36
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,242.02,152.15
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,190.38,112.16
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,138.92,77.21
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,90.26,54.45
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,72.0,53.48
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,70.46,52.54
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,67.13,50.09
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,63.6,47.36
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,56.76,41.74
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,50.28,36.21
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,40.4,27.63
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,30.2,18.34
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,16.01,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,9.1,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,17.63,5.12
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,49.41,32.95
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,80.69,59.09
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,127.47,97.55
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,172.68,134.67
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,265.29,209.52
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,373.47,295.12
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,415.59,326.81
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,444.18,347.68
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,471.14,365.97
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,494.54,381.07
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,553.09,423.41
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,626.63,475.42
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,624.58,470.6
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,631.79,472.41
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,652.61,484.64
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,671.37,495.26
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,743.22,545.38
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,828.79,603.12
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,845.96,611.86
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,860.42,619.11
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,915.93,660.56
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,947.58,681.05
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,917.62,657.6
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,866.4,616.18
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,855.16,608.88
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,840.14,598.88
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,814.18,580.01
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,786.6,560.1
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,759.56,540.59
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,732.21,520.84
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,695.82,496.25
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,658.5,470.73
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,608.36,435.88
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,559.19,401.23
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,544.74,391.73
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,516.37,370.17
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,464.05,330.1
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,411.77,288.98
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,358.33,245.57
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,300.02,198.14
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,252.38,165.19
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,228.13,153.18
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,166.31,104.15
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,95.4,58.45
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,82.5,61.76
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,85.76,64.79
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,80.97,61.19
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,75.91,57.28
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,66.53,49.72
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,56.7,41.52
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,45.85,32.09
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,32.55,20.2
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,16.74,0.07
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,20.23,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,55.98,25.86
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,112.95,79.46
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,185.04,139.21
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,249.66,193.14
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,323.72,253.89
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,356.26,281.23
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,385.21,304.48
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,391.71,308.42
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,402.97,315.06
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,541.34,421.5
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,689.84,530.47
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,666.99,508.78
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,636.36,481.36
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,612.81,460.76
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,596.71,445.14
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,629.78,466.7
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,661.8,487.03
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,719.24,526.61
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,789.52,573.7
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,811.49,586.08
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,831.1,597.08
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,851.07,609.58
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,868.3,620.28
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,862.35,614.25
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,853.85,606.78
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,832.99,592.5
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,810.24,577.05
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,840.04,601.82
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,849.61,609.03
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,818.08,588.32
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,783.97,566.03
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,727.8,523.74
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,674.76,482.45
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,651.72,469.49
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,615.96,446.1
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,566.71,409.43
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,516.83,371.41
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,461.3,329.07
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,408.14,287.03
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,353.38,242.19
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,299.24,197.23
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,244.7,152.79
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,191.74,111.47
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,133.41,71.25
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,83.51,48.11
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,63.85,46.83
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,62.62,46.11
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,60.05,44.24
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,57.34,42.18
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,52.76,38.5
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,47.98,34.46
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,38.24,25.97
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,29.51,17.87
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,14.9,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,19.79,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,54.85,24.19
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,110.96,77.9
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,182.01,136.94
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,248.14,192.24
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,324.33,255.03
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,273.43,215.76
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,192.85,150.21
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,273.31,213.99
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,350.1,273.46
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,518.06,403.88
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,688.08,530.13
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,636.16,486.33
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,558.86,423.72
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,705.53,533.46
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,851.34,634.05
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,881.45,651.42
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,908.82,667.41
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,919.97,672.19
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,937.12,681.12
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,948.06,685.94
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,955.55,688.58
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,957.57,689.21
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,956.02,687.62
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,948.07,680.54
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,936.63,671.33
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,920.41,660.51
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,901.05,647.73
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,876.64,630.31
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,849.61,611.26
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,818.29,590.66
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,784.42,568.29
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,746.28,542.05
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,706.01,512.63
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,662.27,481.22
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,616.83,447.88
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,567.91,411.19
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,516.38,371.78
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,463.73,331.25
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,410.94,289.39
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,356.88,245.13
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,303.92,201.24
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,244.25,153.16
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,191.54,112.16
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,140.31,77.59
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,92.45,55.49
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,72.79,54.15
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,71.29,53.24
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,68.76,51.44
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,65.13,48.64
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,58.58,43.35
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,51.77,37.61
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,41.94,29.01
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,32.65,20.34
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,16.76,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,11.29,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,24.99,7.88
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,68.16,46.64
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,110.25,81.6
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,164.7,126.49
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,219.0,171.13
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,183.23,142.81
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,129.06,98.29
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,208.23,161.28
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,296.09,229.45
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,418.92,324.31
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,554.42,425.33
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,669.44,510.37
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,783.54,589.45
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,821.56,612.44
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,857.38,633.98
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,878.77,645.55
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,905.62,660.83
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,925.89,671.61
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,942.92,680.28
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,953.66,684.87
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,960.9,687.29
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,963.13,688.03
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,961.73,686.55
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,951.84,678.25
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,938.37,667.81
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,921.72,656.84
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,901.93,643.9
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,877.05,626.61
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,849.61,607.69
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,818.37,587.53
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,784.58,565.58
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,745.52,539.94
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,704.57,511.22
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,661.18,480.11
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,616.11,447.09
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,566.56,410.12
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,516.19,371.59
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,463.59,331.04
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,410.79,289.14
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,356.64,244.81
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,303.53,200.79
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,249.43,156.83
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,190.82,111.36
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,138.86,76.04
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,89.79,53.01
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,69.33,51.32
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,67.65,50.25
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,64.21,47.68
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,60.53,44.83
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,55.25,40.58
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.17,34.61
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,39.0,26.59
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,29.53,17.84
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,14.91,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,18.79,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,52.03,20.14
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,109.34,76.24
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,180.93,135.3
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,245.6,189.14
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,319.77,249.87
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,264.37,207.31
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,179.07,138.33
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,229.33,177.79
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,293.09,226.63
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,325.49,250.04
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,357.48,272.76
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,570.51,435.71
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,781.03,585.47
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,819.25,607.75
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,855.3,629.22
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,886.58,647.24
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,906.45,657.69
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,926.69,668.16
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,943.69,676.5
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,853.49,612.35
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,725.47,517.45
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,860.55,615.77
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,963.45,683.5
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,955.56,675.92
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,944.08,666.9
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,927.37,656.03
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,907.47,643.2
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,883.74,626.63
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,857.23,608.35
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,825.08,587.85
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,790.32,565.54
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,752.01,540.87
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,711.5,513.07
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,667.4,481.9
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,621.52,448.71
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,572.2,412.29
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,522.32,374.46
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,466.53,332.05
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,412.95,289.84
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,358.39,245.38
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,304.83,201.1
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,249.97,156.56
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,190.78,110.63
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,138.71,75.2
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,89.8,52.43
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,69.07,50.88
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,67.74,50.1
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,64.65,47.83
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,61.37,45.31
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,56.56,41.48
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,49.67,35.69
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,40.14,27.39
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.29,18.33
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.31,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,8.64,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,16.86,2.59
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,46.59,30.43
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,75.68,54.9
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,110.28,83.62
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,154.26,119.58
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,190.13,148.43
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,227.42,177.79
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,327.96,256.36
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,428.6,332.58
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,511.62,393.38
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,586.94,447.2
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,631.33,476.93
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,675.29,505.88
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,615.23,457.76
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,544.88,402.39
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,736.3,541.59
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,909.92,656.82
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,920.89,659.95
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,938.09,668.31
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,813.39,581.13
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,642.72,457.21
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,819.92,585.03
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,955.39,674.44
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,944.89,664.97
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,930.86,654.44
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,914.84,644.13
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,895.78,631.95
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,870.41,614.48
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,842.64,595.56
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,811.68,575.82
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,783.92,558.12
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,744.35,531.72
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,703.09,503.22
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,659.3,473.54
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,614.02,441.99
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,564.99,406.18
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,515.07,368.74
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,430.43,306.63
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,374.03,266.7
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,350.04,244.16
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,302.29,200.18
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,249.0,157.6
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,197.71,118.18
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,149.02,85.56
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,104.6,65.04
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,84.62,63.45
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,82.16,61.83
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,77.54,58.38
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,72.68,54.62
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,64.93,48.4
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,56.86,41.63
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,45.88,32.08
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,32.54,20.07
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,16.72,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,5.91,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,11.43,0.0
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,29.0,17.06
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,47.24,32.48
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,71.99,52.91
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,97.21,73.54
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,131.3,100.96
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,160.74,124.2
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,114.06,86.42
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,76.25,55.56
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,112.64,84.0
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,149.54,112.25
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,344.73,264.21
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,543.79,411.08
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,490.95,368.25
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,431.8,321.58
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,499.53,369.6
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,553.42,406.59
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,591.02,432.38
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,628.05,457.6
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,623.27,451.82
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,617.09,445.35
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,658.61,474.33
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,709.33,508.86
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,695.01,497.59
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,690.0,492.84
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,807.18,579.16
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,891.84,639.09
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,867.7,621.45
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,841.07,602.9
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,809.85,582.57
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,776.32,560.25
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,738.05,532.61
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,698.26,503.65
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,655.37,473.26
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,611.18,441.32
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,560.96,404.47
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,512.11,367.71
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,461.64,329.59
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,411.45,290.56
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,360.36,249.85
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,312.19,211.05
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,261.84,171.21
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,214.34,135.02
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,170.15,105.91
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,131.5,88.0
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,111.26,85.33
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,106.5,81.96
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,105.22,81.33
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,97.92,75.64
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,84.48,64.78
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,71.98,54.33
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,52.52,37.66
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,33.21,20.67
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,17.22,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.7,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,17.22,1.35
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,70.87,48.44
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,121.75,90.83
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,186.81,144.28
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,254.01,199.31
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,312.87,246.96
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,376.99,297.67
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,450.75,354.63
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,519.19,406.42
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,573.64,446.12
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,629.14,485.75
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,686.79,526.19
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,739.21,562.26
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,780.37,589.26
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,819.94,614.34
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,853.83,635.19
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,885.59,654.45
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,909.06,667.72
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,929.64,679.03
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,943.56,686.16
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,947.13,686.49
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,951.2,688.5
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,951.84,688.35
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,944.18,681.38
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,933.13,672.34
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,917.53,661.57
2016,7,11,12,30,774.0,209.0,6.1,36.0,975.0,898.9,648.89
