Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,772.5,209.5,6.1,36.5,972.5,874.85,631.58
2016,7,11,13,0,771.0,210.0,6.1,37.0,970.0,848.35,612.73
2016,7,11,13,15,768.0,209.5,6.05,37.0,960.0,817.41,591.83
2016,7,11,13,30,765.0,209.0,6.0,37.0,950.0,784.26,568.67
2016,7,11,13,45,758.5,208.5,6.0,37.0,931.5,746.4,542.17
2016,7,11,14,0,752.0,208.0,6.0,37.0,913.0,708.04,514.88
2016,7,11,14,15,744.5,206.0,6.0,37.0,888.0,664.01,483.25
2016,7,11,14,30,737.0,204.0,6.0,37.0,863.0,618.76,450.14
2016,7,11,14,45,737.0,194.5,6.0,37.0,833.0,570.61,414.36
2016,7,11,15,0,737.0,185.0,6.0,37.0,803.0,521.03,376.62
2016,7,11,15,15,724.0,181.5,6.0,36.5,764.5,469.04,336.84
2016,7,11,15,30,711.0,178.0,6.0,36.0,726.0,417.26,296.1
2016,7,11,15,45,688.5,176.5,6.0,36.0,681.5,364.25,253.12
2016,7,11,16,0,666.0,175.0,6.0,36.0,637.0,313.01,211.12
2016,7,11,16,15,643.5,169.5,5.95,35.5,589.5,260.77,169.18
2016,7,11,16,30,621.0,164.0,5.9,35.0,542.0,210.87,130.68
2016,7,11,16,45,585.0,159.5,5.9,35.0,490.5,163.01,98.27
2016,7,11,17,0,549.0,155.0,5.9,35.0,439.0,119.2,77.2
2016,7,11,17,15,510.5,146.0,5.8,34.5,387.0,97.96,74.63
2016,7,11,17,30,472.0,137.0,5.7,34.0,335.0,94.08,71.9
2016,7,11,17,45,417.5,127.0,5.6,33.5,283.0,89.14,68.21
2016,7,11,18,0,363.0,117.0,5.5,33.0,231.0,83.93,64.17
2016,7,11,18,15,295.0,101.5,5.3,32.0,182.5,76.65,58.34
2016,7,11,18,30,227.0,86.0,5.1,31.0,134.0,65.52,48.99
2016,7,11,18,45,148.5,65.0,4.95,30.5,92.5,50.25,35.79
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,35.27,22.24
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.3,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.5,4.2,24.5,13.0,14.49,0.0
2016,7,12,6,0,39.0,23.0,4.3,25.0,26.0,36.82,7.27
2016,7,12,6,15,129.0,43.5,4.45,25.5,63.0,98.8,68.42
2016,7,12,6,30,219.0,64.0,4.6,26.0,100.0,162.2,121.37
2016,7,12,6,45,316.5,74.5,4.85,26.5,148.5,234.8,181.67
2016,7,12,7,0,414.0,85.0,5.1,27.0,197.0,311.25,244.74
2016,7,12,7,15,225.0,112.0,5.1,27.5,174.5,250.44,197.51
2016,7,12,7,30,36.0,139.0,5.1,28.0,152.0,159.93,123.65
2016,7,12,7,45,55.5,166.0,5.2,28.5,190.5,201.33,156.31
2016,7,12,8,0,75.0,193.0,5.3,29.0,229.0,244.24,189.43
2016,7,12,8,15,76.0,217.5,5.3,29.5,258.0,272.26,210.03
2016,7,12,8,30,77.0,242.0,5.3,30.0,287.0,300.02,230.08
2016,7,12,8,45,222.5,252.5,5.35,31.0,396.0,441.4,338.14
2016,7,12,9,0,368.0,263.0,5.4,32.0,505.0,593.51,449.39
2016,7,12,9,15,572.5,196.5,5.4,32.5,604.5,730.25,548.81
2016,7,12,9,30,777.0,130.0,5.4,33.0,704.0,851.28,630.98
2016,7,12,9,45,543.5,248.0,5.4,33.5,661.0,777.19,574.28
2016,7,12,10,0,310.0,366.0,5.4,34.0,618.0,675.77,495.66
2016,7,12,10,15,567.5,251.5,5.4,34.5,736.5,822.32,601.9
2016,7,12,10,30,825.0,137.0,5.4,35.0,855.0,939.33,679.24
2016,7,12,10,45,543.5,292.0,5.4,35.5,771.5,841.1,607.81
2016,7,12,11,0,262.0,447.0,5.4,36.0,688.0,709.37,509.02
2016,7,12,11,15,557.0,293.0,5.4,36.0,821.5,850.59,612.94
2016,7,12,11,30,852.0,139.0,5.4,36.0,955.0,959.81,686.67
2016,7,12,11,45,865.0,132.5,5.4,36.5,971.0,955.56,681.39
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,947.71,674.55
2016,7,12,12,15,646.5,258.0,5.4,37.0,894.0,856.06,613.22
2016,7,12,12,30,415.0,390.0,5.4,37.0,801.0,750.43,536.51
2016,7,12,12,45,380.5,423.0,5.4,37.5,799.5,728.64,519.84
2016,7,12,13,0,346.0,456.0,5.4,38.0,798.0,711.68,506.03
2016,7,12,13,15,611.5,289.5,5.4,38.0,885.0,764.68,548.46
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,794.26,571.93
2016,7,12,13,45,873.0,122.5,5.45,38.0,954.0,755.97,546.61
2016,7,12,14,0,869.0,122.0,5.5,38.0,936.0,715.37,518.72
2016,7,12,14,15,863.0,120.5,5.5,38.0,910.5,670.49,486.53
2016,7,12,14,30,857.0,119.0,5.5,38.0,885.0,623.84,452.39
2016,7,12,14,45,846.0,119.0,5.55,38.0,852.0,574.02,415.26
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,523.33,376.51
2016,7,12,15,15,824.5,117.0,5.6,37.5,780.5,470.67,335.93
2016,7,12,15,30,814.0,115.0,5.6,37.0,742.0,417.58,293.77
2016,7,12,15,45,794.5,114.5,5.65,37.0,697.0,357.15,244.83
2016,7,12,16,0,775.0,114.0,5.7,37.0,652.0,302.46,199.5
2016,7,12,16,15,756.5,111.0,5.7,36.5,604.5,247.5,154.61
2016,7,12,16,30,738.0,108.0,5.7,36.0,557.0,194.16,112.82
2016,7,12,16,45,706.5,106.0,5.7,36.0,505.0,136.04,72.7
2016,7,12,17,0,675.0,104.0,5.7,36.0,453.0,87.02,49.7
2016,7,12,17,15,642.5,99.0,5.65,35.5,400.5,65.31,47.83
2016,7,12,17,30,610.0,94.0,5.6,35.0,348.0,64.16,47.19
2016,7,12,17,45,562.5,87.5,5.55,34.5,295.5,61.68,45.4
2016,7,12,18,0,515.0,81.0,5.5,34.0,243.0,59.06,43.42
2016,7,12,18,15,450.5,71.5,5.35,33.0,193.0,53.73,39.13
2016,7,12,18,30,386.0,62.0,5.2,32.0,143.0,46.74,33.25
2016,7,12,18,45,292.0,49.5,5.1,31.5,100.0,37.89,25.5
2016,7,12,19,0,198.0,37.0,5.0,31.0,57.0,28.77,16.99
2016,7,12,19,15,99.0,18.5,4.85,30.5,28.5,14.54,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,32.0,11.0,3.4,25.5,13.0,16.61,0.0
2016,7,13,6,0,64.0,22.0,3.6,26.0,26.0,45.55,7.65
2016,7,13,6,15,165.5,39.5,3.8,26.5,63.0,111.93,77.22
2016,7,13,6,30,267.0,57.0,4.0,27.0,100.0,179.06,133.33
2016,7,13,6,45,365.0,65.5,4.2,27.5,149.0,245.63,188.92
2016,7,13,7,0,463.0,74.0,4.4,28.0,198.0,326.94,255.49
2016,7,13,7,15,245.0,104.5,4.5,28.5,171.5,252.74,198.42
2016,7,13,7,30,27.0,135.0,4.6,29.0,145.0,150.24,115.26
2016,7,13,7,45,142.5,161.0,4.75,30.0,227.0,261.72,203.91
2016,7,13,8,0,258.0,187.0,4.9,31.0,309.0,385.65,299.06
2016,7,13,8,15,494.5,144.0,4.95,31.5,412.5,533.49,412.29
2016,7,13,8,30,731.0,101.0,5.0,32.0,516.0,690.69,526.87
2016,7,13,8,45,756.5,102.0,5.1,32.5,566.5,738.38,557.55
2016,7,13,9,0,782.0,103.0,5.2,33.0,617.0,785.1,587.56
2016,7,13,9,15,797.0,106.0,5.25,33.5,662.5,823.66,611.32
2016,7,13,9,30,812.0,109.0,5.3,34.0,708.0,852.04,627.92
2016,7,13,9,45,825.5,110.0,5.4,34.5,749.0,882.08,645.87
2016,7,13,10,0,839.0,111.0,5.5,35.0,790.0,909.43,661.91
2016,7,13,10,15,847.5,113.0,5.55,35.0,824.5,930.16,674.66
2016,7,13,10,30,856.0,115.0,5.6,35.0,859.0,947.62,685.35
2016,7,13,10,45,863.0,115.5,5.65,35.5,887.5,958.7,690.47
2016,7,13,11,0,870.0,116.0,5.7,36.0,916.0,966.28,693.41
2016,7,13,11,15,874.5,117.0,5.7,36.0,937.0,968.34,694.03
2016,7,13,11,30,879.0,118.0,5.7,36.0,958.0,966.74,692.4
2016,7,13,11,45,860.5,134.0,5.75,36.5,966.0,953.57,682.18
2016,7,13,12,0,842.0,150.0,5.8,37.0,974.0,936.52,669.6
2016,7,13,12,15,843.0,150.5,5.8,37.0,980.0,920.54,658.98
2016,7,13,12,30,844.0,151.0,5.8,37.0,986.0,901.47,646.38
2016,7,13,12,45,842.0,151.5,5.85,37.5,983.0,876.91,629.12
2016,7,13,13,0,840.0,152.0,5.9,38.0,980.0,849.79,610.23
2016,7,13,13,15,475.0,317.0,5.85,38.0,784.5,681.04,490.6
2016,7,13,13,30,110.0,482.0,5.8,38.0,589.0,512.22,365.68
2016,7,13,13,45,467.5,316.0,5.8,38.0,756.0,628.19,454.45
2016,7,13,14,0,825.0,150.0,5.8,38.0,923.0,708.06,514.45
2016,7,13,14,15,819.0,148.5,5.75,37.5,898.0,666.49,484.85
2016,7,13,14,30,813.0,147.0,5.7,37.0,873.0,620.48,451.94
2016,7,13,14,45,790.5,153.5,5.7,37.0,838.0,570.45,414.38
2016,7,13,15,0,768.0,160.0,5.7,37.0,803.0,520.78,376.26
2016,7,13,15,15,756.0,157.0,5.65,37.0,765.0,468.94,335.7
2016,7,13,15,30,744.0,154.0,5.6,37.0,727.0,417.09,294.17
2016,7,13,15,45,724.5,152.5,5.55,37.0,683.5,359.07,247.48
2016,7,13,16,0,705.0,151.0,5.5,37.0,640.0,306.63,204.39
2016,7,13,16,15,684.5,146.0,5.45,36.5,592.5,252.92,161.12
2016,7,13,16,30,664.0,141.0,5.4,36.0,545.0,201.21,121.05
2016,7,13,16,45,633.5,137.0,5.35,35.5,494.0,151.48,87.34
2016,7,13,17,0,603.0,133.0,5.3,35.0,443.0,105.43,65.39
2016,7,13,17,15,566.5,125.5,5.15,34.5,391.0,84.14,63.39
2016,7,13,17,30,530.0,118.0,5.0,34.0,339.0,81.66,61.73
2016,7,13,17,45,481.5,108.5,4.9,34.0,287.0,76.66,57.82
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,71.41,53.58
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.97,47.59
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,56.22,41.08
2016,7,13,18,45,210.0,58.0,3.95,31.5,95.5,45.51,31.72
2016,7,13,19,0,124.0,41.0,3.7,31.0,54.0,32.5,19.86
2016,7,13,19,15,62.0,20.5,3.6,30.5,27.0,16.69,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,55.0,11.0,2.8,24.5,14.0,21.35,0.0
2016,7,14,6,0,110.0,22.0,3.0,25.0,28.0,61.89,8.52
2016,7,14,6,15,227.0,36.0,3.2,25.5,66.5,127.5,87.88
2016,7,14,6,30,344.0,50.0,3.4,26.0,105.0,200.04,149.14
2016,7,14,6,45,423.5,59.5,3.6,26.5,154.0,267.77,206.39
2016,7,14,7,0,503.0,69.0,3.8,27.0,203.0,341.31,267.24
2016,7,14,7,15,310.0,108.0,3.9,27.5,196.5,302.55,238.16
2016,7,14,7,30,117.0,147.0,4.0,28.0,190.0,226.75,177.25
2016,7,14,7,45,173.5,169.0,4.15,29.0,244.5,290.86,227.33
2016,7,14,8,0,230.0,191.0,4.3,30.0,299.0,371.22,288.11
2016,7,14,8,15,283.5,206.5,4.3,30.5,356.0,435.59,335.91
2016,7,14,8,30,337.0,222.0,4.3,31.0,413.0,503.43,385.19
2016,7,14,8,45,228.5,259.0,4.35,31.5,394.0,453.89,344.64
2016,7,14,9,0,120.0,296.0,4.4,32.0,375.0,408.49,306.98
2016,7,14,9,15,459.0,208.5,4.35,32.5,542.0,639.41,480.47
2016,7,14,9,30,798.0,121.0,4.3,33.0,709.0,861.47,633.13
2016,7,14,9,45,808.0,124.5,4.3,33.5,749.0,890.98,648.7
2016,7,14,10,0,818.0,128.0,4.3,34.0,789.0,917.61,663.43
2016,7,14,10,15,827.0,130.0,4.25,34.0,824.0,928.92,669.24
2016,7,14,10,30,836.0,132.0,4.2,34.0,859.0,946.44,679.27
2016,7,14,10,45,840.5,135.0,4.2,34.5,886.5,957.25,683.82
2016,7,14,11,0,845.0,138.0,4.2,35.0,914.0,964.52,686.21
2016,7,14,11,15,849.5,139.0,4.2,35.0,935.0,966.28,686.61
2016,7,14,11,30,854.0,140.0,4.2,35.0,956.0,964.46,684.87
2016,7,14,11,45,857.5,140.0,4.2,35.5,969.5,957.17,678.35
2016,7,14,12,0,861.0,140.0,4.2,36.0,983.0,946.35,669.75
2016,7,14,12,15,861.5,140.5,4.2,36.0,988.0,929.78,658.96
2016,7,14,12,30,862.0,141.0,4.2,36.0,993.0,910.04,646.23
2016,7,14,12,45,859.5,142.0,4.2,36.5,990.0,885.16,628.92
2016,7,14,13,0,857.0,143.0,4.2,37.0,987.0,857.64,609.98
2016,7,14,13,15,854.0,142.5,4.2,37.0,976.5,825.84,589.54
2016,7,14,13,30,851.0,142.0,4.2,37.0,966.0,791.53,567.37
2016,7,14,13,45,845.0,142.5,4.2,37.0,947.0,753.36,542.51
2016,7,14,14,0,839.0,143.0,4.2,37.0,928.0,713.09,514.46
2016,7,14,14,15,832.5,141.5,4.2,37.0,903.0,668.99,483.23
2016,7,14,14,30,826.0,140.0,4.2,37.0,878.0,623.22,450.15
2016,7,14,14,45,815.5,139.0,4.25,37.0,845.0,573.16,413.35
2016,7,14,15,0,805.0,138.0,4.3,37.0,812.0,522.25,374.95
2016,7,14,15,15,794.0,135.5,4.35,36.5,774.0,469.38,334.76
2016,7,14,15,30,783.0,133.0,4.4,36.0,736.0,416.29,293.11
2016,7,14,15,45,766.0,131.5,4.45,36.0,692.5,362.0,248.97
2016,7,14,16,0,749.0,130.0,4.5,36.0,649.0,308.68,204.98
2016,7,14,16,15,730.0,126.0,4.5,35.5,601.0,248.51,156.57
2016,7,14,16,30,711.0,122.0,4.5,35.0,553.0,195.13,114.88
2016,7,14,16,45,681.5,118.5,4.55,35.0,501.5,143.02,79.13
2016,7,14,17,0,652.0,115.0,4.6,35.0,450.0,94.36,55.83
2016,7,14,17,15,618.0,109.0,4.55,34.5,397.5,72.35,53.77
2016,7,14,17,30,584.0,103.0,4.5,34.0,345.0,70.82,52.85
2016,7,14,17,45,532.0,96.0,4.5,33.5,292.5,68.26,51.02
2016,7,14,18,0,480.0,89.0,4.5,33.0,240.0,64.55,48.14
2016,7,14,18,15,412.0,78.5,4.35,32.5,190.0,57.96,42.72
2016,7,14,18,30,344.0,68.0,4.2,32.0,140.0,51.13,36.87
2016,7,14,18,45,246.0,53.5,4.1,31.5,97.0,40.88,27.93
2016,7,14,19,0,148.0,39.0,4.0,31.0,54.0,31.09,18.7
2016,7,14,19,15,74.0,19.5,3.95,30.5,27.0,15.93,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.5,10.0,2.85,25.0,10.5,10.85,0.0
2016,7,15,6,0,17.0,20.0,3.0,25.0,21.0,24.33,0.0
2016,7,15,6,15,92.0,43.0,3.15,25.5,57.0,87.18,59.59
2016,7,15,6,30,167.0,66.0,3.3,26.0,93.0,145.87,108.73
2016,7,15,6,45,256.5,81.0,3.45,26.5,140.0,208.87,160.96
2016,7,15,7,0,346.0,96.0,3.6,27.0,187.0,290.76,227.65
2016,7,15,7,15,405.0,107.5,3.7,27.5,238.5,353.68,278.32
2016,7,15,7,30,464.0,119.0,3.8,28.0,290.0,421.78,331.58
2016,7,15,7,45,302.5,157.5,3.9,28.5,276.5,371.43,290.98
2016,7,15,8,0,141.0,196.0,4.0,29.0,263.0,304.55,236.35
2016,7,15,8,15,384.5,171.0,4.05,29.5,382.0,483.67,375.26
2016,7,15,8,30,628.0,146.0,4.1,30.0,501.0,665.23,509.24
2016,7,15,8,45,583.0,173.5,4.2,31.0,527.0,680.84,515.49
2016,7,15,9,0,538.0,201.0,4.3,32.0,553.0,685.3,514.63
2016,7,15,9,15,619.0,187.5,4.3,32.5,621.0,762.93,567.84
2016,7,15,9,30,700.0,174.0,4.3,33.0,689.0,836.45,615.51
2016,7,15,9,45,710.5,180.0,4.3,33.5,728.5,866.88,632.81
2016,7,15,10,0,721.0,186.0,4.3,34.0,768.0,894.69,648.5
2016,7,15,10,15,732.0,189.0,4.2,34.5,802.5,917.0,660.01
2016,7,15,10,30,743.0,192.0,4.1,35.0,837.0,936.37,669.55
2016,7,15,10,45,746.5,197.5,4.05,35.5,864.0,947.98,674.34
2016,7,15,11,0,750.0,203.0,4.0,36.0,891.0,956.21,677.08
2016,7,15,11,15,755.5,205.0,3.9,36.0,912.0,951.63,672.86
2016,7,15,11,30,761.0,207.0,3.8,36.0,933.0,951.39,671.63
2016,7,15,11,45,761.5,210.0,3.7,36.5,945.5,943.85,664.43
2016,7,15,12,0,762.0,213.0,3.6,37.0,958.0,932.96,655.3
2016,7,15,12,15,763.5,213.0,3.55,37.0,963.5,917.06,644.77
2016,7,15,12,30,765.0,213.0,3.5,37.0,969.0,898.15,632.44
2016,7,15,12,45,760.5,215.0,3.45,37.5,965.5,872.93,614.86
2016,7,15,13,0,756.0,217.0,3.4,38.0,962.0,851.0,599.52
2016,7,15,13,15,753.5,216.5,3.4,38.0,952.0,819.8,579.2
2016,7,15,13,30,751.0,216.0,3.4,38.0,942.0,786.33,557.06
2016,7,15,13,45,744.5,215.0,3.4,38.0,923.5,747.33,530.93
2016,7,15,14,0,738.0,214.0,3.4,38.0,905.0,706.67,503.26
2016,7,15,14,15,730.5,211.5,3.45,38.0,879.5,662.61,472.95
2016,7,15,14,30,723.0,209.0,3.5,38.0,854.0,617.38,441.13
2016,7,15,14,45,716.0,204.0,3.55,38.0,823.0,569.44,406.68
2016,7,15,15,0,709.0,199.0,3.6,38.0,792.0,520.72,370.73
2016,7,15,15,15,695.0,195.0,3.65,37.5,754.0,469.05,332.42
2016,7,15,15,30,681.0,191.0,3.7,37.0,716.0,417.77,293.22
2016,7,15,15,45,665.0,186.0,3.75,37.0,673.0,365.66,251.88
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,314.66,210.81
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.0,262.7,169.81
2016,7,15,16,30,603.0,169.0,3.8,36.0,534.0,213.18,132.11
2016,7,15,16,45,572.0,162.0,3.85,36.0,483.5,165.08,99.53
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,119.72,77.0
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,98.03,74.28
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,94.15,71.57
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,88.85,67.47
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,83.28,63.02
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,75.57,56.88
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,64.09,47.32
2016,7,15,18,45,135.5,62.5,2.95,32.5,87.5,48.43,33.91
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,33.07,20.07
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,17.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,10.56,0.0
2016,7,16,6,15,3.5,32.0,2.4,25.5,33.0,30.82,18.01
2016,7,16,6,30,7.0,52.0,2.5,26.0,54.0,51.78,35.9
2016,7,16,6,45,24.0,74.5,2.65,26.5,81.0,86.06,64.11
2016,7,16,7,0,41.0,97.0,2.8,27.0,108.0,118.27,90.52
2016,7,16,7,15,53.5,119.5,2.85,27.5,137.5,149.54,115.74
2016,7,16,7,30,66.0,142.0,2.9,28.0,167.0,181.85,141.25
2016,7,16,7,45,151.0,165.0,2.95,28.5,233.0,272.39,212.7
2016,7,16,8,0,236.0,188.0,3.0,29.0,299.0,372.57,289.36
2016,7,16,8,15,369.5,181.5,3.05,29.5,379.0,484.37,373.44
2016,7,16,8,30,503.0,175.0,3.1,30.0,459.0,594.44,453.64
2016,7,16,8,45,472.0,206.5,3.15,31.0,492.5,621.32,468.45
2016,7,16,9,0,441.0,238.0,3.2,32.0,526.0,643.7,480.13
2016,7,16,9,15,492.5,238.0,3.15,32.5,581.5,700.83,518.24
2016,7,16,9,30,544.0,238.0,3.1,33.0,637.0,758.71,555.77
2016,7,16,9,45,508.0,269.0,3.05,33.5,659.0,768.92,558.51
2016,7,16,10,0,472.0,300.0,3.0,34.0,681.0,774.8,558.69
2016,7,16,10,15,502.0,310.0,2.95,34.5,731.5,818.36,585.3
2016,7,16,10,30,532.0,320.0,2.9,35.0,782.0,860.21,610.05
2016,7,16,10,45,690.5,229.0,2.9,35.5,849.0,926.88,654.41
2016,7,16,11,0,849.0,138.0,2.9,36.0,916.0,970.18,678.98
2016,7,16,11,15,853.5,139.0,2.95,36.0,937.5,971.99,679.45
2016,7,16,11,30,858.0,140.0,3.0,36.0,959.0,970.19,678.13
2016,7,16,11,45,676.5,276.0,3.05,36.5,928.0,934.93,653.64
2016,7,16,12,0,495.0,412.0,3.1,37.0,897.0,877.6,610.44
2016,7,16,12,15,667.0,287.0,3.15,37.0,943.5,905.12,633.68
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,919.79,644.52
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,894.34,627.55
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,866.12,609.09
2016,7,16,13,15,832.5,162.0,3.5,38.0,974.5,833.51,588.99
2016,7,16,13,30,830.0,161.0,3.6,38.0,964.0,798.39,567.11
2016,7,16,13,45,824.0,161.0,3.75,38.0,945.0,759.13,541.88
2016,7,16,14,0,818.0,161.0,3.9,38.0,926.0,717.87,514.06
2016,7,16,14,15,811.0,159.0,4.0,38.0,900.5,672.47,482.62
2016,7,16,14,30,804.0,157.0,4.1,38.0,875.0,625.58,449.37
2016,7,16,14,45,801.5,151.0,4.2,38.0,844.0,576.64,413.84
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,526.22,376.19
2016,7,16,15,15,787.0,142.0,4.35,37.5,774.0,472.64,335.77
2016,7,16,15,30,775.0,139.0,4.4,37.0,735.0,418.99,294.0
2016,7,16,15,45,757.5,137.0,4.45,37.0,691.0,364.44,249.96
2016,7,16,16,0,740.0,135.0,4.5,37.0,647.0,310.94,206.11
2016,7,16,16,15,719.5,130.5,4.45,36.5,598.5,250.23,157.62
2016,7,16,16,30,699.0,126.0,4.4,36.0,550.0,196.72,116.08
2016,7,16,16,45,671.0,122.0,4.4,36.0,498.5,144.98,80.62
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,96.53,57.31
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,74.2,55.04
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,72.38,53.89
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,69.14,51.51
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,64.58,47.95
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,57.64,42.25
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,50.43,36.1
2016,7,16,18,45,251.0,52.0,3.25,32.5,95.5,39.78,26.87
2016,7,16,19,0,159.0,37.0,3.0,32.0,53.0,28.76,16.66
2016,7,16,19,15,79.5,18.5,3.0,31.5,26.5,15.15,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,21.0,9.5,2.0,24.5,11.0,12.97,0.0
2016,7,17,6,0,42.0,19.0,2.2,25.0,22.0,32.51,0.0
2016,7,17,6,15,135.5,39.0,2.25,25.5,58.0,96.16,65.02
2016,7,17,6,30,229.0,59.0,2.3,26.0,94.0,167.67,124.74
2016,7,17,6,45,320.5,71.0,2.4,26.5,142.5,233.35,179.34
2016,7,17,7,0,412.0,83.0,2.5,27.0,191.0,308.88,241.01
2016,7,17,7,15,468.0,92.5,2.5,27.5,242.5,371.42,291.1
2016,7,17,7,30,524.0,102.0,2.5,28.0,294.0,443.9,346.94
2016,7,17,7,45,577.0,106.0,2.5,28.5,349.0,508.54,395.18
2016,7,17,8,0,630.0,110.0,2.5,29.0,404.0,576.15,443.99
2016,7,17,8,15,659.0,115.5,2.5,29.5,456.0,630.49,481.52
2016,7,17,8,30,688.0,121.0,2.5,30.0,508.0,685.0,517.87
2016,7,17,8,45,714.0,124.0,2.5,31.0,558.5,734.05,547.6
2016,7,17,9,0,740.0,127.0,2.5,32.0,609.0,782.3,576.04
2016,7,17,9,15,467.5,234.5,2.55,32.5,547.5,676.0,497.49
2016,7,17,9,30,195.0,342.0,2.6,33.0,486.0,527.82,386.97
2016,7,17,9,45,201.5,358.5,2.65,33.5,514.5,553.12,403.87
2016,7,17,10,0,208.0,375.0,2.7,34.0,543.0,577.71,419.2
2016,7,17,10,15,209.5,391.5,2.75,34.5,567.0,596.69,430.43
2016,7,17,10,30,211.0,408.0,2.8,35.0,591.0,614.56,440.88
2016,7,17,10,45,521.5,277.0,2.85,35.5,750.0,808.23,576.64
2016,7,17,11,0,832.0,146.0,2.9,36.0,909.0,962.31,675.06
2016,7,17,11,15,836.5,147.5,2.95,36.0,929.5,964.51,674.86
2016,7,17,11,30,841.0,149.0,3.0,36.0,950.0,963.15,673.8
2016,7,17,11,45,856.0,140.5,3.1,36.5,966.5,959.08,670.16
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,951.43,664.38
2016,7,17,12,15,871.5,132.5,3.25,37.0,988.5,934.85,654.12
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,915.04,641.93
2016,7,17,12,45,871.0,133.0,3.4,37.5,991.0,890.46,625.7
2016,7,17,13,0,870.0,133.0,3.5,38.0,988.0,863.07,607.7
2016,7,17,13,15,867.5,132.0,3.55,38.0,977.5,830.86,587.55
2016,7,17,13,30,865.0,131.0,3.6,38.0,967.0,796.03,565.6
2016,7,17,13,45,859.0,131.0,3.7,38.0,948.5,756.9,540.84
2016,7,17,14,0,853.0,131.0,3.8,38.0,930.0,715.63,513.21
2016,7,17,14,15,847.0,130.0,3.85,38.0,904.5,671.59,482.45
2016,7,17,14,30,841.0,129.0,3.9,38.0,879.0,625.8,449.71
2016,7,17,14,45,593.0,252.0,3.95,38.0,771.5,540.54,386.91
2016,7,17,15,0,345.0,375.0,4.0,38.0,664.0,479.3,341.54
2016,7,17,15,15,366.0,339.5,4.05,37.5,633.0,437.52,311.95
2016,7,17,15,30,387.0,304.0,4.1,37.0,602.0,393.59,279.63
2016,7,17,15,45,577.5,211.0,4.15,37.0,625.5,356.21,247.23
2016,7,17,16,0,768.0,118.0,4.2,37.0,649.0,305.77,201.55
2016,7,17,16,15,749.5,114.5,4.2,36.5,601.0,250.52,156.75
2016,7,17,16,30,731.0,111.0,4.2,36.0,553.0,196.9,114.92
2016,7,17,16,45,703.5,107.5,4.25,36.0,501.5,138.04,74.1
2016,7,17,17,0,676.0,104.0,4.3,36.0,450.0,87.99,50.08
2016,7,17,17,15,643.0,98.5,4.2,35.5,397.5,65.17,47.71
2016,7,17,17,30,610.0,93.0,4.1,35.0,345.0,63.65,46.76
2016,7,17,17,45,562.5,86.5,4.05,34.5,292.0,61.14,44.95
2016,7,17,18,0,515.0,80.0,4.0,34.0,239.0,58.51,42.94
2016,7,17,18,15,449.0,70.5,3.75,33.5,189.0,53.15,38.54
2016,7,17,18,30,383.0,61.0,3.5,33.0,139.0,46.08,32.51
2016,7,17,18,45,286.0,48.0,3.3,32.5,96.0,36.81,24.43
2016,7,17,19,0,189.0,35.0,3.1,32.0,53.0,27.26,15.42
2016,7,17,19,15,94.5,17.5,3.1,31.5,26.5,13.78,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,9.5,1.1,25.5,10.5,13.69,0.0
2016,7,18,6,0,49.0,19.0,1.3,26.0,21.0,37.46,0.0
2016,7,18,6,15,149.0,36.5,1.45,26.0,56.5,104.06,70.18
2016,7,18,6,30,249.0,54.0,1.6,26.0,92.0,169.63,125.74
2016,7,18,6,45,339.0,65.0,1.8,26.5,139.5,234.63,179.87
2016,7,18,7,0,429.0,76.0,2.0,27.0,187.0,309.34,240.9
2016,7,18,7,15,484.5,84.5,2.05,27.5,238.5,376.38,294.31
2016,7,18,7,30,540.0,93.0,2.1,28.0,290.0,444.16,346.52
2016,7,18,7,45,297.0,138.5,2.2,28.5,249.5,347.2,270.77
2016,7,18,8,0,54.0,184.0,2.3,29.0,209.0,221.0,169.55
2016,7,18,8,15,378.5,146.0,2.3,29.5,356.0,452.96,350.55
2016,7,18,8,30,703.0,108.0,2.3,30.0,503.0,682.22,516.3
2016,7,18,8,45,529.0,185.5,2.3,31.0,498.5,645.7,483.12
2016,7,18,9,0,355.0,263.0,2.3,32.0,494.0,585.29,434.27
2016,7,18,9,15,569.0,191.5,2.25,32.0,594.0,725.46,534.57
2016,7,18,9,30,783.0,120.0,2.2,32.0,694.0,849.78,615.63
2016,7,18,9,45,793.0,124.0,2.2,32.5,734.0,879.7,631.24
2016,7,18,10,0,803.0,128.0,2.2,33.0,774.0,906.77,645.72
2016,7,18,10,15,812.0,130.0,2.2,33.5,809.0,927.7,656.23
2016,7,18,10,30,821.0,132.0,2.2,34.0,844.0,935.41,658.49
2016,7,18,10,45,826.0,135.0,2.2,34.5,871.5,946.73,663.22
2016,7,18,11,0,831.0,138.0,2.2,35.0,899.0,954.56,665.82
2016,7,18,11,15,836.0,139.5,2.25,35.0,920.5,957.39,667.32
2016,7,18,11,30,841.0,141.0,2.3,35.0,942.0,956.67,666.77
2016,7,18,11,45,840.5,144.0,2.35,35.5,954.5,948.47,660.34
2016,7,18,12,0,840.0,147.0,2.4,36.0,967.0,936.79,651.93
2016,7,18,12,15,841.0,147.5,2.45,36.0,972.5,920.95,642.36
2016,7,18,12,30,842.0,148.0,2.5,36.0,978.0,901.98,630.91
2016,7,18,12,45,840.5,148.0,2.6,36.0,975.5,877.48,616.33
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,850.33,600.01
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,819.34,581.08
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,785.85,560.36
2016,7,18,13,45,829.5,146.5,3.0,36.0,935.0,748.44,536.8
2016,7,18,14,0,825.0,146.0,3.1,36.0,917.0,708.87,509.99
2016,7,18,14,15,818.5,144.0,3.15,36.0,891.5,664.78,479.3
2016,7,18,14,30,812.0,142.0,3.2,36.0,866.0,619.37,446.91
2016,7,18,14,45,501.0,273.5,3.3,36.0,715.0,508.39,366.12
2016,7,18,15,0,190.0,405.0,3.4,36.0,564.0,428.33,307.61
2016,7,18,15,15,474.0,273.0,3.5,35.5,643.5,432.39,310.36
2016,7,18,15,30,758.0,141.0,3.6,35.0,723.0,414.81,293.08
2016,7,18,15,45,690.5,164.5,3.7,35.0,670.5,359.07,248.95
2016,7,18,16,0,623.0,188.0,3.8,35.0,618.0,313.89,212.87
2016,7,18,16,15,459.0,220.0,3.85,34.5,524.0,260.09,175.33
2016,7,18,16,30,295.0,252.0,3.9,34.0,430.0,229.28,157.86
2016,7,18,16,45,294.5,227.0,3.95,34.0,391.5,189.04,129.06
2016,7,18,17,0,294.0,202.0,4.0,34.0,353.0,149.27,104.94
2016,7,18,17,15,147.0,134.0,3.95,33.5,209.5,103.24,79.16
2016,7,18,17,30,0.0,66.0,3.9,33.0,66.0,58.33,42.78
2016,7,18,17,45,0.0,56.0,3.85,33.0,56.0,49.45,35.57
2016,7,18,18,0,0.0,46.0,3.8,33.0,46.0,40.57,28.25
2016,7,18,18,15,0.0,36.0,3.6,32.5,36.0,31.72,20.89
2016,7,18,18,30,0.0,26.0,3.4,32.0,26.0,22.88,13.41
2016,7,18,18,45,0.0,18.0,3.25,31.5,18.0,15.82,7.35
2016,7,18,19,0,0.0,10.0,3.1,31.0,10.0,8.78,1.14
2016,7,18,19,15,0.0,5.0,3.05,30.5,5.0,4.38,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,48.0,9.0,0.0,25.5,11.0,18.08,0.0
2016,7,19,6,0,96.0,18.0,0.0,26.0,22.0,52.36,0.0
2016,7,19,6,15,210.5,32.0,0.1,26.5,58.5,118.22,78.59
2016,7,19,6,30,325.0,46.0,0.2,27.0,95.0,188.9,137.84
2016,7,19,6,45,416.0,53.5,0.3,27.5,143.5,258.73,194.84
2016,7,19,7,0,507.0,61.0,0.4,28.0,192.0,335.3,255.77
2016,7,19,7,15,558.5,68.0,0.5,28.5,244.0,398.5,304.99
2016,7,19,7,30,610.0,75.0,0.6,29.0,296.0,465.69,355.34
2016,7,19,7,45,650.5,78.5,0.75,29.5,349.5,525.16,398.8
2016,7,19,8,0,691.0,82.0,0.9,30.0,403.0,584.63,441.01
2016,7,19,8,15,717.5,86.0,1.05,30.5,455.0,637.99,477.01
2016,7,19,8,30,744.0,90.0,1.2,31.0,507.0,691.19,511.42
2016,7,19,8,45,763.5,93.5,1.4,31.5,556.5,737.64,541.15
2016,7,19,9,0,783.0,97.0,1.6,32.0,606.0,782.74,569.62
2016,7,19,9,15,532.0,212.0,1.75,32.5,569.0,709.38,516.96
2016,7,19,9,30,281.0,327.0,1.9,33.0,532.0,604.4,438.94
2016,7,19,9,45,297.5,334.0,2.1,33.5,563.0,631.08,457.26
2016,7,19,10,0,314.0,341.0,2.3,34.0,594.0,657.11,474.08
2016,7,19,10,15,582.5,226.0,2.4,34.0,721.0,816.3,586.2
2016,7,19,10,30,851.0,111.0,2.5,34.0,848.0,943.79,667.5
2016,7,19,10,45,512.5,283.5,2.7,34.5,732.0,807.67,575.09
2016,7,19,11,0,174.0,456.0,2.9,35.0,616.0,623.85,443.54
2016,7,19,11,15,522.5,287.0,3.0,35.0,781.5,815.32,581.82
2016,7,19,11,30,871.0,118.0,3.1,35.0,947.0,964.74,679.58
2016,7,19,11,45,573.0,298.5,3.25,35.5,847.5,859.66,607.77
2016,7,19,12,0,275.0,479.0,3.4,36.0,748.0,729.0,513.49
2016,7,19,12,15,307.0,451.0,3.45,36.0,752.5,721.28,510.31
2016,7,19,12,30,339.0,423.0,3.5,36.0,757.0,711.5,505.01
2016,7,19,12,45,605.5,273.0,3.6,36.5,869.0,799.37,569.32
2016,7,19,13,0,872.0,123.0,3.7,37.0,981.0,858.09,608.66
2016,7,19,13,15,661.0,267.5,3.8,37.0,914.0,792.49,563.55
2016,7,19,13,30,450.0,412.0,3.9,37.0,847.0,723.64,512.91
2016,7,19,13,45,443.0,400.0,4.0,37.0,821.5,683.99,486.88
2016,7,19,14,0,436.0,388.0,4.1,37.0,796.0,643.91,459.96
2016,7,19,14,15,373.5,401.5,4.15,36.5,744.0,589.3,422.5
2016,7,19,14,30,311.0,415.0,4.2,36.0,692.0,538.06,386.95
2016,7,19,14,45,303.0,400.0,4.3,36.0,662.0,499.95,360.12
2016,7,19,15,0,295.0,385.0,4.4,36.0,632.0,462.3,333.09
2016,7,19,15,15,281.0,368.0,4.4,36.0,594.0,420.96,302.92
2016,7,19,15,30,267.0,351.0,4.4,36.0,556.0,380.96,273.33
2016,7,19,15,45,263.0,329.0,4.45,36.0,521.0,342.26,244.22
2016,7,19,16,0,259.0,307.0,4.5,36.0,486.0,304.09,215.15
2016,7,19,16,15,399.5,243.0,4.5,35.5,495.5,263.51,179.5
2016,7,19,16,30,540.0,179.0,4.5,35.0,505.0,211.84,134.42
2016,7,19,16,45,534.5,162.5,4.5,34.5,460.5,162.38,99.58
2016,7,19,17,0,529.0,146.0,4.5,34.0,416.0,113.75,73.25
2016,7,19,17,15,420.5,147.5,4.4,33.5,347.0,98.54,75.4
2016,7,19,17,30,312.0,149.0,4.3,33.0,278.0,107.24,82.95
2016,7,19,17,45,286.0,130.0,4.25,33.0,234.5,95.32,73.4
2016,7,19,18,0,260.0,111.0,4.2,33.0,191.0,82.88,63.26
2016,7,19,18,15,224.5,91.5,3.95,32.5,151.0,69.53,52.27
2016,7,19,18,30,189.0,72.0,3.7,32.0,111.0,55.68,40.57
2016,7,19,18,45,134.5,52.5,3.5,31.5,76.0,41.31,28.18
2016,7,19,19,0,80.0,33.0,3.3,31.0,41.0,26.49,14.72
2016,7,19,19,15,40.0,16.5,3.15,30.5,20.5,13.55,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,16.0,8.5,0.45,25.5,9.0,11.03,0.0
2016,7,20,6,0,32.0,17.0,0.5,26.0,18.0,27.44,0.0
2016,7,20,6,15,125.0,36.0,0.55,26.0,53.0,89.58,59.08
2016,7,20,6,30,218.0,55.0,0.6,26.0,88.0,159.56,117.67
2016,7,20,6,45,308.5,67.5,0.7,26.5,135.0,224.79,171.21
2016,7,20,7,0,399.0,80.0,0.8,27.0,182.0,299.86,231.55
2016,7,20,7,15,456.5,89.5,0.85,27.5,233.5,362.63,280.88
2016,7,20,7,30,514.0,99.0,0.9,28.0,285.0,435.76,336.04
2016,7,20,7,45,569.0,102.0,1.0,28.5,339.5,500.21,383.38
2016,7,20,8,0,624.0,105.0,1.1,29.0,394.0,567.82,431.53
2016,7,20,8,15,653.5,110.5,1.2,29.5,446.0,622.4,468.85
2016,7,20,8,30,683.0,116.0,1.3,30.0,498.0,677.23,505.03
2016,7,20,8,45,423.5,205.0,1.4,31.0,449.5,582.66,432.6
2016,7,20,9,0,164.0,294.0,1.5,32.0,401.0,445.34,328.97
2016,7,20,9,15,469.0,209.5,1.65,32.5,546.0,652.47,480.0
2016,7,20,9,30,774.0,125.0,1.8,33.0,691.0,848.78,609.84
2016,7,20,9,45,789.0,126.5,1.95,33.5,732.0,880.43,626.97
2016,7,20,10,0,804.0,128.0,2.1,34.0,773.0,909.46,643.93
2016,7,20,10,15,533.0,269.5,2.2,34.0,705.5,809.5,576.53
2016,7,20,10,30,262.0,411.0,2.3,34.0,638.0,682.61,485.92
2016,7,20,10,45,306.5,412.5,2.45,34.5,686.5,725.67,515.38
2016,7,20,11,0,351.0,414.0,2.6,35.0,735.0,767.65,542.61
2016,7,20,11,15,380.5,409.5,2.7,35.0,765.0,787.39,555.86
2016,7,20,11,30,410.0,405.0,2.8,35.0,795.0,814.76,574.0
2016,7,20,11,45,285.5,450.0,2.9,35.5,724.0,721.25,508.69
2016,7,20,12,0,161.0,495.0,3.0,36.0,653.0,628.21,443.22
2016,7,20,12,15,498.5,324.0,3.05,36.0,815.0,788.23,559.17
2016,7,20,12,30,836.0,153.0,3.1,36.0,977.0,902.86,636.75
2016,7,20,12,45,835.0,153.0,3.2,36.5,975.0,878.83,619.85
2016,7,20,13,0,834.0,153.0,3.3,37.0,973.0,852.14,602.27
2016,7,20,13,15,832.0,152.5,3.35,37.0,963.0,821.6,583.13
2016,7,20,13,30,830.0,152.0,3.4,37.0,953.0,788.53,562.25
2016,7,20,13,45,823.5,152.5,3.5,37.0,934.5,750.44,537.96
2016,7,20,14,0,817.0,153.0,3.6,37.0,916.0,713.58,512.73
2016,7,20,14,15,810.5,151.0,3.65,37.0,890.5,668.43,481.27
2016,7,20,14,30,804.0,149.0,3.7,37.0,865.0,621.73,448.01
2016,7,20,14,45,492.0,277.0,3.75,37.0,710.0,507.17,364.61
2016,7,20,15,0,180.0,405.0,3.8,37.0,555.0,423.8,303.71
2016,7,20,15,15,242.0,373.5,3.8,37.0,565.0,407.64,291.95
2016,7,20,15,30,304.0,342.0,3.8,37.0,575.0,389.45,277.39
2016,7,20,15,45,357.5,305.0,3.85,37.0,563.0,357.58,252.03
2016,7,20,16,0,411.0,268.0,3.9,37.0,551.0,314.15,217.1
2016,7,20,16,15,411.0,245.5,3.9,36.5,511.0,268.06,181.46
2016,7,20,16,30,411.0,223.0,3.9,36.0,471.0,222.05,146.52
2016,7,20,16,45,297.5,219.0,3.9,35.5,390.0,184.37,124.64
2016,7,20,17,0,184.0,215.0,3.9,35.0,309.0,161.2,115.66
2016,7,20,17,15,328.5,167.5,3.8,34.5,311.5,118.24,90.93
2016,7,20,17,30,473.0,120.0,3.7,34.0,314.0,82.86,62.68
2016,7,20,17,45,446.5,109.0,3.6,34.0,270.0,77.04,58.12
2016,7,20,18,0,420.0,98.0,3.5,34.0,226.0,70.87,53.12
2016,7,20,18,15,352.0,85.0,3.3,33.5,177.5,62.67,46.38
2016,7,20,18,30,284.0,72.0,3.1,33.0,129.0,54.13,39.09
2016,7,20,18,45,201.5,54.0,2.95,32.5,88.0,42.54,29.02
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,28.75,16.24
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,14.7,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.5,8.5,1.7,24.5,10.5,7.73,0.0
2016,7,21,6,0,97.0,17.0,2.0,25.0,21.0,51.1,0.0
2016,7,21,6,15,216.5,31.0,2.05,25.5,58.0,119.44,79.1
2016,7,21,6,30,336.0,45.0,2.1,26.0,95.0,194.65,143.91
2016,7,21,6,45,427.0,53.0,2.15,27.0,144.0,263.38,201.35
2016,7,21,7,0,518.0,61.0,2.2,28.0,193.0,341.23,264.54
2016,7,21,7,15,570.5,67.5,2.1,28.5,245.5,405.1,315.38
2016,7,21,7,30,623.0,74.0,2.0,29.0,298.0,473.03,367.13
2016,7,21,7,45,662.0,78.5,1.9,30.0,352.0,533.46,410.37
2016,7,21,8,0,701.0,83.0,1.8,31.0,406.0,593.64,451.47
2016,7,21,8,15,727.0,87.0,1.6,31.5,459.0,647.2,485.63
2016,7,21,8,30,753.0,91.0,1.4,32.0,512.0,700.52,517.42
2016,7,21,8,45,771.5,95.0,1.2,32.5,561.5,747.19,543.34
2016,7,21,9,0,790.0,99.0,1.0,33.0,611.0,792.39,567.08
2016,7,21,9,15,805.0,102.0,1.05,33.5,657.0,831.63,589.42
2016,7,21,9,30,820.0,105.0,1.1,34.0,703.0,860.62,605.12
