Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,45,829.5,108.0,1.2,35.0,744.0,889.71,620.32
2016,7,21,10,0,839.0,111.0,1.3,36.0,785.0,915.87,633.55
2016,7,21,10,15,848.0,113.0,1.4,36.0,820.0,937.37,646.55
2016,7,21,10,30,857.0,115.0,1.5,36.0,855.0,955.6,657.67
2016,7,21,10,45,861.0,118.0,1.6,36.5,883.0,966.55,663.11
2016,7,21,11,0,865.0,121.0,1.7,37.0,911.0,973.87,666.49
2016,7,21,11,15,869.5,122.0,1.8,37.0,932.5,976.02,668.25
2016,7,21,11,30,874.0,123.0,1.9,37.0,954.0,974.5,667.91
2016,7,21,11,45,878.0,123.0,2.05,37.5,968.5,967.86,663.71
2016,7,21,12,0,882.0,123.0,2.2,38.0,983.0,957.6,657.34
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,941.0,647.99
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,921.08,636.62
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,897.14,621.4
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,870.17,604.27
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,838.19,584.83
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,803.47,563.53
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,765.52,540.23
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,724.95,514.42
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,679.42,483.27
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,632.02,450.03
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,581.69,413.82
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,530.05,375.59
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,476.2,335.19
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,421.78,292.96
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,365.43,247.62
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,309.39,201.7
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,246.02,150.91
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,190.11,107.26
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,134.79,69.21
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,82.01,44.18
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,58.06,41.73
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,51.3,36.49
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,48.92,34.65
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,46.42,32.64
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,42.52,29.52
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,38.49,26.09
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,31.16,19.71
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,23.54,12.18
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,11.74,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,7.28,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,56.0,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,127.62,83.57
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,202.86,149.09
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,269.61,205.44
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,344.78,266.96
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,408.64,317.09
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,476.42,367.72
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,536.21,410.09
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,595.81,450.35
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,649.78,485.81
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,703.51,519.7
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,750.22,548.13
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,795.51,575.14
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,826.76,592.64
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,862.79,613.16
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,892.54,629.44
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,919.4,643.87
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,940.78,654.86
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,958.82,663.85
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,970.44,668.97
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,978.43,672.04
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,980.77,673.2
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,979.39,672.26
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,970.4,665.43
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,957.74,656.52
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,941.61,646.98
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,922.13,635.43
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,897.69,619.52
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,870.31,601.82
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,838.36,582.49
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,803.67,561.31
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,764.85,537.28
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,723.67,510.84
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,678.49,479.92
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,631.45,446.99
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,580.91,410.87
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,529.76,373.28
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,476.21,333.5
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,417.94,289.09
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,361.71,244.33
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,306.21,199.32
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,249.98,154.27
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,195.32,112.02
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,141.62,75.51
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,84.61,46.79
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,61.37,44.22
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,59.65,43.1
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,57.31,41.42
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,54.87,39.57
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,49.76,35.46
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,44.44,30.95
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,33.88,21.84
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,24.22,12.47
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,6.82,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,35.12,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,112.26,72.77
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,182.85,134.44
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,251.69,192.19
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,327.67,254.51
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,392.06,306.07
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,460.67,358.82
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,521.88,403.3
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,585.24,447.45
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,638.94,483.64
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,690.1,515.92
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,738.42,545.74
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,785.64,574.2
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,824.86,596.46
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,861.9,616.96
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,883.88,627.98
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,911.5,642.65
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,932.88,653.74
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,951.0,662.88
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,962.76,668.14
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,971.01,671.38
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,973.69,672.75
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,972.7,672.02
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,965.62,666.74
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,954.95,659.36
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,938.87,649.7
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,919.47,638.05
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,895.15,622.39
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,867.89,604.87
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,835.67,585.11
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,800.78,563.52
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,761.81,537.98
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,720.55,510.08
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,675.35,478.99
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,628.37,445.95
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,578.22,409.94
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,527.49,372.48
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,474.39,333.0
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,416.72,288.96
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,360.4,244.04
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,304.89,198.98
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,249.13,154.26
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,195.02,112.41
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,135.99,71.78
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,85.46,47.76
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,62.74,45.34
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,61.09,44.29
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,58.46,42.37
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,55.7,40.26
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,50.21,35.75
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,44.48,30.83
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,33.5,21.39
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,23.44,11.65
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,13.64,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,29.63,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,106.42,68.29
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,176.09,129.49
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,242.43,185.32
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,323.27,251.52
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,387.89,303.46
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,456.87,356.79
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,520.12,403.3
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,586.06,449.93
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,640.27,486.76
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,692.0,519.8
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,740.82,550.0
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,788.67,578.85
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,827.75,600.93
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,864.6,621.15
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,887.44,631.1
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,915.75,644.48
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,936.32,655.94
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,953.62,665.45
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,965.54,670.34
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,973.9,673.16
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,976.16,672.38
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,974.73,669.51
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,966.21,662.96
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,954.04,654.34
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,937.53,644.12
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,917.73,631.97
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,893.47,617.51
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,866.31,601.22
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,834.23,581.75
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,799.5,560.48
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,760.33,535.3
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,718.94,507.64
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,674.41,477.14
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,628.11,444.71
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,576.77,408.03
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,523.77,369.26
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,470.32,329.8
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,416.72,288.84
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,361.51,245.08
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,307.63,201.63
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,217.07,143.47
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,189.99,136.65
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,150.92,97.01
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,94.9,55.96
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,73.23,53.79
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,71.39,52.63
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,69.26,51.17
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,65.41,48.19
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,57.4,41.63
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,49.06,34.54
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,37.2,24.28
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,25.72,13.06
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,14.55,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,5.46,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,22.63,10.67
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,41.27,27.19
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,70.31,51.04
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,106.29,80.33
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,139.7,107.39
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,174.69,135.24
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,332.04,259.05
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,500.86,384.99
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,555.42,422.6
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,611.09,460.7
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,663.69,495.3
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,723.64,533.79
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,765.07,557.81
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,805.0,580.28
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,842.87,600.41
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,878.98,618.87
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,902.29,628.96
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,922.72,637.19
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,932.41,638.4
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,946.57,642.42
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,950.6,644.44
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,951.18,644.58
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,949.23,644.07
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,943.62,641.32
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,928.48,634.09
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,910.05,624.79
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,886.2,611.21
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,859.42,595.53
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,827.38,577.07
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,792.82,556.71
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,754.34,531.99
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,713.74,504.5
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,668.68,474.38
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,622.1,442.33
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,571.66,406.45
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,521.73,369.91
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,469.39,331.37
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,412.98,288.64
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,357.43,246.8
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,312.55,213.34
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,260.98,178.46
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,228.26,160.08
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,189.7,134.35
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,164.47,119.76
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,143.7,111.47
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,127.39,98.92
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,110.06,85.29
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,92.35,71.03
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,74.57,56.36
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,56.42,41.07
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,38.22,25.48
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,19.4,8.51
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,8.85,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,57.72,34.69
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,106.04,77.56
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,170.52,130.88
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,235.77,184.47
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,295.3,232.89
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,360.0,284.06
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,431.97,338.42
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,496.99,385.92
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,400.99,310.81
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,274.61,210.83
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,337.53,258.52
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,416.49,316.04
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,353.91,267.71
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,302.97,227.95
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,373.86,280.2
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,445.4,331.22
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,581.83,429.97
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,719.64,525.65
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,737.22,536.39
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,766.24,555.35
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,792.37,571.82
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,815.87,586.52
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,749.48,539.62
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,682.57,492.33
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,596.42,431.87
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,504.44,366.41
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,536.68,390.02
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,571.23,414.33
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,583.44,423.08
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,592.87,429.89
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,519.54,377.95
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,451.06,329.19
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,309.91,228.27
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,174.12,127.93
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,242.4,179.49
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,306.29,226.46
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,182.88,135.01
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,58.55,40.26
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,92.51,66.91
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,124.93,92.15
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,165.25,122.91
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,191.11,142.39
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,176.79,128.74
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,158.55,116.02
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,135.66,107.39
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,120.28,95.31
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,104.88,82.79
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,88.99,69.62
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,72.89,56.11
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,56.35,41.89
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,40.05,27.52
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,23.92,11.83
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,12.73,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,48.12,33.72
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,93.57,70.05
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,53.03,37.19
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,14.11,5.73
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,13.68,5.33
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,13.25,4.93
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,84.27,61.07
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,158.56,118.37
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,171.04,127.32
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,183.58,136.34
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,216.44,160.88
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,249.32,185.15
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,502.76,372.78
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,744.9,539.7
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,853.21,616.39
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,949.09,681.96
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,856.46,615.18
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,755.45,541.18
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,712.74,511.61
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,663.14,476.91
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,763.09,551.34
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,837.74,606.4
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,806.85,585.17
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,773.95,563.01
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,737.74,537.36
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,699.46,509.94
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,578.49,421.86
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,478.86,348.17
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,483.72,352.6
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,482.13,350.98
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,453.12,329.41
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,416.76,300.59
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,365.35,259.67
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,313.84,217.95
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,261.89,179.13
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,227.14,155.49
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,177.61,125.48
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,147.87,109.81
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,130.2,101.88
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,119.95,94.05
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,102.57,80.14
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,85.03,65.81
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,66.63,50.54
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,48.01,34.73
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,31.81,20.63
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,14.96,5.09
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,7.73,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.28,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,39.18,21.11
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,79.14,56.75
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,121.85,92.53
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,168.13,130.95
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,211.51,166.69
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,257.5,203.76
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,243.95,191.58
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,212.1,164.58
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,270.75,209.98
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,344.76,265.62
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,480.03,367.74
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,625.6,472.72
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,624.78,468.95
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,634.25,472.98
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,655.44,485.07
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,674.46,495.47
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,823.61,600.96
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,952.04,682.88
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,953.36,680.23
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,961.79,683.37
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,964.74,684.46
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,964.11,683.45
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,957.5,678.81
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,947.38,672.11
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,931.45,661.84
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,912.3,649.62
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,825.93,590.29
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,727.2,518.18
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,731.98,522.74
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,730.33,522.24
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,572.54,412.66
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,430.72,311.34
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,250.07,182.97
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,72.08,49.93
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,101.36,72.54
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,130.14,94.55
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,203.4,150.15
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,270.6,200.34
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,266.05,196.63
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,258.97,190.92
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,225.59,166.74
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,194.53,144.38
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,169.97,126.43
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,146.5,109.61
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,129.23,101.87
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,119.22,94.17
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,101.82,79.99
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,84.27,65.43
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,66.57,50.58
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,48.7,35.28
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,32.54,21.19
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,15.85,5.47
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.01,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,76.42,44.51
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,151.46,111.35
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,215.26,164.99
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,288.33,225.03
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,352.94,277.76
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,422.96,333.15
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,490.04,383.99
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,554.39,431.43
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,610.07,471.32
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,666.23,510.49
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,626.7,476.58
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,564.65,426.83
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,599.54,449.96
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,633.78,471.6
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,579.67,428.57
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,503.72,370.6
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,583.98,427.72
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,679.88,492.67
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,695.97,501.49
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,711.04,510.15
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,857.55,612.1
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,967.2,680.3
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,962.1,672.92
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,953.43,664.68
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,937.4,654.03
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,918.08,641.51
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,895.19,625.6
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,869.16,607.87
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,837.23,588.31
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,802.58,566.97
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,764.33,542.56
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,723.5,515.77
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,678.56,485.52
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,631.77,453.13
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,578.46,415.23
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,525.45,376.47
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,472.39,336.58
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,419.29,295.27
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,363.92,251.09
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,308.92,206.22
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,248.06,157.49
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,194.13,115.43
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,140.8,78.5
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,90.4,53.99
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,69.46,51.9
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,67.41,50.52
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,63.52,47.54
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,59.4,44.24
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,51.48,37.67
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,44.06,31.25
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,33.17,21.56
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,21.92,9.24
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,12.73,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,19.78,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,95.21,55.12
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,167.83,123.23
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,240.73,184.59
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,323.3,252.69
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,389.57,306.3
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,460.45,361.43
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,525.07,410.12
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,592.49,459.24
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,645.04,494.84
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,700.07,530.56
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,749.72,561.65
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,798.35,591.41
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,837.4,613.83
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,865.97,629.05
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,897.36,646.43
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,926.02,661.85
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,947.94,674.29
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,966.53,684.7
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,978.56,690.19
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,987.03,693.59
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,988.88,694.43
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,986.99,693.11
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,979.86,687.27
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,969.04,679.27
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,952.71,669.33
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,932.92,657.29
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,907.58,640.8
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,879.15,622.33
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,846.47,602.02
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,810.97,579.74
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,770.93,553.15
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,728.56,524.68
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,682.43,493.68
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,634.41,460.4
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,583.41,423.03
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,531.25,383.68
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,476.42,341.12
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,421.14,296.95
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,364.49,250.73
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,302.48,199.81
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,247.12,161.83
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,226.12,153.8
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,160.59,98.9
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,81.95,46.23
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,54.82,39.7
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,53.1,38.53
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,50.79,36.8
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,48.4,34.91
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,43.39,30.75
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,38.17,26.2
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,29.5,18.42
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,19.63,7.16
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,11.37,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,17.83,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,93.06,52.12
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,167.01,122.67
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,239.97,184.45
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,322.57,252.97
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,388.37,306.72
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,458.82,362.08
