Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,428.44,336.96
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,372.76,291.33
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,530.26,413.85
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,698.29,536.27
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,746.24,566.15
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,792.85,595.25
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,832.1,618.81
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,860.84,635.03
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,892.15,653.19
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,920.71,669.39
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,838.16,610.06
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,708.9,513.61
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,766.17,553.37
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,835.43,598.92
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,849.88,607.16
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,861.66,614.07
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,866.4,615.52
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,868.36,615.27
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,858.63,610.67
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,844.94,603.51
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,870.13,623.2
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,875.0,625.51
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,842.56,604.65
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,807.33,582.07
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,766.95,555.88
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,724.42,527.6
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,678.92,496.26
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,631.6,462.76
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,579.66,424.03
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,526.03,383.16
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,471.83,340.78
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,417.41,297.03
2016,7,31,15,45,770.5,122.5,4.2,34.0,674.5,361.13,250.93
2016,7,31,16,0,754.0,120.0,4.2,34.0,630.0,305.77,204.85
2016,7,31,16,15,734.5,116.5,4.15,33.5,582.0,250.15,159.21
2016,7,31,16,30,715.0,113.0,4.1,33.0,534.0,190.58,112.37
2016,7,31,16,45,688.5,108.5,4.1,33.0,482.0,136.8,75.03
2016,7,31,17,0,662.0,104.0,4.1,33.0,430.0,86.15,50.83
2016,7,31,17,15,626.5,98.0,3.85,32.5,377.0,65.81,48.95
2016,7,31,17,30,591.0,92.0,3.6,32.0,324.0,63.93,47.69
2016,7,31,17,45,539.0,84.5,3.4,31.5,271.0,60.64,45.17
2016,7,31,18,0,487.0,77.0,3.2,31.0,218.0,57.19,42.41
2016,7,31,18,15,414.5,66.5,3.1,30.5,168.0,49.75,36.13
2016,7,31,18,30,342.0,56.0,3.0,30.0,118.0,42.63,29.87
2016,7,31,18,45,233.0,41.5,2.9,29.5,77.0,32.06,20.44
2016,7,31,19,0,124.0,27.0,2.8,29.0,36.0,21.16,7.55
2016,7,31,19,15,62.0,13.5,2.9,28.5,18.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,8,1,6,15,58.5,30.0,2.4,24.5,37.5,57.05,29.39
2016,8,1,6,30,116.0,54.0,2.7,25.0,69.0,117.61,85.87
2016,8,1,6,45,232.0,68.5,3.05,25.5,117.0,188.75,144.97
2016,8,1,7,0,348.0,83.0,3.4,26.0,165.0,283.11,222.39
2016,8,1,7,15,412.0,94.5,3.45,26.5,217.0,349.64,276.64
2016,8,1,7,30,476.0,106.0,3.5,27.0,269.0,422.06,333.8
2016,8,1,7,45,551.0,106.0,3.6,27.5,327.0,499.65,393.35
2016,8,1,8,0,626.0,106.0,3.7,28.0,385.0,578.2,451.84
2016,8,1,8,15,657.5,112.0,3.7,28.5,438.5,635.7,492.46
2016,8,1,8,30,689.0,118.0,3.7,29.0,492.0,693.6,531.6
2016,8,1,8,45,723.5,118.0,3.75,30.0,545.5,747.01,565.21
2016,8,1,9,0,758.0,118.0,3.8,31.0,599.0,796.53,595.32
2016,8,1,9,15,775.5,121.5,3.75,31.5,646.5,838.07,620.15
2016,8,1,9,30,793.0,125.0,3.7,32.0,694.0,877.5,643.2
2016,8,1,9,45,810.0,125.5,3.7,32.5,737.0,910.79,662.13
2016,8,1,10,0,827.0,126.0,3.7,33.0,780.0,941.43,679.18
2016,8,1,10,15,836.5,128.0,3.65,33.5,816.5,953.41,683.76
2016,8,1,10,30,846.0,130.0,3.6,34.0,853.0,971.99,692.77
2016,8,1,10,45,855.5,130.0,3.55,34.5,883.0,985.1,698.25
2016,8,1,11,0,865.0,130.0,3.5,35.0,913.0,994.7,701.59
2016,8,1,11,15,870.0,131.5,3.5,35.0,935.0,997.69,702.67
2016,8,1,11,30,875.0,133.0,3.5,35.0,957.0,996.94,701.57
2016,8,1,11,45,880.0,131.5,3.5,35.5,971.5,989.59,695.03
2016,8,1,12,0,885.0,130.0,3.5,36.0,986.0,978.58,686.38
2016,8,1,12,15,886.0,130.5,3.5,36.0,991.5,962.05,675.81
2016,8,1,12,30,887.0,131.0,3.5,36.0,997.0,942.11,663.19
2016,8,1,12,45,888.0,129.5,3.5,36.5,995.0,917.14,646.08
2016,8,1,13,0,889.0,128.0,3.5,37.0,993.0,889.05,627.09
2016,8,1,13,15,886.5,127.5,3.5,37.0,982.0,855.9,606.15
2016,8,1,13,30,884.0,127.0,3.5,37.0,971.0,819.99,583.35
2016,8,1,13,45,881.0,125.0,3.55,37.5,952.5,779.79,556.67
2016,8,1,14,0,878.0,123.0,3.6,38.0,934.0,737.15,527.73
2016,8,1,14,15,872.0,121.5,3.6,38.0,908.0,690.64,495.4
2016,8,1,14,30,866.0,120.0,3.6,38.0,882.0,642.29,461.03
2016,8,1,14,45,858.0,118.0,3.65,38.0,848.5,590.77,423.69
2016,8,1,15,0,850.0,116.0,3.7,38.0,815.0,538.06,384.37
2016,8,1,15,15,839.0,114.0,3.7,37.5,775.5,482.99,342.82
2016,8,1,15,30,828.0,112.0,3.7,37.0,736.0,427.53,299.55
2016,8,1,15,45,814.0,109.0,3.75,37.0,691.0,365.17,249.59
2016,8,1,16,0,800.0,106.0,3.8,37.0,646.0,307.54,202.15
2016,8,1,16,15,781.0,102.5,3.8,36.5,596.5,249.23,154.8
2016,8,1,16,30,762.0,99.0,3.8,36.0,547.0,192.61,110.55
2016,8,1,16,45,736.0,95.5,3.8,36.0,494.0,137.26,72.71
2016,8,1,17,0,710.0,92.0,3.8,36.0,441.0,78.98,44.03
2016,8,1,17,15,675.5,86.5,3.55,35.0,386.5,58.09,42.11
2016,8,1,17,30,641.0,81.0,3.3,34.0,332.0,56.15,40.87
2016,8,1,17,45,589.5,75.0,3.05,33.5,277.5,53.61,38.96
2016,8,1,18,0,538.0,69.0,2.8,33.0,223.0,50.97,36.87
2016,8,1,18,15,465.0,60.0,2.8,32.0,172.0,45.64,32.46
2016,8,1,18,30,392.0,51.0,2.8,31.0,121.0,40.12,27.63
2016,8,1,18,45,274.0,38.0,2.85,30.5,78.5,29.46,18.18
2016,8,1,19,0,156.0,25.0,2.9,30.0,36.0,19.64,5.86
2016,8,1,19,15,78.0,12.5,3.15,29.5,18.0,11.37,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,12.17,0.0
2016,8,2,6,15,120.0,27.0,1.7,24.5,41.5,83.95,43.41
2016,8,2,6,30,225.0,45.0,1.9,25.0,74.0,154.82,113.25
2016,8,2,6,45,331.5,56.0,2.15,25.5,122.0,226.03,173.36
2016,8,2,7,0,438.0,67.0,2.4,26.0,170.0,313.1,245.1
2016,8,2,7,15,498.0,75.5,2.45,26.5,222.5,380.34,299.7
2016,8,2,7,30,558.0,84.0,2.5,27.0,275.0,452.49,356.1
2016,8,2,7,45,615.0,86.5,2.55,27.5,331.0,520.25,407.31
2016,8,2,8,0,672.0,89.0,2.6,28.0,387.0,591.42,459.25
2016,8,2,8,15,701.0,93.5,2.6,28.5,440.5,647.2,497.43
2016,8,2,8,30,730.0,98.0,2.6,29.0,494.0,700.31,531.9
2016,8,2,8,45,757.0,99.5,2.6,30.0,545.5,750.91,562.67
2016,8,2,9,0,784.0,101.0,2.6,31.0,597.0,800.61,592.0
2016,8,2,9,15,799.5,104.0,2.55,31.5,644.0,840.63,615.07
2016,8,2,9,30,815.0,107.0,2.5,32.0,691.0,878.4,636.32
2016,8,2,9,45,828.5,108.5,2.45,32.5,733.0,901.31,647.63
2016,8,2,10,0,842.0,110.0,2.4,33.0,775.0,929.95,662.65
2016,8,2,10,15,851.0,111.5,2.4,33.5,811.0,951.23,673.26
2016,8,2,10,30,860.0,113.0,2.4,34.0,847.0,969.19,681.84
2016,8,2,10,45,867.5,114.0,2.4,34.5,876.5,981.68,687.07
2016,8,2,11,0,875.0,115.0,2.4,35.0,906.0,990.57,690.19
2016,8,2,11,15,879.5,116.0,2.4,35.0,927.5,992.79,690.76
2016,8,2,11,30,884.0,117.0,2.4,35.0,949.0,991.26,689.2
2016,8,2,11,45,888.5,116.5,2.45,35.5,963.5,984.51,683.64
2016,8,2,12,0,893.0,116.0,2.5,36.0,978.0,974.05,675.96
2016,8,2,12,15,894.0,116.5,2.55,36.0,984.0,957.59,666.07
2016,8,2,12,30,895.0,117.0,2.6,36.0,990.0,937.67,654.12
2016,8,2,12,45,895.0,116.0,2.7,36.5,987.5,912.17,637.74
2016,8,2,13,0,895.0,115.0,2.8,37.0,985.0,883.56,619.39
2016,8,2,13,15,893.0,114.5,2.85,37.0,974.5,850.69,599.2
2016,8,2,13,30,891.0,114.0,2.9,37.0,964.0,815.0,577.08
2016,8,2,13,45,887.5,113.0,3.0,37.0,945.5,775.04,552.24
2016,8,2,14,0,884.0,112.0,3.1,37.0,927.0,732.63,525.29
2016,8,2,14,15,878.5,110.5,3.15,37.0,901.0,686.19,493.24
2016,8,2,14,30,873.0,109.0,3.2,37.0,875.0,637.85,459.04
2016,8,2,14,45,864.5,108.0,3.3,37.0,842.0,586.53,421.91
2016,8,2,15,0,856.0,107.0,3.4,37.0,809.0,534.04,382.76
2016,8,2,15,15,845.5,105.0,3.45,37.0,770.0,478.88,340.36
2016,8,2,15,30,835.0,103.0,3.5,37.0,731.0,423.27,296.31
2016,8,2,15,45,820.5,101.0,3.55,37.0,686.0,366.06,249.97
2016,8,2,16,0,806.0,99.0,3.6,37.0,641.0,303.56,198.99
2016,8,2,16,15,787.5,95.5,3.6,36.5,591.5,244.98,151.36
2016,8,2,16,30,769.0,92.0,3.6,36.0,542.0,188.02,106.8
2016,8,2,16,45,742.5,89.0,3.6,35.5,489.5,132.55,69.08
2016,8,2,17,0,716.0,86.0,3.6,35.0,437.0,80.17,45.33
2016,8,2,17,15,682.5,81.5,3.4,34.5,383.0,54.74,39.47
2016,8,2,17,30,649.0,77.0,3.2,34.0,329.0,53.37,38.59
2016,8,2,17,45,596.5,71.5,3.0,33.5,274.5,51.06,36.86
2016,8,2,18,0,544.0,66.0,2.8,33.0,220.0,48.68,34.97
2016,8,2,18,15,471.5,57.5,2.65,32.0,169.5,43.66,30.8
2016,8,2,18,30,399.0,49.0,2.5,31.0,119.0,38.47,26.25
2016,8,2,18,45,280.5,36.5,2.45,30.5,77.0,29.34,18.02
2016,8,2,19,0,162.0,24.0,2.4,30.0,35.0,18.88,4.59
2016,8,2,19,15,81.0,12.0,2.55,29.5,17.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,138.5,20.0,1.4,25.5,37.5,79.89,38.51
2016,8,3,6,30,277.0,40.0,1.6,26.0,75.0,168.79,122.67
2016,8,3,6,45,376.5,50.0,1.8,26.5,123.0,242.36,184.8
2016,8,3,7,0,476.0,60.0,2.0,27.0,171.0,324.99,252.84
2016,8,3,7,15,534.5,67.5,2.0,27.5,223.5,392.07,306.9
2016,8,3,7,30,593.0,75.0,2.0,28.0,276.0,463.94,362.43
2016,8,3,7,45,640.5,79.0,2.05,28.5,331.5,528.77,410.77
2016,8,3,8,0,688.0,83.0,2.1,29.0,387.0,596.23,459.26
2016,8,3,8,15,716.0,87.5,2.1,29.5,440.5,649.55,494.79
2016,8,3,8,30,744.0,92.0,2.1,30.0,494.0,705.38,530.62
2016,8,3,8,45,767.5,94.5,2.1,30.5,545.5,754.77,561.1
2016,8,3,9,0,791.0,97.0,2.1,31.0,597.0,803.01,590.18
2016,8,3,9,15,806.5,100.0,2.1,31.5,644.0,843.29,613.43
2016,8,3,9,30,822.0,103.0,2.1,32.0,691.0,872.94,629.5
2016,8,3,9,45,834.0,105.0,2.1,32.5,732.5,903.72,646.23
2016,8,3,10,0,846.0,107.0,2.1,33.0,774.0,931.64,660.96
2016,8,3,10,15,854.5,109.0,2.1,33.5,810.0,953.08,671.56
2016,8,3,10,30,863.0,111.0,2.1,34.0,846.0,971.15,680.11
2016,8,3,10,45,870.0,112.0,2.15,34.5,875.5,983.2,685.52
2016,8,3,11,0,877.0,113.0,2.2,35.0,905.0,991.62,688.84
2016,8,3,11,15,881.5,114.0,2.25,35.0,926.5,993.85,689.93
2016,8,3,11,30,886.0,115.0,2.3,35.0,948.0,992.32,688.89
2016,8,3,11,45,888.5,116.0,2.35,35.5,962.0,985.07,683.06
2016,8,3,12,0,891.0,117.0,2.4,36.0,976.0,974.11,675.11
2016,8,3,12,15,892.0,117.5,2.45,36.0,982.0,957.62,665.25
2016,8,3,12,30,893.0,118.0,2.5,36.0,988.0,937.68,653.33
2016,8,3,12,45,893.0,117.5,2.55,36.5,985.5,912.62,636.91
2016,8,3,13,0,893.0,117.0,2.6,37.0,983.0,884.43,618.56
2016,8,3,13,15,890.5,116.5,2.65,37.0,972.5,851.12,598.21
2016,8,3,13,30,888.0,116.0,2.7,37.0,962.0,815.03,575.95
2016,8,3,13,45,884.5,115.0,2.8,37.0,943.5,775.08,551.26
2016,8,3,14,0,881.0,114.0,2.9,37.0,925.0,732.7,524.42
2016,8,3,14,15,875.0,112.5,2.9,37.0,899.0,685.96,492.09
2016,8,3,14,30,869.0,111.0,2.9,37.0,873.0,637.38,457.71
2016,8,3,14,45,857.0,112.0,2.95,37.0,839.0,585.82,420.42
2016,8,3,15,0,845.0,113.0,3.0,37.0,805.0,533.42,381.41
2016,8,3,15,15,834.5,110.5,3.0,36.5,766.0,478.32,339.91
2016,8,3,15,30,824.0,108.0,3.0,36.0,727.0,422.79,296.63
2016,8,3,15,45,810.0,105.5,3.0,36.0,682.0,360.87,246.95
2016,8,3,16,0,796.0,103.0,3.0,36.0,637.0,303.75,199.85
2016,8,3,16,15,778.0,99.5,2.95,35.5,588.0,245.78,152.66
2016,8,3,16,30,760.0,96.0,2.9,35.0,539.0,189.38,108.5
2016,8,3,16,45,735.0,92.0,2.85,35.0,486.5,133.76,70.45
2016,8,3,17,0,710.0,88.0,2.8,35.0,434.0,81.08,46.38
2016,8,3,17,15,676.0,83.0,2.5,34.5,380.0,55.82,40.35
2016,8,3,17,30,642.0,78.0,2.2,34.0,326.0,54.15,39.23
2016,8,3,17,45,592.5,72.0,1.9,33.5,272.0,51.51,37.23
2016,8,3,18,0,543.0,66.0,1.6,33.0,218.0,48.78,35.04
2016,8,3,18,15,470.5,57.0,1.5,32.0,167.5,43.35,30.53
2016,8,3,18,30,398.0,48.0,1.4,31.0,117.0,37.7,25.59
2016,8,3,18,45,282.5,35.5,1.35,30.5,75.5,28.54,17.33
2016,8,3,19,0,167.0,23.0,1.3,30.0,34.0,18.11,3.19
2016,8,3,19,15,83.5,11.5,1.4,29.5,17.0,10.46,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,156.0,18.5,1.9,25.5,37.5,86.43,39.51
2016,8,4,6,30,312.0,37.0,2.1,26.0,75.0,181.06,131.56
2016,8,4,6,45,408.5,46.0,2.3,26.5,123.5,252.58,192.81
2016,8,4,7,0,505.0,55.0,2.5,27.0,172.0,334.3,260.6
2016,8,4,7,15,341.0,92.5,2.5,27.5,181.0,309.96,243.52
2016,8,4,7,30,177.0,130.0,2.5,28.0,190.0,249.74,195.88
2016,8,4,7,45,254.5,145.5,2.55,28.5,249.0,335.3,262.9
2016,8,4,8,0,332.0,161.0,2.6,29.0,308.0,417.28,325.0
2016,8,4,8,15,546.5,123.0,2.55,29.5,401.5,568.2,437.92
2016,8,4,8,30,761.0,85.0,2.5,30.0,495.0,711.51,537.8
2016,8,4,8,45,781.0,88.5,2.5,31.0,546.0,759.85,565.98
2016,8,4,9,0,801.0,92.0,2.5,32.0,597.0,806.78,593.15
2016,8,4,9,15,816.0,94.5,2.5,32.5,644.0,838.58,610.93
2016,8,4,9,30,831.0,97.0,2.5,33.0,691.0,875.56,632.01
2016,8,4,9,45,840.5,100.5,2.5,33.5,732.5,905.97,648.52
2016,8,4,10,0,850.0,104.0,2.5,34.0,774.0,933.33,663.0
2016,8,4,10,15,858.5,106.0,2.5,34.0,810.0,954.87,675.13
2016,8,4,10,30,867.0,108.0,2.5,34.0,846.0,973.04,685.22
2016,8,4,10,45,870.5,111.0,2.55,34.5,874.0,983.77,689.81
2016,8,4,11,0,874.0,114.0,2.6,35.0,902.0,990.78,692.24
2016,8,4,11,15,685.0,250.0,2.65,35.0,877.0,956.54,670.53
2016,8,4,11,30,496.0,386.0,2.7,35.0,852.0,894.1,625.15
2016,8,4,11,45,535.5,354.0,2.75,35.5,864.0,891.99,624.34
2016,8,4,12,0,575.0,322.0,2.8,36.0,876.0,886.51,620.93
2016,8,4,12,15,732.5,220.5,2.85,36.0,931.0,923.27,647.75
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,936.76,656.21
2016,8,4,12,45,886.5,121.0,3.0,36.5,982.5,910.84,639.1
2016,8,4,13,0,883.0,123.0,3.1,37.0,979.0,881.93,620.36
2016,8,4,13,15,683.0,261.5,3.1,37.0,919.5,819.41,578.57
2016,8,4,13,30,483.0,400.0,3.1,37.0,860.0,751.56,529.18
2016,8,4,13,45,502.5,381.0,3.15,37.0,851.5,723.99,511.93
2016,8,4,14,0,522.0,362.0,3.2,37.0,843.0,693.73,492.26
2016,8,4,14,15,488.0,355.0,3.2,37.0,794.5,634.83,452.11
2016,8,4,14,30,454.0,348.0,3.2,37.0,746.0,578.01,412.85
2016,8,4,14,45,646.5,232.0,3.25,37.0,774.0,563.52,404.22
2016,8,4,15,0,839.0,116.0,3.3,37.0,802.0,532.88,381.84
2016,8,4,15,15,828.0,114.0,3.3,36.5,763.0,478.16,340.39
2016,8,4,15,30,817.0,112.0,3.3,36.0,724.0,423.07,297.33
2016,8,4,15,45,804.5,108.0,3.35,36.0,679.5,360.89,247.42
2016,8,4,16,0,792.0,104.0,3.4,36.0,635.0,303.22,199.83
2016,8,4,16,15,773.5,101.0,3.35,35.5,586.0,245.7,152.91
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,189.81,109.12
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,133.84,70.76
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,80.58,46.32
2016,8,4,17,15,675.5,83.0,3.05,34.5,378.0,55.91,40.44
2016,8,4,17,30,642.0,78.0,2.8,34.0,324.0,54.24,39.32
2016,8,4,17,45,595.0,71.0,2.55,33.5,270.5,50.86,36.7
2016,8,4,18,0,548.0,64.0,2.3,33.0,217.0,47.29,33.81
2016,8,4,18,15,475.5,55.5,2.2,32.0,166.5,42.21,29.57
2016,8,4,18,30,403.0,47.0,2.1,31.0,116.0,36.95,24.94
2016,8,4,18,45,288.5,34.5,2.05,30.5,74.0,27.75,16.61
2016,8,4,19,0,174.0,22.0,2.0,30.0,32.0,17.35,1.63
2016,8,4,19,15,87.0,11.0,2.1,30.0,16.0,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,142.5,19.5,1.15,25.5,36.5,80.39,33.7
2016,8,5,6,30,285.0,39.0,1.3,26.0,73.0,171.62,124.18
2016,8,5,6,45,379.5,49.5,1.5,26.5,121.0,244.03,185.67
2016,8,5,7,0,474.0,60.0,1.7,27.0,169.0,325.12,252.47
2016,8,5,7,15,533.5,68.0,1.75,27.5,222.0,393.42,307.42
2016,8,5,7,30,593.0,76.0,1.8,28.0,275.0,466.62,363.91
2016,8,5,7,45,637.0,81.0,1.9,28.5,330.0,530.55,411.55
2016,8,5,8,0,681.0,86.0,2.0,29.0,385.0,596.79,459.2
2016,8,5,8,15,485.5,152.0,1.95,29.5,379.5,549.28,419.6
2016,8,5,8,30,290.0,218.0,1.9,30.0,374.0,474.29,360.01
2016,8,5,8,45,188.0,247.0,1.85,30.5,352.5,417.53,315.3
2016,8,5,9,0,86.0,276.0,1.8,31.0,331.0,351.7,263.28
2016,8,5,9,15,87.5,297.5,1.75,31.0,357.0,376.21,280.46
2016,8,5,9,30,89.0,319.0,1.7,31.0,383.0,400.39,296.79
2016,8,5,9,45,463.5,216.0,1.65,31.5,577.5,687.22,504.55
2016,8,5,10,0,838.0,113.0,1.6,32.0,772.0,932.74,661.28
2016,8,5,10,15,846.5,115.0,1.6,32.5,808.0,953.98,669.2
2016,8,5,10,30,855.0,117.0,1.6,33.0,844.0,971.88,677.5
2016,8,5,10,45,860.0,119.5,1.6,33.5,872.5,983.33,681.93
2016,8,5,11,0,865.0,122.0,1.6,34.0,901.0,991.12,684.29
2016,8,5,11,15,869.0,123.0,1.65,34.0,922.0,992.69,685.11
2016,8,5,11,30,873.0,124.0,1.7,34.0,943.0,990.54,683.86
2016,8,5,11,45,869.5,129.0,1.75,34.5,955.0,981.19,676.98
2016,8,5,12,0,866.0,134.0,1.8,35.0,967.0,968.18,668.04
2016,8,5,12,15,866.5,134.0,1.85,35.0,972.5,950.84,657.93
2016,8,5,12,30,867.0,134.0,1.9,35.0,978.0,930.19,645.83
2016,8,5,12,45,864.0,135.5,2.0,35.0,974.5,904.55,631.12
2016,8,5,13,0,861.0,137.0,2.1,35.0,971.0,876.0,614.48
2016,8,5,13,15,858.0,136.5,2.15,35.0,960.0,842.95,594.41
2016,8,5,13,30,855.0,136.0,2.2,35.0,949.0,807.27,572.51
2016,8,5,13,45,847.5,137.0,2.3,35.0,929.0,766.93,547.69
2016,8,5,14,0,840.0,138.0,2.4,35.0,909.0,724.57,520.21
2016,8,5,14,15,833.0,136.5,2.45,35.0,883.0,678.65,488.72
2016,8,5,14,30,826.0,135.0,2.5,35.0,857.0,631.09,455.27
2016,8,5,14,45,809.0,137.5,2.6,35.0,821.5,579.16,417.92
2016,8,5,15,0,792.0,140.0,2.7,35.0,786.0,526.63,379.0
2016,8,5,15,15,779.5,137.5,2.75,34.5,747.0,472.17,338.11
2016,8,5,15,30,767.0,135.0,2.8,34.0,708.0,417.71,295.76
2016,8,5,15,45,751.0,131.0,2.9,34.0,663.0,361.09,250.11
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,305.42,204.36
2016,8,5,16,15,714.5,123.0,2.95,33.5,569.0,244.47,155.18
2016,8,5,16,30,694.0,119.0,2.9,33.0,520.0,190.35,112.86
2016,8,5,16,45,669.5,112.5,2.9,33.0,469.0,136.25,75.62
2016,8,5,17,0,645.0,106.0,2.9,33.0,418.0,85.12,51.56
2016,8,5,17,15,607.5,99.5,2.65,32.5,364.5,67.38,50.26
2016,8,5,17,30,570.0,93.0,2.4,32.0,311.0,65.2,48.75
2016,8,5,17,45,526.0,83.0,2.15,32.0,259.0,60.01,44.55
2016,8,5,18,0,482.0,73.0,1.9,32.0,207.0,54.49,39.94
2016,8,5,18,15,407.0,62.5,1.8,31.5,157.5,48.08,34.5
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.77,27.23
2016,8,5,18,45,228.5,37.0,1.65,30.5,68.5,28.72,17.3
2016,8,5,19,0,125.0,22.0,1.6,30.0,29.0,17.32,0.11
2016,8,5,19,15,62.5,11.0,1.65,29.5,14.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,20.0,1.8,25.5,34.0,72.95,27.37
2016,8,6,6,30,235.0,40.0,2.0,26.0,68.0,154.25,111.49
2016,8,6,6,45,325.0,53.0,2.25,26.5,114.0,221.54,169.02
2016,8,6,7,0,415.0,66.0,2.5,27.0,160.0,299.04,233.37
2016,8,6,7,15,476.5,75.0,2.6,27.5,212.0,370.36,291.21
2016,8,6,7,30,538.0,84.0,2.7,28.0,264.0,443.25,348.3
2016,8,6,7,45,585.0,89.5,2.85,28.5,318.0,507.33,396.94
2016,8,6,8,0,632.0,95.0,3.0,29.0,372.0,574.06,445.96
2016,8,6,8,15,663.0,100.5,2.95,29.5,425.0,631.06,485.55
2016,8,6,8,30,694.0,106.0,2.9,30.0,478.0,688.44,523.13
2016,8,6,8,45,721.0,108.5,2.9,30.5,529.5,735.55,552.78
2016,8,6,9,0,748.0,111.0,2.9,31.0,581.0,785.44,583.78
2016,8,6,9,15,765.5,114.5,2.85,31.5,628.0,826.84,608.14
2016,8,6,9,30,783.0,118.0,2.8,32.0,675.0,866.18,630.74
2016,8,6,9,45,797.5,119.5,2.8,32.5,717.0,898.12,648.52
2016,8,6,10,0,812.0,121.0,2.8,33.0,759.0,927.34,664.43
2016,8,6,10,15,822.0,123.5,2.8,33.5,795.0,940.29,669.85
2016,8,6,10,30,832.0,126.0,2.8,34.0,831.0,959.78,679.62
2016,8,6,10,45,838.5,127.5,2.8,34.5,860.5,971.39,684.39
2016,8,6,11,0,845.0,129.0,2.8,35.0,890.0,979.45,687.08
2016,8,6,11,15,850.0,130.5,2.75,35.0,911.5,982.4,687.71
2016,8,6,11,30,855.0,132.0,2.7,35.0,933.0,981.67,686.22
2016,8,6,11,45,857.5,133.0,2.7,35.5,947.0,974.33,679.78
2016,8,6,12,0,860.0,134.0,2.7,36.0,961.0,963.39,671.3
2016,8,6,12,15,861.0,134.5,2.65,36.0,966.5,947.05,660.58
2016,8,6,12,30,862.0,135.0,2.6,36.0,972.0,927.37,647.9
2016,8,6,12,45,860.5,135.5,2.55,36.5,969.5,902.24,630.58
2016,8,6,13,0,859.0,136.0,2.5,37.0,967.0,874.15,611.53
2016,8,6,13,15,856.5,135.5,2.45,37.0,956.0,841.52,590.91
2016,8,6,13,30,854.0,135.0,2.4,37.0,945.0,806.22,568.55
2016,8,6,13,45,848.5,134.5,2.35,37.0,926.5,766.1,542.99
2016,8,6,14,0,843.0,134.0,2.3,37.0,908.0,723.81,515.04
2016,8,6,14,15,836.5,132.5,2.2,37.0,881.5,678.03,483.19
2016,8,6,14,30,830.0,131.0,2.1,37.0,855.0,630.56,449.53
2016,8,6,14,45,818.5,131.0,2.05,37.0,821.5,579.96,413.11
2016,8,6,15,0,807.0,131.0,2.0,37.0,788.0,526.91,374.05
2016,8,6,15,15,795.0,128.5,1.95,37.0,748.5,471.85,332.45
2016,8,6,15,30,783.0,126.0,1.9,37.0,709.0,416.69,289.56
2016,8,6,15,45,767.0,122.5,1.85,37.0,664.0,359.51,244.17
2016,8,6,16,0,751.0,119.0,1.8,37.0,619.0,303.24,198.68
2016,8,6,16,15,730.5,115.0,1.75,36.5,570.0,246.76,153.64
2016,8,6,16,30,710.0,111.0,1.7,36.0,521.0,186.58,107.58
2016,8,6,16,45,681.5,106.5,1.7,36.0,469.0,132.58,71.34
2016,8,6,17,0,653.0,102.0,1.7,36.0,417.0,82.0,48.61
2016,8,6,17,15,616.0,96.0,1.55,35.5,363.0,65.0,47.64
2016,8,6,17,30,579.0,90.0,1.4,35.0,309.0,63.08,46.35
2016,8,6,17,45,525.0,82.0,1.25,34.5,256.0,59.34,43.49
2016,8,6,18,0,471.0,74.0,1.1,34.0,203.0,55.42,40.33
2016,8,6,18,15,393.5,63.0,1.05,33.0,154.0,47.37,33.65
2016,8,6,18,30,316.0,52.0,1.0,32.0,105.0,39.77,27.07
2016,8,6,18,45,204.0,36.5,1.0,31.5,65.5,28.32,16.8
2016,8,6,19,0,92.0,21.0,1.0,31.0,26.0,16.51,0.0
2016,8,6,19,15,46.0,10.5,1.2,30.5,13.0,9.55,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,21.0,2.3,25.5,32.5,67.98,22.14
2016,8,7,6,30,196.0,42.0,2.5,26.0,65.0,142.37,102.66
2016,8,7,6,45,304.0,54.0,2.7,26.5,112.0,214.05,163.43
2016,8,7,7,0,412.0,66.0,2.9,27.0,159.0,298.18,233.04
2016,8,7,7,15,474.5,75.5,2.95,27.5,211.0,370.43,291.71
2016,8,7,7,30,537.0,85.0,3.0,28.0,263.0,444.5,349.81
2016,8,7,7,45,593.0,88.0,3.1,29.0,319.0,511.68,400.12
2016,8,7,8,0,649.0,91.0,3.2,30.0,375.0,582.2,451.0
2016,8,7,8,15,679.5,96.0,3.15,30.5,428.0,639.0,490.0
2016,8,7,8,30,710.0,101.0,3.1,31.0,481.0,696.1,527.25
2016,8,7,8,45,737.0,103.0,3.1,32.0,532.5,743.59,555.94
2016,8,7,9,0,764.0,105.0,3.1,33.0,584.0,793.46,585.54
2016,8,7,9,15,780.5,108.5,3.0,33.5,631.0,834.48,609.18
2016,8,7,9,30,797.0,112.0,2.9,34.0,678.0,873.35,630.97
2016,8,7,9,45,811.0,113.5,2.85,34.5,720.0,905.17,648.14
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,924.72,657.31
2016,8,7,10,15,834.5,117.0,2.7,35.0,798.0,946.71,669.09
2016,8,7,10,30,844.0,119.0,2.6,35.0,834.0,965.42,678.72
2016,8,7,10,45,851.0,120.5,2.55,35.5,863.0,977.69,683.37
2016,8,7,11,0,858.0,122.0,2.5,36.0,892.0,986.37,685.92
2016,8,7,11,15,862.5,123.0,2.5,36.5,914.0,988.39,684.94
2016,8,7,11,30,867.0,124.0,2.5,37.0,936.0,986.71,681.88
2016,8,7,11,45,871.5,123.5,2.5,37.5,950.0,979.86,675.81
2016,8,7,12,0,876.0,123.0,2.5,38.0,964.0,969.35,667.68
2016,8,7,12,15,877.0,123.5,2.5,38.0,969.5,952.86,657.42
2016,8,7,12,30,878.0,124.0,2.5,38.0,975.0,932.95,645.17
2016,8,7,12,45,877.0,124.0,2.55,38.0,972.5,907.51,629.93
2016,8,7,13,0,876.0,124.0,2.6,38.0,970.0,879.01,612.76
2016,8,7,13,15,873.5,123.5,2.6,38.0,959.0,845.87,592.24
2016,8,7,13,30,871.0,123.0,2.6,38.0,948.0,809.99,569.89
2016,8,7,13,45,867.0,122.0,2.65,38.5,929.5,769.93,543.85
2016,8,7,14,0,863.0,121.0,2.7,39.0,911.0,727.53,515.7
2016,8,7,14,15,856.5,119.5,2.65,38.5,884.5,680.86,484.59
2016,8,7,14,30,850.0,118.0,2.6,38.0,858.0,632.44,451.41
2016,8,7,14,45,831.5,122.0,2.6,38.0,822.5,580.17,413.77
2016,8,7,15,0,813.0,126.0,2.6,38.0,787.0,525.86,373.72
2016,8,7,15,15,801.5,123.5,2.6,38.0,747.5,470.65,331.91
2016,8,7,15,30,790.0,121.0,2.6,38.0,708.0,415.28,288.71
2016,8,7,15,45,773.5,118.5,2.6,38.0,663.0,358.29,243.27
2016,8,7,16,0,757.0,116.0,2.6,38.0,618.0,302.24,197.76
2016,8,7,16,15,736.5,112.0,2.6,37.5,569.0,245.33,152.27
2016,8,7,16,30,716.0,108.0,2.6,37.0,520.0,184.89,105.95
2016,8,7,16,45,686.5,104.0,2.65,37.0,467.5,130.76,69.72
2016,8,7,17,0,657.0,100.0,2.7,37.0,415.0,80.17,47.32
2016,8,7,17,15,620.0,94.0,2.5,36.5,361.0,63.71,46.41
2016,8,7,17,30,583.0,88.0,2.3,36.0,307.0,61.71,45.06
2016,8,7,17,45,526.5,80.5,2.1,35.5,254.0,58.29,42.45
2016,8,7,18,0,470.0,73.0,1.9,35.0,201.0,54.72,39.58
2016,8,7,18,15,393.0,62.0,1.8,34.0,152.0,46.67,32.91
2016,8,7,18,30,316.0,51.0,1.7,33.0,103.0,39.06,26.32
2016,8,7,18,45,202.0,35.5,1.65,32.5,64.0,27.58,16.0
2016,8,7,19,0,88.0,20.0,1.6,32.0,25.0,15.74,0.0
2016,8,7,19,15,44.0,10.0,1.85,31.5,12.5,9.1,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,60.5,22.5,2.25,26.0,29.5,51.94,12.92
2016,8,8,6,30,121.0,45.0,2.4,26.0,59.0,110.48,78.8
2016,8,8,6,45,221.5,61.5,2.55,26.5,105.0,178.6,135.99
2016,8,8,7,0,322.0,78.0,2.7,27.0,151.0,268.23,209.43
2016,8,8,7,15,387.0,90.5,2.7,27.5,202.0,335.53,264.08
2016,8,8,7,30,452.0,103.0,2.7,28.0,253.0,408.97,321.67
2016,8,8,7,45,516.0,107.5,2.75,28.5,308.5,477.88,374.17
2016,8,8,8,0,580.0,112.0,2.8,29.0,364.0,558.56,433.4
2016,8,8,8,15,613.5,118.5,2.75,29.5,417.5,616.68,473.82
2016,8,8,8,30,647.0,125.0,2.7,30.0,471.0,675.43,513.27
2016,8,8,8,45,679.5,127.0,2.65,31.0,523.0,728.46,545.73
2016,8,8,9,0,712.0,129.0,2.6,32.0,575.0,781.15,576.99
2016,8,8,9,15,730.0,133.5,2.55,32.5,621.5,823.11,601.44
2016,8,8,9,30,748.0,138.0,2.5,33.0,668.0,858.33,621.08
2016,8,8,9,45,764.0,140.0,2.5,33.5,710.5,891.49,639.53
2016,8,8,10,0,780.0,142.0,2.5,34.0,753.0,922.04,656.12
2016,8,8,10,15,790.5,144.5,2.5,34.5,789.0,944.93,667.75
2016,8,8,10,30,801.0,147.0,2.5,35.0,825.0,964.61,677.4
2016,8,8,10,45,809.5,148.5,2.5,35.5,854.0,977.88,683.09
2016,8,8,11,0,818.0,150.0,2.5,36.0,883.0,987.64,686.74
2016,8,8,11,15,823.0,151.0,2.5,36.5,904.5,989.78,685.82
2016,8,8,11,30,828.0,152.0,2.5,37.0,926.0,988.25,682.85
2016,8,8,11,45,836.0,149.5,2.5,37.5,941.0,970.93,670.35
2016,8,8,12,0,844.0,147.0,2.5,38.0,956.0,962.01,663.29
2016,8,8,12,15,845.0,147.5,2.5,38.0,961.5,945.65,653.08
2016,8,8,12,30,846.0,148.0,2.5,38.0,967.0,926.01,640.96
2016,8,8,12,45,843.5,148.5,2.55,38.0,964.0,900.08,625.38
2016,8,8,13,0,841.0,149.0,2.6,38.0,961.0,871.31,608.0
2016,8,8,13,15,838.5,148.5,2.6,38.0,950.0,838.96,587.94
2016,8,8,13,30,836.0,148.0,2.6,38.0,939.0,804.01,566.14
2016,8,8,13,45,828.5,148.5,2.6,38.5,919.5,763.61,539.55
2016,8,8,14,0,821.0,149.0,2.6,39.0,900.0,724.73,512.52
2016,8,8,14,15,814.0,147.5,2.6,38.5,873.5,678.1,481.78
2016,8,8,14,30,807.0,146.0,2.6,38.0,847.0,629.94,449.12
2016,8,8,14,45,794.0,145.5,2.6,38.0,813.0,577.89,411.87
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,525.38,373.25
2016,8,8,15,15,768.5,142.0,2.6,38.0,739.5,470.82,332.07
2016,8,8,15,30,756.0,139.0,2.6,38.0,700.0,416.3,289.71
2016,8,8,15,45,738.5,136.0,2.6,38.0,655.0,360.37,245.33
2016,8,8,16,0,721.0,133.0,2.6,38.0,610.0,300.5,197.45
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.5,243.91,152.52
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,189.54,111.0
2016,8,8,16,45,646.5,118.0,2.65,37.0,459.0,136.85,75.91
2016,8,8,17,0,616.0,113.0,2.7,37.0,407.0,87.93,54.21
2016,8,8,17,15,576.0,106.0,2.5,36.5,353.5,72.47,53.52
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,70.16,51.94
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.5,64.72,47.7
2016,8,8,18,0,426.0,80.0,1.9,35.0,195.0,58.99,43.07
2016,8,8,18,15,346.5,67.5,1.85,34.5,146.5,50.67,36.09
2016,8,8,18,30,267.0,55.0,1.8,34.0,98.0,42.05,28.58
2016,8,8,18,45,164.0,37.0,1.75,33.5,60.0,28.73,16.66
2016,8,8,19,0,61.0,19.0,1.7,33.0,22.0,15.52,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.5,11.0,8.64,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.0,20.0,2.25,26.5,31.5,67.74,14.08
2016,8,9,6,30,204.0,40.0,2.4,27.0,63.0,143.96,102.83
2016,8,9,6,45,307.0,52.5,2.55,27.5,109.5,214.65,163.03
2016,8,9,7,0,410.0,65.0,2.7,28.0,156.0,297.27,231.23
2016,8,9,7,15,473.5,74.5,2.7,28.5,208.5,370.12,290.08
2016,8,9,7,30,537.0,84.0,2.7,29.0,261.0,444.92,348.33
2016,8,9,7,45,593.0,87.5,2.75,29.5,316.5,512.83,399.51
2016,8,9,8,0,649.0,91.0,2.8,30.0,372.0,584.1,451.36
2016,8,9,8,15,679.5,96.0,2.75,30.5,425.5,641.02,490.09
2016,8,9,8,30,710.0,101.0,2.7,31.0,479.0,698.23,527.11
2016,8,9,8,45,740.0,102.0,2.65,31.5,531.5,747.08,557.33
2016,8,9,9,0,770.0,103.0,2.6,32.0,584.0,798.56,588.64
2016,8,9,9,15,786.5,106.5,2.55,32.5,631.0,839.82,612.43
2016,8,9,9,30,803.0,110.0,2.5,33.0,678.0,878.9,634.42
2016,8,9,9,45,817.5,111.0,2.45,33.5,720.5,901.59,645.51
2016,8,9,10,0,832.0,112.0,2.4,34.0,763.0,930.47,660.6
2016,8,9,10,15,841.5,114.0,2.4,34.5,799.0,952.6,671.67
2016,8,9,10,30,851.0,116.0,2.4,35.0,835.0,971.41,680.71
2016,8,9,10,45,858.0,117.5,2.45,35.5,864.5,983.73,686.25
2016,8,9,11,0,865.0,119.0,2.5,36.0,894.0,992.44,689.69
2016,8,9,11,15,869.5,120.0,2.6,36.0,915.5,994.44,691.04
2016,8,9,11,30,874.0,121.0,2.7,36.0,937.0,992.7,690.23
2016,8,9,11,45,881.5,118.5,2.8,36.5,952.0,986.72,685.5
2016,8,9,12,0,889.0,116.0,2.9,37.0,967.0,977.03,678.59
2016,8,9,12,15,890.0,116.5,3.0,37.0,973.0,960.32,668.81
2016,8,9,12,30,891.0,117.0,3.1,37.0,979.0,940.13,656.9
2016,8,9,12,45,890.5,116.5,3.25,37.5,976.0,914.31,640.4
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,885.34,621.86
2016,8,9,13,15,888.0,115.5,3.45,38.0,962.5,852.08,601.23
2016,8,9,13,30,886.0,115.0,3.5,38.0,952.0,815.98,578.64
2016,8,9,13,45,882.0,113.5,3.6,38.0,933.0,774.78,552.74
2016,8,9,14,0,878.0,112.0,3.7,38.0,914.0,731.19,524.85
2016,8,9,14,15,872.5,111.0,3.7,38.0,887.5,684.82,492.49
2016,8,9,14,30,867.0,110.0,3.7,38.0,861.0,636.55,458.04
2016,8,9,14,45,859.0,108.0,3.7,38.0,828.0,584.34,419.95
2016,8,9,15,0,851.0,106.0,3.7,38.0,795.0,530.94,379.9
2016,8,9,15,15,840.0,104.0,3.7,38.0,755.0,475.21,337.0
2016,8,9,15,30,829.0,102.0,3.7,38.0,715.0,419.1,292.53
2016,8,9,15,45,815.0,99.5,3.7,38.0,670.0,361.43,245.83
2016,8,9,16,0,801.0,97.0,3.7,38.0,625.0,298.6,194.64
2016,8,9,16,15,782.0,93.5,3.65,37.5,575.5,239.7,146.92
2016,8,9,16,30,763.0,90.0,3.6,37.0,526.0,182.52,102.54
2016,8,9,16,45,735.5,87.0,3.55,37.0,473.0,126.93,65.38
2016,8,9,17,0,708.0,84.0,3.5,37.0,420.0,74.6,43.18
2016,8,9,17,15,672.5,79.0,3.2,36.5,365.5,53.59,38.23
2016,8,9,17,30,637.0,74.0,2.9,36.0,311.0,51.79,36.98
2016,8,9,17,45,581.5,68.5,2.65,35.5,256.5,49.39,35.16
2016,8,9,18,0,526.0,63.0,2.4,35.0,202.0,46.95,33.19
2016,8,9,18,15,448.0,53.5,2.15,34.0,152.0,41.0,28.22
2016,8,9,18,30,370.0,44.0,1.9,33.0,102.0,34.83,22.8
2016,8,9,18,45,244.0,30.5,1.7,32.5,62.5,24.6,13.4
2016,8,9,19,0,118.0,17.0,1.5,32.0,23.0,13.41,0.0
2016,8,9,19,15,59.0,8.5,1.6,31.5,11.5,7.73,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,82.0,20.5,2.2,26.5,30.0,56.17,6.68
2016,8,10,6,30,164.0,41.0,2.4,27.0,60.0,122.36,86.62
2016,8,10,6,45,264.0,55.5,2.6,27.5,105.5,199.85,151.68
2016,8,10,7,0,364.0,70.0,2.8,28.0,151.0,280.99,218.61
2016,8,10,7,15,428.5,81.0,2.85,28.5,202.0,348.7,273.69
2016,8,10,7,30,493.0,92.0,2.9,29.0,253.0,422.45,331.51
2016,8,10,7,45,552.0,96.0,2.95,29.5,308.5,496.36,387.4
2016,8,10,8,0,611.0,100.0,3.0,30.0,364.0,568.78,440.39
2016,8,10,8,15,643.0,106.0,2.95,30.5,417.0,626.5,480.45
2016,8,10,8,30,675.0,112.0,2.9,31.0,470.0,684.69,518.64
2016,8,10,8,45,706.5,113.5,2.9,31.5,522.0,737.25,551.99
2016,8,10,9,0,738.0,115.0,2.9,32.0,574.0,785.68,581.8
