Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,755.5,118.5,2.85,32.5,621.0,826.9,605.94
2016,8,10,9,30,773.0,122.0,2.8,33.0,668.0,866.06,628.31
2016,8,10,9,45,789.0,123.5,2.75,33.5,710.5,899.23,646.45
2016,8,10,10,0,805.0,125.0,2.7,34.0,753.0,929.75,662.68
2016,8,10,10,15,815.0,127.0,2.7,34.5,789.0,952.06,673.95
2016,8,10,10,30,825.0,129.0,2.7,35.0,825.0,960.45,676.52
2016,8,10,10,45,833.5,129.5,2.7,35.5,854.5,972.86,681.83
2016,8,10,11,0,842.0,130.0,2.7,36.0,884.0,981.77,685.01
2016,8,10,11,15,847.0,131.5,2.7,36.5,905.5,984.6,684.54
2016,8,10,11,30,852.0,133.0,2.7,37.0,927.0,983.74,681.97
2016,8,10,11,45,857.0,132.0,2.75,37.5,941.5,976.79,676.23
2016,8,10,12,0,862.0,131.0,2.8,38.0,956.0,966.23,668.42
2016,8,10,12,15,863.5,131.5,2.8,38.0,961.5,950.18,658.35
2016,8,10,12,30,865.0,132.0,2.8,38.0,967.0,930.74,646.28
2016,8,10,12,45,864.0,132.0,2.85,38.5,964.5,905.31,629.57
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,876.87,611.02
2016,8,10,13,15,861.0,131.0,2.95,39.0,951.5,843.8,590.78
2016,8,10,13,30,859.0,130.0,3.0,39.0,941.0,808.0,568.67
2016,8,10,13,45,853.5,129.5,3.05,39.0,921.5,767.37,543.25
2016,8,10,14,0,848.0,129.0,3.1,39.0,902.0,724.56,515.48
2016,8,10,14,15,841.5,127.5,3.15,39.0,875.5,678.22,483.76
2016,8,10,14,30,835.0,126.0,3.2,39.0,849.0,630.18,450.06
2016,8,10,14,45,827.0,123.5,3.25,39.0,816.0,578.97,413.22
2016,8,10,15,0,819.0,121.0,3.3,39.0,783.0,526.64,374.48
2016,8,10,15,15,700.5,175.0,3.35,38.5,721.0,463.39,327.8
2016,8,10,15,30,582.0,229.0,3.4,38.0,659.0,414.83,291.41
2016,8,10,15,45,483.0,245.0,3.5,38.0,586.5,353.83,246.17
2016,8,10,16,0,384.0,261.0,3.6,38.0,514.0,307.96,212.63
2016,8,10,16,15,406.0,232.0,3.65,37.5,480.5,257.82,173.53
2016,8,10,16,30,428.0,203.0,3.7,37.0,447.0,209.71,136.37
2016,8,10,16,45,372.5,191.0,3.75,37.0,388.0,170.47,111.56
2016,8,10,17,0,317.0,179.0,3.8,37.0,329.0,132.08,92.5
2016,8,10,17,15,305.5,156.5,3.75,36.5,285.5,111.83,85.3
2016,8,10,17,30,294.0,134.0,3.7,36.0,242.0,97.92,74.51
2016,8,10,17,45,265.5,114.0,3.65,36.0,199.0,84.89,64.06
2016,8,10,18,0,237.0,94.0,3.6,36.0,156.0,71.3,52.92
2016,8,10,18,15,193.5,74.0,3.55,35.0,116.5,57.12,41.23
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,42.44,28.8
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,28.81,16.33
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.95,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.28,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,19.5,2.3,26.5,24.0,37.35,0.0
2016,8,11,6,30,84.0,39.0,2.5,27.0,48.0,88.8,61.68
2016,8,11,6,45,151.0,58.0,2.75,27.5,86.0,144.07,108.54
2016,8,11,7,0,218.0,77.0,3.0,28.0,124.0,206.69,160.54
2016,8,11,7,15,254.5,95.5,3.1,28.5,166.5,258.63,203.18
2016,8,11,7,30,291.0,114.0,3.2,29.0,209.0,313.89,247.15
2016,8,11,7,45,221.5,145.5,3.35,30.0,226.0,317.72,248.2
2016,8,11,8,0,152.0,177.0,3.5,31.0,243.0,301.24,233.07
2016,8,11,8,15,268.0,186.0,3.55,31.5,320.5,415.49,320.39
2016,8,11,8,30,384.0,195.0,3.6,32.0,398.0,526.53,402.25
2016,8,11,8,45,430.0,203.5,3.65,32.5,453.0,602.45,454.94
2016,8,11,9,0,476.0,212.0,3.7,33.0,508.0,665.42,497.65
2016,8,11,9,15,467.5,234.5,3.65,33.5,544.5,695.79,515.39
2016,8,11,9,30,459.0,257.0,3.6,34.0,581.0,723.4,531.1
2016,8,11,9,45,443.0,282.5,3.55,34.5,611.0,744.32,541.86
2016,8,11,10,0,427.0,308.0,3.5,35.0,641.0,762.09,550.44
2016,8,11,10,15,400.0,337.5,3.5,35.5,661.5,755.79,543.2
2016,8,11,10,30,373.0,367.0,3.5,36.0,682.0,761.79,544.07
2016,8,11,10,45,407.0,351.0,3.5,36.5,705.5,792.23,562.98
2016,8,11,11,0,441.0,335.0,3.5,37.0,729.0,807.71,572.1
2016,8,11,11,15,651.5,230.0,3.5,37.0,828.0,910.56,643.48
2016,8,11,11,30,862.0,125.0,3.5,37.0,927.0,986.76,690.45
2016,8,11,11,45,856.0,132.0,3.5,37.5,938.5,976.75,681.69
2016,8,11,12,0,850.0,139.0,3.5,38.0,950.0,963.08,671.44
2016,8,11,12,15,851.0,139.0,3.5,38.0,955.5,946.13,660.68
2016,8,11,12,30,852.0,139.0,3.5,38.0,961.0,925.87,647.91
2016,8,11,12,45,848.0,141.5,3.55,38.5,957.5,900.15,630.7
2016,8,11,13,0,844.0,144.0,3.6,39.0,954.0,871.56,611.72
2016,8,11,13,15,841.5,143.0,3.6,39.0,943.0,838.49,590.88
2016,8,11,13,30,839.0,142.0,3.6,39.0,932.0,802.8,568.28
2016,8,11,13,45,831.5,143.0,3.65,39.0,912.5,762.5,542.73
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,720.21,514.51
2016,8,11,14,15,817.5,142.0,3.65,39.0,866.5,676.36,483.82
2016,8,11,14,30,811.0,140.0,3.6,39.0,840.0,627.69,449.25
2016,8,11,14,45,801.0,138.0,3.6,39.0,806.5,575.67,411.63
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,522.87,372.42
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,467.99,331.22
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,413.12,288.69
2016,8,11,15,45,750.0,127.5,3.45,38.0,649.0,356.51,243.24
2016,8,11,16,0,734.0,124.0,3.4,38.0,604.0,300.87,197.86
2016,8,11,16,15,712.5,119.5,3.35,37.5,555.0,239.12,148.78
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,184.26,106.71
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,130.47,70.93
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,80.11,49.28
2016,8,11,17,15,596.0,97.0,3.05,36.5,347.5,66.34,48.6
2016,8,11,17,30,557.0,90.0,2.9,36.0,294.0,63.7,46.72
2016,8,11,17,45,498.5,82.0,2.75,36.0,241.0,59.98,43.75
2016,8,11,18,0,440.0,74.0,2.6,36.0,188.0,54.87,39.5
2016,8,11,18,15,358.5,62.0,2.55,35.5,140.0,46.77,32.68
2016,8,11,18,30,277.0,50.0,2.5,35.0,92.0,38.39,25.36
2016,8,11,18,45,138.5,34.0,2.5,34.5,55.0,27.31,14.87
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,16.37,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.5,21.0,3.15,26.5,27.0,48.06,0.0
2016,8,12,6,30,109.0,42.0,3.3,27.0,54.0,103.84,72.6
2016,8,12,6,45,211.5,59.0,3.45,27.5,99.0,173.14,131.14
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,264.32,205.95
2016,8,12,7,15,373.0,85.5,3.65,28.5,189.5,324.56,255.49
2016,8,12,7,30,432.0,95.0,3.7,29.0,235.0,390.39,307.81
2016,8,12,7,45,474.0,107.5,3.75,29.5,288.0,453.52,356.13
2016,8,12,8,0,516.0,120.0,3.8,30.0,341.0,519.38,404.87
2016,8,12,8,15,579.0,122.0,3.75,30.5,402.0,598.51,461.88
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,674.48,514.57
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,728.08,548.01
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,781.36,580.44
2016,8,12,9,15,627.0,176.5,3.6,33.5,588.5,783.34,578.11
2016,8,12,9,30,547.0,224.0,3.5,34.0,610.0,769.98,564.16
2016,8,12,9,45,521.5,252.0,3.4,35.0,638.5,787.17,570.73
2016,8,12,10,0,496.0,280.0,3.3,36.0,667.0,800.4,574.36
2016,8,12,10,15,500.5,298.0,3.15,36.5,704.0,828.91,589.61
2016,8,12,10,30,505.0,316.0,3.0,37.0,741.0,854.85,602.82
2016,8,12,10,45,458.5,345.5,2.95,37.5,741.5,838.88,588.54
2016,8,12,11,0,412.0,375.0,2.9,38.0,742.0,819.42,572.5
2016,8,12,11,15,427.0,382.0,2.8,38.0,771.5,836.44,582.47
2016,8,12,11,30,442.0,389.0,2.7,38.0,801.0,850.93,590.52
2016,8,12,11,45,613.5,287.5,2.65,38.5,868.0,911.81,631.7
2016,8,12,12,0,785.0,186.0,2.6,39.0,935.0,957.99,659.56
2016,8,12,12,15,786.5,186.5,2.55,39.0,940.5,941.91,648.65
2016,8,12,12,30,788.0,187.0,2.5,39.0,946.0,922.56,636.34
2016,8,12,12,45,786.0,187.5,2.45,39.5,943.0,896.92,618.91
2016,8,12,13,0,784.0,188.0,2.4,40.0,940.0,868.48,599.88
2016,8,12,13,15,781.0,187.0,2.35,40.0,929.0,835.2,579.13
2016,8,12,13,30,778.0,186.0,2.3,40.0,918.0,799.52,556.83
2016,8,12,13,45,772.5,184.5,2.3,40.0,899.0,759.25,530.77
2016,8,12,14,0,767.0,183.0,2.3,40.0,880.0,717.1,502.96
2016,8,12,14,15,759.5,181.0,2.2,40.0,853.5,671.49,471.78
2016,8,12,14,30,752.0,179.0,2.1,40.0,827.0,624.57,439.11
2016,8,12,14,45,721.5,188.0,2.05,40.0,789.5,571.2,401.39
2016,8,12,15,0,691.0,197.0,2.0,40.0,752.0,519.79,364.19
2016,8,12,15,15,676.0,192.5,1.95,39.5,712.5,466.24,325.44
2016,8,12,15,30,661.0,188.0,1.9,39.0,673.0,413.29,285.9
2016,8,12,15,45,517.5,225.0,1.85,39.0,589.5,350.1,239.91
2016,8,12,16,0,374.0,262.0,1.8,39.0,506.0,305.55,208.68
2016,8,12,16,15,355.0,242.5,1.75,38.5,459.5,258.94,174.25
2016,8,12,16,30,336.0,223.0,1.7,38.0,413.0,214.74,142.43
2016,8,12,16,45,341.0,197.5,1.65,38.0,373.0,171.23,112.4
2016,8,12,17,0,346.0,172.0,1.6,38.0,333.0,127.54,88.53
2016,8,12,17,15,310.0,157.0,1.4,37.5,287.5,112.25,85.02
2016,8,12,17,30,274.0,142.0,1.2,37.0,242.0,102.97,78.03
2016,8,12,17,45,239.0,121.5,1.05,36.5,197.5,89.69,67.61
2016,8,12,18,0,204.0,101.0,0.9,36.0,153.0,75.85,56.45
2016,8,12,18,15,155.0,78.5,0.9,35.0,112.5,60.04,43.48
2016,8,12,18,30,106.0,56.0,0.9,34.0,72.0,44.85,30.62
2016,8,12,18,45,53.0,33.5,0.95,33.5,41.5,27.52,14.82
2016,8,12,19,0,0.0,11.0,1.0,33.0,11.0,10.01,0.0
2016,8,12,19,15,0.0,5.5,1.1,32.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.44,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.88,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.63,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.39,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.14,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.91,0.87
2016,8,13,7,45,0.0,46.5,0.55,27.5,46.5,41.02,27.9
2016,8,13,8,0,0.0,84.0,0.6,28.0,84.0,74.72,54.76
2016,8,13,8,15,60.0,155.5,0.65,28.0,187.5,199.59,153.85
2016,8,13,8,30,120.0,227.0,0.7,28.0,291.0,341.3,260.31
2016,8,13,8,45,60.0,175.5,0.75,28.0,207.5,222.16,168.96
2016,8,13,9,0,0.0,124.0,0.8,28.0,124.0,111.4,82.24
2016,8,13,9,15,19.0,204.0,0.85,28.0,217.5,205.28,154.87
2016,8,13,9,30,38.0,284.0,0.9,28.0,311.0,318.26,238.32
2016,8,13,9,45,248.0,289.0,0.95,28.5,480.0,552.81,409.1
2016,8,13,10,0,458.0,294.0,1.0,29.0,649.0,779.35,560.74
2016,8,13,10,15,459.5,310.5,1.0,29.0,681.5,802.64,571.78
2016,8,13,10,30,461.0,327.0,1.0,29.0,714.0,823.48,583.55
2016,8,13,10,45,346.0,383.0,1.05,29.0,679.5,752.46,534.51
2016,8,13,11,0,231.0,439.0,1.1,29.0,645.0,677.59,482.91
2016,8,13,11,15,143.5,431.5,1.0,29.0,560.5,578.31,414.17
2016,8,13,11,30,56.0,424.0,0.9,29.0,476.0,464.98,334.54
2016,8,13,11,45,117.5,454.5,0.85,29.5,565.5,565.46,403.82
2016,8,13,12,0,179.0,485.0,0.8,30.0,655.0,648.63,457.49
2016,8,13,12,15,253.0,472.5,0.7,30.0,715.0,708.21,495.55
2016,8,13,12,30,327.0,460.0,0.6,30.0,775.0,752.48,523.2
2016,8,13,12,45,338.0,452.0,0.5,30.0,776.5,739.5,513.24
2016,8,13,13,0,349.0,444.0,0.4,30.0,778.0,724.69,502.82
2016,8,13,13,15,256.5,460.0,0.4,30.0,704.0,643.12,449.01
2016,8,13,13,30,164.0,476.0,0.4,30.0,630.0,563.28,395.97
2016,8,13,13,45,269.5,438.5,0.4,30.0,685.5,599.99,423.2
2016,8,13,14,0,375.0,401.0,0.4,30.0,741.0,624.78,440.68
2016,8,13,14,15,467.0,348.5,0.5,29.5,759.0,618.97,439.77
2016,8,13,14,30,559.0,296.0,0.6,29.0,777.0,603.37,431.85
2016,8,13,14,45,476.0,316.0,0.75,29.0,714.0,537.71,387.15
2016,8,13,15,0,393.0,336.0,0.9,29.0,651.0,481.05,347.93
2016,8,13,15,15,352.5,329.0,1.0,28.5,601.0,429.3,311.83
2016,8,13,15,30,312.0,322.0,1.1,28.0,551.0,381.51,277.7
2016,8,13,15,45,332.5,294.0,1.25,28.0,523.5,343.12,248.32
2016,8,13,16,0,353.0,266.0,1.4,28.0,496.0,302.44,216.1
2016,8,13,16,15,196.5,243.5,1.45,28.0,370.0,231.76,167.15
2016,8,13,16,30,40.0,221.0,1.5,28.0,244.0,181.32,135.27
2016,8,13,16,45,67.5,207.0,1.6,28.0,240.5,166.77,123.93
2016,8,13,17,0,95.0,193.0,1.7,28.0,237.0,148.3,111.57
2016,8,13,17,15,77.5,170.5,1.7,27.5,203.5,130.39,103.75
2016,8,13,17,30,60.0,148.0,1.7,27.0,170.0,114.28,90.93
2016,8,13,17,45,48.5,122.5,1.75,27.0,138.5,96.04,75.83
2016,8,13,18,0,37.0,97.0,1.8,27.0,107.0,77.38,60.05
2016,8,13,18,15,20.0,72.0,1.75,26.5,77.5,58.6,43.94
2016,8,13,18,30,3.0,47.0,1.7,26.0,48.0,39.96,27.67
2016,8,13,18,45,1.5,26.5,1.7,26.0,27.0,23.02,11.67
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,3.3,25.0,14.5,12.78,0.0
2016,8,14,6,30,0.0,29.0,3.4,25.0,29.0,26.59,14.75
2016,8,14,6,45,14.0,52.5,3.5,25.0,55.5,61.4,43.87
2016,8,14,7,0,28.0,76.0,3.6,25.0,82.0,93.99,71.24
2016,8,14,7,15,44.0,99.0,3.75,25.0,111.5,127.93,99.57
2016,8,14,7,30,60.0,122.0,3.9,25.0,141.0,163.18,128.56
2016,8,14,7,45,30.0,107.5,4.1,25.5,117.0,125.74,97.57
2016,8,14,8,0,0.0,93.0,4.3,26.0,93.0,83.43,62.3
2016,8,14,8,15,0.0,82.0,4.35,26.0,82.0,72.58,53.34
2016,8,14,8,30,0.0,71.0,4.4,26.0,71.0,62.81,45.28
2016,8,14,8,45,6.5,139.0,4.5,26.0,143.0,131.63,100.25
2016,8,14,9,0,13.0,207.0,4.6,26.0,215.0,203.86,156.69
2016,8,14,9,15,30.0,250.0,4.5,26.0,270.5,275.86,212.17
2016,8,14,9,30,47.0,293.0,4.4,26.0,326.0,336.71,258.06
2016,8,14,9,45,73.0,328.5,4.3,26.0,383.5,398.29,304.08
2016,8,14,10,0,99.0,364.0,4.2,26.0,441.0,460.33,349.63
2016,8,14,10,15,86.0,376.0,4.1,26.0,445.5,458.81,346.96
2016,8,14,10,30,73.0,388.0,4.0,26.0,450.0,456.6,344.07
2016,8,14,10,45,59.0,387.0,3.9,26.0,438.0,439.16,330.22
2016,8,14,11,0,45.0,386.0,3.8,26.0,426.0,421.57,316.37
2016,8,14,11,15,37.0,377.5,3.75,26.0,411.0,402.29,301.67
2016,8,14,11,30,29.0,369.0,3.7,26.0,396.0,383.18,287.14
2016,8,14,11,45,14.5,202.5,3.65,26.5,216.0,204.33,153.09
2016,8,14,12,0,0.0,36.0,3.6,27.0,36.0,32.06,19.6
2016,8,14,12,15,6.0,139.0,3.5,27.0,145.0,130.3,96.35
2016,8,14,12,30,12.0,242.0,3.4,27.0,254.0,229.08,171.51
2016,8,14,12,45,11.5,233.5,3.35,27.0,245.0,220.06,164.47
2016,8,14,13,0,11.0,225.0,3.3,27.0,236.0,211.08,157.7
2016,8,14,13,15,5.5,143.5,3.15,27.0,149.0,132.64,97.87
2016,8,14,13,30,0.0,62.0,3.0,27.0,62.0,55.24,37.81
2016,8,14,13,45,4.0,127.5,2.95,27.0,131.5,116.49,85.66
2016,8,14,14,0,8.0,193.0,2.9,27.0,201.0,176.85,132.05
2016,8,14,14,15,19.5,267.5,2.75,27.0,285.0,248.66,186.48
2016,8,14,14,30,31.0,342.0,2.6,27.0,369.0,316.05,236.55
2016,8,14,14,45,17.5,254.0,2.5,27.0,269.5,231.93,173.73
2016,8,14,15,0,4.0,166.0,2.4,27.0,170.0,148.11,110.28
2016,8,14,15,15,17.0,225.0,2.3,26.5,238.0,203.19,153.06
2016,8,14,15,30,30.0,284.0,2.2,26.0,306.0,248.94,187.98
2016,8,14,15,45,20.0,245.5,2.1,26.0,259.5,216.01,163.19
2016,8,14,16,0,10.0,207.0,2.0,26.0,213.0,179.59,135.84
2016,8,14,16,15,5.0,141.0,1.85,25.5,144.0,123.56,92.95
2016,8,14,16,30,0.0,75.0,1.7,25.0,75.0,66.39,48.15
2016,8,14,16,45,0.0,64.0,1.6,25.0,64.0,56.59,40.48
2016,8,14,17,0,0.0,53.0,1.5,25.0,53.0,46.81,32.7
2016,8,14,17,15,0.0,46.0,1.35,24.5,46.0,40.59,29.29
2016,8,14,17,30,0.0,39.0,1.2,24.0,39.0,34.38,24.11
2016,8,14,17,45,0.0,31.5,1.1,24.0,31.5,27.74,18.42
2016,8,14,18,0,0.0,24.0,1.0,24.0,24.0,21.11,12.64
2016,8,14,18,15,0.0,17.5,0.9,24.0,17.5,15.38,7.57
2016,8,14,18,30,0.0,11.0,0.8,24.0,11.0,9.65,2.48
2016,8,14,18,45,0.0,6.0,0.75,24.0,6.0,5.26,0.0
2016,8,14,19,0,0.0,1.0,0.7,24.0,1.0,0.91,0.0
2016,8,14,19,15,0.0,0.5,0.7,23.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,8.0,1.7,23.0,8.0,7.03,0.0
2016,8,15,6,30,0.0,16.0,1.8,23.0,16.0,14.07,5.19
2016,8,15,6,45,0.0,29.5,1.95,23.0,29.5,25.99,15.53
2016,8,15,7,0,0.0,43.0,2.1,23.0,43.0,37.94,25.71
2016,8,15,7,15,0.0,59.0,2.1,23.0,59.0,52.52,37.96
2016,8,15,7,30,0.0,75.0,2.1,23.0,75.0,67.47,50.31
2016,8,15,7,45,0.0,50.5,2.1,23.5,50.5,44.57,31.27
2016,8,15,8,0,0.0,26.0,2.1,24.0,26.0,22.91,13.29
2016,8,15,8,15,0.0,75.0,2.1,24.0,75.0,66.35,48.76
2016,8,15,8,30,0.0,124.0,2.1,24.0,124.0,112.31,85.54
2016,8,15,8,45,0.5,143.5,2.1,24.0,143.5,131.05,100.08
2016,8,15,9,0,1.0,163.0,2.1,24.0,163.0,149.82,114.52
2016,8,15,9,15,3.5,177.5,2.05,24.0,179.5,165.52,126.51
2016,8,15,9,30,6.0,192.0,2.0,24.0,196.0,181.35,138.51
2016,8,15,9,45,3.0,154.0,2.0,24.5,156.0,141.92,107.13
2016,8,15,10,0,0.0,116.0,2.0,25.0,116.0,103.67,76.74
2016,8,15,10,15,0.0,103.5,1.95,25.0,103.5,92.27,67.69
2016,8,15,10,30,0.0,91.0,1.9,25.0,91.0,80.99,58.72
2016,8,15,10,45,6.5,172.5,1.9,25.5,178.5,162.28,121.89
2016,8,15,11,0,13.0,254.0,1.9,26.0,266.0,244.97,184.12
2016,8,15,11,15,13.5,266.0,1.9,26.0,278.5,256.25,192.07
2016,8,15,11,30,14.0,278.0,1.9,26.0,291.0,267.39,200.14
2016,8,15,11,45,10.0,224.0,1.95,26.0,233.5,212.53,158.9
2016,8,15,12,0,6.0,170.0,2.0,26.0,176.0,158.7,118.07
2016,8,15,12,15,7.5,182.5,2.05,26.0,190.0,171.21,127.75
2016,8,15,12,30,9.0,195.0,2.1,26.0,204.0,183.54,137.12
2016,8,15,12,45,14.0,261.5,2.15,26.0,275.5,247.77,185.59
2016,8,15,13,0,19.0,328.0,2.2,26.0,347.0,311.19,232.52
2016,8,15,13,15,18.0,317.5,2.2,26.0,335.0,299.08,223.4
2016,8,15,13,30,17.0,307.0,2.2,26.0,323.0,287.09,214.65
2016,8,15,13,45,28.0,344.5,2.25,26.0,370.5,329.35,246.26
2016,8,15,14,0,39.0,382.0,2.3,26.0,418.0,365.71,273.06
2016,8,15,14,15,131.5,400.0,2.3,26.0,514.0,438.06,327.2
2016,8,15,14,30,224.0,418.0,2.3,26.0,610.0,497.86,370.6
2016,8,15,14,45,153.5,394.0,2.35,26.0,523.0,421.15,314.4
2016,8,15,15,0,83.0,370.0,2.4,26.0,436.0,354.62,265.76
2016,8,15,15,15,127.5,356.0,2.4,26.0,452.0,351.21,263.37
2016,8,15,15,30,172.0,342.0,2.4,26.0,468.0,344.96,257.85
2016,8,15,15,45,163.0,318.5,2.4,26.0,431.0,308.47,230.02
2016,8,15,16,0,154.0,295.0,2.4,26.0,394.0,273.27,203.06
2016,8,15,16,15,284.0,248.0,2.35,25.5,412.5,246.98,177.96
2016,8,15,16,30,414.0,201.0,2.3,25.0,431.0,204.6,139.56
2016,8,15,16,45,265.0,196.0,2.25,25.0,338.0,162.71,115.28
2016,8,15,17,0,116.0,191.0,2.2,25.0,245.0,140.26,106.71
2016,8,15,17,15,102.5,167.5,2.05,24.5,210.5,123.02,98.99
2016,8,15,17,30,89.0,144.0,1.9,24.0,176.0,111.75,89.98
2016,8,15,17,45,73.5,119.5,1.75,24.0,142.5,94.0,75.06
2016,8,15,18,0,58.0,95.0,1.6,24.0,109.0,75.88,59.5
2016,8,15,18,15,37.0,70.5,1.55,23.5,79.0,57.36,43.39
2016,8,15,18,30,16.0,46.0,1.5,23.0,49.0,38.45,26.65
2016,8,15,18,45,8.0,26.0,1.45,23.0,27.5,22.33,10.43
2016,8,15,19,0,0.0,6.0,1.4,23.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.3,22.0,8.0,7.03,0.0
2016,8,16,6,30,0.0,16.0,2.3,22.0,16.0,14.07,5.16
2016,8,16,6,45,0.0,29.5,2.35,22.5,29.5,25.99,15.55
2016,8,16,7,0,0.0,43.0,2.4,23.0,43.0,37.94,25.7
2016,8,16,7,15,0.0,58.0,2.35,23.0,58.0,51.56,37.15
2016,8,16,7,30,0.0,73.0,2.3,23.0,73.0,65.51,48.7
2016,8,16,7,45,0.0,94.5,2.3,23.5,94.5,85.97,65.24
2016,8,16,8,0,0.0,116.0,2.3,24.0,116.0,106.41,81.42
2016,8,16,8,15,31.0,165.5,2.2,24.0,182.0,189.66,148.46
2016,8,16,8,30,62.0,215.0,2.1,24.0,248.0,268.89,210.35
2016,8,16,8,45,56.0,234.5,2.05,24.5,266.5,284.83,220.91
2016,8,16,9,0,50.0,254.0,2.0,25.0,285.0,300.15,231.04
2016,8,16,9,15,71.0,285.5,1.9,25.0,333.5,352.56,270.08
2016,8,16,9,30,92.0,317.0,1.8,25.0,382.0,405.64,308.64
2016,8,16,9,45,57.0,300.0,1.7,25.5,341.0,352.87,267.03
2016,8,16,10,0,22.0,283.0,1.6,26.0,300.0,284.69,214.38
2016,8,16,10,15,24.5,295.0,1.45,26.0,315.0,313.23,235.18
2016,8,16,10,30,27.0,307.0,1.3,26.0,330.0,326.62,244.23
2016,8,16,10,45,18.5,268.0,1.15,26.5,284.0,264.44,197.24
2016,8,16,11,0,10.0,229.0,1.0,27.0,238.0,218.43,162.31
2016,8,16,11,15,21.5,304.0,0.85,27.0,324.5,313.25,231.93
2016,8,16,11,30,33.0,379.0,0.7,27.0,411.0,397.68,290.86
2016,8,16,11,45,18.5,267.0,0.55,27.5,285.0,270.65,198.43
2016,8,16,12,0,4.0,155.0,0.4,28.0,159.0,143.11,104.16
2016,8,16,12,15,6.5,175.5,0.4,28.0,182.0,163.91,120.29
2016,8,16,12,30,9.0,196.0,0.4,28.0,205.0,184.46,135.53
2016,8,16,12,45,10.0,208.0,0.45,28.0,218.0,195.65,143.8
2016,8,16,13,0,11.0,220.0,0.5,28.0,231.0,206.62,151.95
2016,8,16,13,15,10.5,216.0,0.5,28.0,226.5,201.74,148.33
2016,8,16,13,30,10.0,212.0,0.5,28.0,222.0,196.89,144.81
2016,8,16,13,45,5.0,126.0,0.5,28.0,131.0,115.92,84.15
2016,8,16,14,0,0.0,40.0,0.5,28.0,40.0,35.56,22.32
2016,8,16,14,15,0.0,53.0,0.45,27.5,53.0,47.11,31.57
2016,8,16,14,30,0.0,66.0,0.4,27.0,66.0,58.66,40.73
2016,8,16,14,45,0.0,48.5,0.35,27.0,48.5,43.05,28.52
2016,8,16,15,0,0.0,31.0,0.3,27.0,31.0,27.48,16.27
2016,8,16,15,15,0.0,70.0,0.55,27.0,70.0,62.11,43.73
2016,8,16,15,30,0.0,109.0,0.8,27.0,109.0,96.46,70.73
2016,8,16,15,45,18.0,182.0,1.05,27.0,193.5,163.81,122.69
2016,8,16,16,0,36.0,255.0,1.3,27.0,278.0,217.64,163.35
2016,8,16,16,15,18.0,141.5,1.4,26.5,153.0,123.52,91.89
2016,8,16,16,30,0.0,28.0,1.5,26.0,28.0,24.71,14.41
2016,8,16,16,45,0.0,18.0,1.65,26.0,18.0,15.86,7.31
2016,8,16,17,0,0.0,8.0,1.8,26.0,8.0,7.04,0.12
2016,8,16,17,15,0.0,6.5,1.75,25.5,6.5,5.72,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.39,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.63,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.75,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.44,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.05,23.0,10.5,9.24,0.0
2016,8,17,6,30,0.0,21.0,2.1,23.0,21.0,18.5,8.42
2016,8,17,6,45,0.0,39.5,2.2,23.5,39.5,35.78,23.37
2016,8,17,7,0,0.0,58.0,2.3,24.0,58.0,53.56,38.34
2016,8,17,7,15,0.0,79.5,2.35,24.5,79.5,74.36,55.55
2016,8,17,7,30,0.0,101.0,2.4,25.0,101.0,94.92,72.21
2016,8,17,7,45,0.0,96.5,2.45,25.5,96.5,88.07,66.37
2016,8,17,8,0,0.0,92.0,2.5,26.0,92.0,82.55,61.58
2016,8,17,8,15,19.0,147.5,2.55,26.0,157.5,151.54,117.02
2016,8,17,8,30,38.0,203.0,2.6,26.0,223.0,236.27,183.28
2016,8,17,8,45,73.0,238.0,2.65,26.5,281.0,303.42,234.55
2016,8,17,9,0,108.0,273.0,2.7,27.0,339.0,372.56,286.06
2016,8,17,9,15,93.5,292.5,2.7,27.0,353.0,381.11,290.76
2016,8,17,9,30,79.0,312.0,2.7,27.0,367.0,388.46,294.77
2016,8,17,9,45,152.0,338.5,2.75,27.5,453.0,502.12,378.21
2016,8,17,10,0,225.0,365.0,2.8,28.0,539.0,601.62,448.55
2016,8,17,10,15,190.5,387.0,2.8,28.0,539.0,591.55,438.8
2016,8,17,10,30,156.0,409.0,2.8,28.0,539.0,579.41,428.31
2016,8,17,10,45,129.0,420.0,2.8,28.0,530.0,561.44,414.21
2016,8,17,11,0,102.0,431.0,2.8,28.0,521.0,526.57,388.44
2016,8,17,11,15,83.0,430.0,2.8,28.0,504.5,503.01,370.94
2016,8,17,11,30,64.0,429.0,2.8,28.0,488.0,479.36,353.31
2016,8,17,11,45,106.0,454.5,2.8,28.5,554.5,542.47,398.08
2016,8,17,12,0,148.0,480.0,2.8,29.0,621.0,615.75,448.32
2016,8,17,12,15,128.0,478.5,2.8,29.0,601.0,587.21,427.47
2016,8,17,12,30,108.0,477.0,2.8,29.0,581.0,548.9,400.47
2016,8,17,12,45,169.5,477.5,2.8,29.0,639.0,606.07,441.81
2016,8,17,13,0,231.0,478.0,2.8,29.0,697.0,648.98,472.32
2016,8,17,13,15,123.5,388.5,2.8,29.0,506.0,463.82,341.52
2016,8,17,13,30,16.0,299.0,2.8,29.0,315.0,279.26,206.39
2016,8,17,13,45,45.0,361.0,2.85,29.0,402.5,357.15,264.69
2016,8,17,14,0,74.0,423.0,2.9,29.0,490.0,426.59,315.02
2016,8,17,14,15,111.5,421.0,2.85,29.0,518.5,442.67,326.96
2016,8,17,14,30,149.0,419.0,2.8,29.0,547.0,452.7,334.46
2016,8,17,14,45,218.0,392.0,2.8,29.0,570.0,456.2,337.44
2016,8,17,15,0,287.0,365.0,2.8,29.0,593.0,449.98,332.62
2016,8,17,15,15,262.5,348.5,2.75,28.5,548.5,403.48,298.54
2016,8,17,15,30,238.0,332.0,2.7,28.0,504.0,363.5,268.93
2016,8,17,15,45,289.0,298.0,2.7,28.0,493.0,330.98,242.66
2016,8,17,16,0,340.0,264.0,2.7,28.0,482.0,296.53,213.63
2016,8,17,16,15,238.0,252.5,2.6,27.5,399.0,240.0,173.08
2016,8,17,16,30,136.0,241.0,2.5,27.0,316.0,201.91,148.21
2016,8,17,16,45,120.0,214.5,2.45,27.0,275.5,168.5,124.31
2016,8,17,17,0,104.0,188.0,2.4,27.0,235.0,144.13,115.11
2016,8,17,17,15,99.5,162.0,2.25,26.5,202.5,119.59,95.4
2016,8,17,17,30,95.0,136.0,2.1,26.0,170.0,102.5,81.54
2016,8,17,17,45,81.5,112.5,2.0,26.0,137.5,89.36,70.56
2016,8,17,18,0,68.0,89.0,1.9,26.0,105.0,71.76,55.49
2016,8,17,18,15,47.5,66.0,1.85,25.5,76.0,54.1,40.19
2016,8,17,18,30,27.0,43.0,1.8,25.0,47.0,36.12,24.31
2016,8,17,18,45,13.5,24.5,1.75,25.0,26.5,21.03,7.94
2016,8,17,19,0,0.0,6.0,1.7,25.0,6.0,5.46,0.0
2016,8,17,19,15,0.0,3.0,1.7,24.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,5.5,15.5,1.2,23.0,16.0,15.95,0.0
2016,8,18,6,30,11.0,31.0,1.3,23.0,32.0,37.68,22.72
2016,8,18,6,45,39.5,53.0,1.45,23.5,61.0,75.16,55.03
2016,8,18,7,0,68.0,75.0,1.6,24.0,90.0,122.76,94.85
2016,8,18,7,15,89.5,98.5,1.55,24.0,123.5,163.73,129.02
2016,8,18,7,30,111.0,122.0,1.5,24.0,157.0,206.46,163.85
2016,8,18,7,45,55.5,116.5,1.5,24.5,134.0,153.77,120.63
2016,8,18,8,0,0.0,111.0,1.5,25.0,111.0,101.48,76.96
2016,8,18,8,15,0.0,129.5,1.55,25.0,129.5,118.86,90.66
2016,8,18,8,30,0.0,148.0,1.6,25.0,148.0,136.22,104.05
2016,8,18,8,45,1.5,162.0,1.7,25.5,163.0,150.32,114.57
2016,8,18,9,0,3.0,176.0,1.8,26.0,178.0,164.55,125.07
2016,8,18,9,15,10.5,210.5,1.8,26.0,218.0,204.63,155.84
2016,8,18,9,30,18.0,245.0,1.8,26.0,258.0,245.13,186.37
2016,8,18,9,45,34.0,288.0,1.8,26.5,313.5,318.68,240.89
2016,8,18,10,0,50.0,331.0,1.8,27.0,369.0,378.69,283.93
2016,8,18,10,15,44.0,339.0,1.75,27.0,374.0,379.41,283.23
2016,8,18,10,30,38.0,347.0,1.7,27.0,379.0,379.87,282.69
2016,8,18,10,45,69.0,388.0,1.65,27.0,448.5,451.67,334.43
2016,8,18,11,0,100.0,429.0,1.6,27.0,518.0,522.91,384.11
2016,8,18,11,15,168.0,443.0,1.5,27.0,596.5,617.32,449.39
2016,8,18,11,30,236.0,457.0,1.4,27.0,675.0,694.03,500.66
2016,8,18,11,45,225.0,466.5,1.35,27.5,677.0,685.74,492.24
2016,8,18,12,0,214.0,476.0,1.3,28.0,679.0,676.3,483.96
2016,8,18,12,15,244.0,473.0,1.25,28.0,705.5,692.64,494.97
2016,8,18,12,30,274.0,470.0,1.2,28.0,732.0,715.86,509.98
2016,8,18,12,45,233.0,476.0,1.2,28.0,698.5,662.33,473.52
2016,8,18,13,0,192.0,482.0,1.2,28.0,665.0,619.11,444.13
2016,8,18,13,15,228.0,469.5,1.2,28.0,684.0,625.15,449.47
2016,8,18,13,30,264.0,457.0,1.2,28.0,703.0,631.94,454.69
2016,8,18,13,45,142.0,387.0,1.2,28.0,519.0,457.6,333.94
2016,8,18,14,0,20.0,317.0,1.2,28.0,335.0,294.33,216.55
2016,8,18,14,15,10.0,186.5,1.2,28.0,195.5,171.72,126.79
2016,8,18,14,30,0.0,56.0,1.2,28.0,56.0,49.75,33.48
2016,8,18,14,45,18.5,189.5,1.3,28.0,204.5,176.55,131.61
2016,8,18,15,0,37.0,323.0,1.4,28.0,353.0,293.82,218.8
2016,8,18,15,15,18.5,172.5,1.45,27.5,187.5,157.89,117.33
2016,8,18,15,30,0.0,22.0,1.5,27.0,22.0,19.46,9.9
2016,8,18,15,45,0.0,74.0,1.55,27.0,74.0,65.59,46.76
2016,8,18,16,0,0.0,126.0,1.6,27.0,126.0,110.53,82.31
2016,8,18,16,15,223.5,157.5,1.55,27.0,279.5,168.75,119.26
2016,8,18,16,30,447.0,189.0,1.5,27.0,433.0,199.58,133.11
2016,8,18,16,45,418.5,172.0,1.5,27.0,381.5,151.67,100.39
2016,8,18,17,0,390.0,155.0,1.5,27.0,330.0,107.59,84.83
2016,8,18,17,15,373.5,134.5,1.4,26.5,283.5,92.75,72.97
2016,8,18,17,30,357.0,114.0,1.3,26.0,237.0,80.62,63.12
2016,8,18,17,45,320.0,96.5,1.25,26.0,191.5,69.84,54.05
2016,8,18,18,0,283.0,79.0,1.2,26.0,146.0,58.47,44.25
2016,8,18,18,15,223.5,61.0,1.2,25.5,105.0,46.06,33.39
2016,8,18,18,30,164.0,43.0,1.2,25.0,64.0,34.28,22.72
2016,8,18,18,45,82.0,21.5,1.25,24.5,32.0,17.62,4.87
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.5,36.35,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,47.0,102.25,69.17
2016,8,19,6,45,221.5,51.5,1.8,24.5,90.5,181.13,138.01
2016,8,19,7,0,322.0,68.0,2.0,25.0,134.0,263.48,206.7
2016,8,19,7,15,392.0,79.5,2.1,25.0,184.5,333.24,264.64
2016,8,19,7,30,462.0,91.0,2.2,25.0,235.0,409.8,326.15
2016,8,19,7,45,293.5,131.5,2.35,25.5,229.5,353.9,280.99
2016,8,19,8,0,125.0,172.0,2.5,26.0,224.0,280.28,220.36
2016,8,19,8,15,380.0,146.0,2.65,26.5,336.5,474.66,373.24
2016,8,19,8,30,635.0,120.0,2.8,27.0,449.0,671.82,518.88
2016,8,19,8,45,666.0,123.0,3.0,27.5,500.5,724.71,553.14
2016,8,19,9,0,697.0,126.0,3.2,28.0,552.0,777.18,587.49
2016,8,19,9,15,418.5,224.5,3.25,28.0,486.5,648.22,491.12
2016,8,19,9,30,140.0,323.0,3.3,28.0,421.0,474.71,358.27
2016,8,19,9,45,457.5,229.0,3.35,28.5,576.0,708.16,533.0
2016,8,19,10,0,775.0,135.0,3.4,29.0,731.0,922.03,678.06
2016,8,19,10,15,544.5,259.0,3.35,29.0,687.5,837.77,616.25
2016,8,19,10,30,314.0,383.0,3.3,29.0,644.0,726.77,533.19
2016,8,19,10,45,306.0,400.5,3.3,29.5,663.0,735.58,537.56
2016,8,19,11,0,298.0,418.0,3.3,30.0,682.0,742.44,539.9
2016,8,19,11,15,328.5,401.5,3.25,30.0,699.0,750.9,545.88
2016,8,19,11,30,359.0,385.0,3.2,30.0,716.0,757.83,550.84
2016,8,19,11,45,579.5,276.5,3.2,30.0,819.5,873.71,633.85
2016,8,19,12,0,800.0,168.0,3.2,30.0,923.0,960.52,691.4
2016,8,19,12,15,801.5,168.0,3.15,30.0,928.0,943.49,679.11
2016,8,19,12,30,803.0,168.0,3.1,30.0,933.0,923.13,665.59
2016,8,19,12,45,799.0,170.0,3.05,30.0,929.5,896.48,648.06
2016,8,19,13,0,795.0,172.0,3.0,30.0,926.0,867.0,628.73
2016,8,19,13,15,534.0,313.0,2.95,30.0,817.0,750.58,546.33
2016,8,19,13,30,273.0,454.0,2.9,30.0,708.0,636.89,462.69
2016,8,19,13,45,192.0,447.0,2.9,30.0,624.0,548.23,400.57
2016,8,19,14,0,111.0,440.0,2.9,30.0,540.0,468.07,343.15
2016,8,19,14,15,186.0,423.0,2.9,30.0,583.5,494.4,363.51
2016,8,19,14,30,261.0,406.0,2.9,30.0,627.0,510.9,375.79
2016,8,19,14,45,254.0,389.0,2.9,30.0,596.5,472.79,348.18
2016,8,19,15,0,247.0,372.0,2.9,30.0,566.0,435.25,320.81
2016,8,19,15,15,491.0,255.5,2.85,30.0,616.0,431.93,316.95
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,404.38,291.31
2016,8,19,15,45,450.0,214.0,2.8,30.0,530.0,317.42,227.6
2016,8,19,16,0,165.0,289.0,2.8,30.0,394.0,271.46,198.5
2016,8,19,16,15,99.0,249.5,2.65,29.5,311.0,219.61,161.63
2016,8,19,16,30,33.0,210.0,2.5,29.0,228.0,172.01,128.47
2016,8,19,16,45,191.5,186.0,2.45,29.0,273.0,155.61,111.02
2016,8,19,17,0,350.0,162.0,2.4,29.0,318.0,117.66,92.56
2016,8,19,17,15,327.0,142.0,2.25,28.5,272.0,103.09,81.03
2016,8,19,17,30,304.0,122.0,2.1,28.0,226.0,90.32,70.74
2016,8,19,17,45,339.0,97.5,2.0,28.0,193.0,70.79,54.39
2016,8,19,18,0,374.0,73.0,1.9,28.0,160.0,54.47,40.48
2016,8,19,18,15,283.5,58.5,2.0,27.5,114.0,44.42,31.67
2016,8,19,18,30,193.0,44.0,2.1,27.0,68.0,34.01,22.17
2016,8,19,18,45,96.5,22.0,2.25,26.5,34.0,17.21,3.38
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.5,1.9,24.0,10.5,9.55,0.0
2016,8,20,6,30,0.0,21.0,2.0,24.0,21.0,18.5,8.03
2016,8,20,6,45,0.0,41.5,2.1,24.5,41.5,38.5,25.37
2016,8,20,7,0,0.0,62.0,2.2,25.0,62.0,58.54,42.17
2016,8,20,7,15,5.0,84.5,2.25,25.0,86.0,83.29,62.75
2016,8,20,7,30,10.0,107.0,2.3,25.0,110.0,108.25,83.21
2016,8,20,7,45,5.0,105.0,2.4,25.5,106.5,100.45,76.52
2016,8,20,8,0,0.0,103.0,2.5,26.0,103.0,93.55,70.46
2016,8,20,8,15,4.5,137.0,2.65,26.0,139.5,130.07,99.53
2016,8,20,8,30,9.0,171.0,2.8,26.0,176.0,167.1,128.51
2016,8,20,8,45,11.0,188.5,3.0,26.0,195.0,185.3,142.33
2016,8,20,9,0,13.0,206.0,3.2,26.0,214.0,203.61,156.17
2016,8,20,9,15,10.5,204.5,3.3,26.0,211.5,198.85,151.9
2016,8,20,9,30,8.0,203.0,3.4,26.0,209.0,194.31,147.9
