Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,8.0,208.0,3.55,26.5,214.5,198.6,150.57
2016,8,20,10,0,8.0,213.0,3.7,27.0,220.0,202.95,153.28
2016,8,20,10,15,10.5,234.0,3.7,27.0,243.0,225.19,170.0
2016,8,20,10,30,13.0,255.0,3.7,27.0,266.0,247.39,186.55
2016,8,20,10,45,19.0,295.0,3.7,27.5,312.0,291.37,218.99
2016,8,20,11,0,25.0,335.0,3.7,28.0,358.0,350.78,262.18
2016,8,20,11,15,26.0,347.0,3.7,28.0,371.5,361.87,269.84
2016,8,20,11,30,27.0,359.0,3.7,28.0,385.0,372.6,277.39
2016,8,20,11,45,25.0,355.5,3.7,28.5,380.0,364.56,270.68
2016,8,20,12,0,23.0,352.0,3.7,29.0,375.0,344.15,255.1
2016,8,20,12,15,21.0,339.0,3.65,29.0,359.5,328.48,243.53
2016,8,20,12,30,19.0,326.0,3.6,29.0,344.0,313.0,232.09
2016,8,20,12,45,20.5,336.0,3.55,29.0,355.5,321.93,238.67
2016,8,20,13,0,22.0,346.0,3.5,29.0,367.0,330.5,244.92
2016,8,20,13,15,23.5,348.5,3.4,29.0,371.0,331.91,245.94
2016,8,20,13,30,25.0,351.0,3.3,29.0,375.0,337.49,250.05
2016,8,20,13,45,26.0,348.5,3.2,29.0,373.0,332.09,246.17
2016,8,20,14,0,27.0,346.0,3.1,29.0,371.0,326.5,242.2
2016,8,20,14,15,30.0,344.5,2.95,28.5,371.5,322.88,240.16
2016,8,20,14,30,33.0,343.0,2.8,28.0,372.0,318.74,237.73
2016,8,20,14,45,16.5,212.5,2.65,28.0,227.0,195.88,146.12
2016,8,20,15,0,0.0,82.0,2.5,28.0,82.0,72.83,51.73
2016,8,20,15,15,0.0,67.5,2.35,27.5,67.5,59.87,41.87
2016,8,20,15,30,0.0,53.0,2.2,27.0,53.0,46.95,31.84
2016,8,20,15,45,0.0,64.0,2.05,27.0,64.0,56.69,39.69
2016,8,20,16,0,0.0,75.0,1.9,27.0,75.0,66.44,47.57
2016,8,20,16,15,0.0,46.0,1.75,27.0,46.0,40.66,27.12
2016,8,20,16,30,0.0,17.0,1.6,27.0,17.0,14.99,6.51
2016,8,20,16,45,0.0,12.0,1.5,27.0,12.0,10.57,2.96
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,11.0,1.1,23.0,11.0,10.01,0.0
2016,8,21,6,30,0.0,22.0,1.2,23.0,22.0,19.39,8.61
2016,8,21,6,45,0.0,43.0,1.3,23.0,43.0,40.49,27.13
2016,8,21,7,0,0.0,64.0,1.4,23.0,64.0,61.08,44.59
2016,8,21,7,15,8.5,86.5,1.45,23.0,89.5,87.78,66.96
2016,8,21,7,30,17.0,109.0,1.5,23.0,115.0,115.06,89.5
2016,8,21,7,45,152.5,132.5,1.55,23.0,195.5,249.87,200.25
2016,8,21,8,0,288.0,156.0,1.6,23.0,276.0,392.04,312.18
2016,8,21,8,15,152.5,169.5,1.6,23.0,234.0,301.17,238.4
2016,8,21,8,30,17.0,183.0,1.6,23.0,192.0,186.19,144.6
2016,8,21,8,45,8.5,152.5,1.6,23.5,157.0,146.97,113.03
2016,8,21,9,0,0.0,122.0,1.6,24.0,122.0,109.65,82.68
2016,8,21,9,15,5.5,171.5,1.45,24.0,175.5,161.84,123.71
2016,8,21,9,30,11.0,221.0,1.3,24.0,229.0,214.99,164.36
2016,8,21,9,45,23.0,265.5,1.2,24.5,283.0,269.89,205.27
2016,8,21,10,0,35.0,310.0,1.1,25.0,337.0,342.45,257.92
2016,8,21,10,15,27.5,303.5,0.95,25.0,325.5,326.35,244.55
2016,8,21,10,30,20.0,297.0,0.8,25.0,314.0,295.35,220.88
2016,8,21,10,45,14.0,250.5,0.7,25.5,263.0,243.58,181.83
2016,8,21,11,0,8.0,204.0,0.6,26.0,212.0,193.17,143.64
2016,8,21,11,15,17.0,279.0,0.65,26.0,295.5,272.51,202.81
2016,8,21,11,30,26.0,354.0,0.7,26.0,379.0,366.81,270.4
2016,8,21,11,45,23.5,346.0,0.75,26.5,368.5,340.56,250.46
2016,8,21,12,0,21.0,338.0,0.8,27.0,358.0,329.12,241.91
2016,8,21,12,15,15.5,276.0,0.85,27.0,291.0,264.79,195.48
2016,8,21,12,30,10.0,214.0,0.9,27.0,224.0,201.86,149.33
2016,8,21,12,45,15.5,276.5,1.0,27.0,292.0,263.02,195.03
2016,8,21,13,0,21.0,339.0,1.1,27.0,360.0,323.33,238.85
2016,8,21,13,15,19.0,321.0,1.15,27.0,339.5,303.41,224.25
2016,8,21,13,30,17.0,303.0,1.2,27.0,319.0,283.81,210.23
2016,8,21,13,45,19.5,315.0,1.25,27.0,333.0,294.5,218.39
2016,8,21,14,0,22.0,327.0,1.3,27.0,347.0,304.63,226.0
2016,8,21,14,15,32.5,343.5,1.3,27.0,371.5,323.79,240.26
2016,8,21,14,30,43.0,360.0,1.3,27.0,396.0,339.28,251.71
2016,8,21,14,45,27.0,296.5,1.35,27.0,319.0,271.78,202.5
2016,8,21,15,0,11.0,233.0,1.4,27.0,242.0,208.82,156.06
2016,8,21,15,15,14.5,241.5,1.45,26.5,253.0,215.72,162.08
2016,8,21,15,30,18.0,250.0,1.5,26.0,264.0,221.68,167.16
2016,8,21,15,45,20.5,241.5,1.55,26.0,256.0,212.65,160.55
2016,8,21,16,0,23.0,233.0,1.6,26.0,248.0,203.11,153.53
2016,8,21,16,15,29.0,220.5,1.6,26.0,238.0,184.64,139.39
2016,8,21,16,30,35.0,208.0,1.6,26.0,228.0,170.61,128.69
2016,8,21,16,45,60.0,194.0,1.65,26.0,222.5,155.95,117.17
2016,8,21,17,0,85.0,180.0,1.7,26.0,217.0,137.64,110.19
2016,8,21,17,15,79.0,155.0,1.65,25.5,185.5,119.92,96.06
2016,8,21,17,30,73.0,130.0,1.6,25.0,154.0,102.12,81.54
2016,8,21,17,45,59.5,106.0,1.6,25.0,123.5,84.47,66.66
2016,8,21,18,0,46.0,82.0,1.6,25.0,93.0,66.45,51.13
2016,8,21,18,15,26.5,59.5,1.65,24.5,65.5,49.04,35.9
2016,8,21,18,30,7.0,37.0,1.7,24.0,38.0,31.67,20.31
2016,8,21,18,45,3.5,18.5,1.75,24.0,19.0,16.19,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.05,23.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,25.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,34.5,2.45,25.5,34.5,30.4,19.42
2016,8,22,8,0,0.0,65.0,2.5,26.0,65.0,57.44,41.34
2016,8,22,8,15,0.0,86.5,2.55,26.0,86.5,76.84,56.83
2016,8,22,8,30,0.0,108.0,2.6,26.0,108.0,97.03,72.76
2016,8,22,8,45,17.5,172.5,2.7,26.5,183.5,174.7,134.16
2016,8,22,9,0,35.0,237.0,2.8,27.0,259.0,269.97,207.12
2016,8,22,9,15,79.5,278.5,2.8,27.0,332.5,354.84,271.54
2016,8,22,9,30,124.0,320.0,2.8,27.0,406.0,458.16,347.67
2016,8,22,9,45,147.5,343.0,2.85,27.5,451.5,505.79,380.71
2016,8,22,10,0,171.0,366.0,2.9,28.0,497.0,553.47,413.47
2016,8,22,10,15,268.0,365.5,2.95,28.0,582.5,664.97,493.28
2016,8,22,10,30,365.0,365.0,3.0,28.0,668.0,760.72,560.03
2016,8,22,10,45,423.5,355.5,3.05,28.5,718.5,822.57,600.52
2016,8,22,11,0,482.0,346.0,3.1,29.0,769.0,869.19,630.73
2016,8,22,11,15,653.0,246.5,3.15,29.0,834.5,938.7,681.04
2016,8,22,11,30,824.0,147.0,3.2,29.0,900.0,979.98,707.25
2016,8,22,11,45,512.0,311.0,3.3,29.0,781.5,841.24,611.99
2016,8,22,12,0,200.0,475.0,3.4,29.0,663.0,663.73,483.31
2016,8,22,12,15,259.0,464.0,3.4,29.0,709.0,711.03,517.96
2016,8,22,12,30,318.0,453.0,3.4,29.0,755.0,742.65,540.49
2016,8,22,12,45,351.5,420.0,3.45,29.5,752.5,726.3,529.49
2016,8,22,13,0,385.0,387.0,3.5,30.0,750.0,713.82,521.21
2016,8,22,13,15,415.5,385.0,3.45,30.0,772.0,717.06,523.66
2016,8,22,13,30,446.0,383.0,3.4,30.0,794.0,716.61,523.38
2016,8,22,13,45,445.5,372.0,3.4,30.0,775.0,681.12,498.94
2016,8,22,14,0,445.0,361.0,3.4,30.0,756.0,644.56,473.61
2016,8,22,14,15,473.0,338.5,3.4,30.0,747.0,616.43,454.17
2016,8,22,14,30,501.0,316.0,3.4,30.0,738.0,584.8,431.63
2016,8,22,14,45,650.5,221.5,3.4,30.0,744.0,558.33,413.29
2016,8,22,15,0,800.0,127.0,3.4,30.0,750.0,516.55,381.77
2016,8,22,15,15,787.0,124.0,3.35,30.0,709.5,459.67,336.58
2016,8,22,15,30,774.0,121.0,3.3,30.0,669.0,402.88,290.25
2016,8,22,15,45,753.0,119.5,3.25,30.0,622.0,345.07,242.19
2016,8,22,16,0,732.0,118.0,3.2,30.0,575.0,288.85,194.83
2016,8,22,16,15,708.5,113.5,3.1,29.5,525.0,226.42,143.73
2016,8,22,16,30,685.0,109.0,3.0,29.0,475.0,171.02,100.61
2016,8,22,16,45,653.0,103.5,2.9,29.0,422.0,116.94,65.45
2016,8,22,17,0,621.0,98.0,2.8,29.0,369.0,66.91,50.62
2016,8,22,17,15,577.0,91.0,2.6,28.5,314.5,63.66,48.21
2016,8,22,17,30,533.0,84.0,2.4,28.0,260.0,60.84,46.05
2016,8,22,17,45,466.0,75.0,2.25,27.5,207.5,56.11,42.13
2016,8,22,18,0,399.0,66.0,2.1,27.0,155.0,49.59,36.49
2016,8,22,18,15,302.0,52.5,2.15,26.5,108.5,40.1,28.07
2016,8,22,18,30,205.0,39.0,2.2,26.0,62.0,30.3,18.85
2016,8,22,18,45,102.5,19.5,2.3,26.0,31.0,15.34,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.5,2.5,24.0,21.5,35.38,0.0
2016,8,23,6,30,119.0,33.0,2.6,24.0,43.0,100.9,65.08
2016,8,23,6,45,224.0,49.5,2.75,24.5,87.0,182.31,138.76
2016,8,23,7,0,329.0,66.0,2.9,25.0,131.0,267.56,210.38
2016,8,23,7,15,402.5,77.5,3.1,25.5,182.5,339.99,270.61
2016,8,23,7,30,476.0,89.0,3.3,26.0,234.0,419.63,334.54
2016,8,23,7,45,334.5,127.5,3.5,26.5,239.5,379.5,301.89
2016,8,23,8,0,193.0,166.0,3.7,27.0,245.0,324.16,256.03
2016,8,23,8,15,128.5,188.5,3.8,27.0,244.5,306.4,240.35
2016,8,23,8,30,64.0,211.0,3.9,27.0,244.0,268.59,208.7
2016,8,23,8,45,117.0,241.0,4.05,27.5,309.0,361.38,280.02
2016,8,23,9,0,170.0,271.0,4.2,28.0,374.0,443.13,340.98
2016,8,23,9,15,147.0,295.0,4.2,28.0,389.5,451.43,344.98
2016,8,23,9,30,124.0,319.0,4.2,28.0,405.0,457.61,347.66
2016,8,23,9,45,129.5,337.5,4.25,28.5,432.0,483.01,364.75
2016,8,23,10,0,135.0,356.0,4.3,29.0,459.0,507.93,381.25
2016,8,23,10,15,489.0,239.0,4.3,29.0,638.5,764.87,572.98
2016,8,23,10,30,843.0,122.0,4.3,29.0,818.0,984.48,721.81
2016,8,23,10,45,853.0,122.0,4.3,29.5,848.0,997.59,726.34
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,1007.08,730.07
2016,8,23,11,15,868.5,123.0,4.3,30.0,900.0,1009.36,730.71
2016,8,23,11,30,874.0,124.0,4.3,30.0,922.0,1007.83,729.07
2016,8,23,11,45,875.0,126.0,4.3,30.5,935.0,999.02,721.4
2016,8,23,12,0,876.0,128.0,4.3,31.0,948.0,986.49,711.51
2016,8,23,12,15,877.0,128.5,4.25,31.0,953.5,968.88,699.63
2016,8,23,12,30,878.0,129.0,4.2,31.0,959.0,947.78,685.58
2016,8,23,12,45,877.0,129.0,4.2,31.0,955.5,921.0,668.14
2016,8,23,13,0,876.0,129.0,4.2,31.0,952.0,891.07,648.65
2016,8,23,13,15,873.0,128.5,4.2,31.0,940.0,855.98,625.68
2016,8,23,13,30,870.0,128.0,4.2,31.0,928.0,818.13,600.77
2016,8,23,13,45,864.5,127.5,4.2,31.5,907.5,775.78,571.49
2016,8,23,14,0,859.0,127.0,4.2,32.0,887.0,731.21,539.91
2016,8,23,14,15,852.5,125.5,4.15,31.5,859.5,683.08,506.18
2016,8,23,14,30,846.0,124.0,4.1,31.0,832.0,633.22,470.27
2016,8,23,14,45,824.0,128.5,4.05,31.0,794.0,577.71,428.26
2016,8,23,15,0,802.0,133.0,4.0,31.0,756.0,522.18,385.2
2016,8,23,15,15,788.5,130.5,3.9,31.0,715.0,465.23,339.94
2016,8,23,15,30,775.0,128.0,3.8,31.0,674.0,408.44,293.57
2016,8,23,15,45,752.0,126.5,3.75,31.0,626.5,349.8,245.02
2016,8,23,16,0,729.0,125.0,3.7,31.0,579.0,288.17,193.8
2016,8,23,16,15,705.0,120.0,3.45,30.5,528.0,229.87,145.96
2016,8,23,16,30,681.0,115.0,3.2,30.0,477.0,174.12,102.85
2016,8,23,16,45,644.0,110.5,3.0,30.0,422.5,120.63,68.66
2016,8,23,17,0,607.0,106.0,2.8,30.0,368.0,72.39,54.97
2016,8,23,17,15,560.5,98.5,2.65,29.5,313.5,69.61,52.99
2016,8,23,17,30,514.0,91.0,2.5,29.0,259.0,66.7,50.77
2016,8,23,17,45,447.0,80.5,2.35,28.5,206.0,59.35,44.67
2016,8,23,18,0,380.0,70.0,2.2,28.0,153.0,52.6,38.82
2016,8,23,18,15,280.0,55.0,2.25,27.5,106.5,42.04,29.49
2016,8,23,18,30,180.0,40.0,2.3,27.0,60.0,31.11,19.22
2016,8,23,18,45,90.0,20.0,2.4,26.5,30.0,15.76,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,14.5,2.25,23.5,23.5,49.27,0.0
2016,8,24,6,30,210.0,29.0,2.5,24.0,47.0,140.05,90.33
2016,8,24,6,45,326.0,41.0,2.75,24.5,93.0,221.35,168.75
2016,8,24,7,0,442.0,53.0,3.0,25.0,139.0,314.39,247.26
2016,8,24,7,15,512.0,61.0,3.1,25.0,192.5,388.58,309.62
2016,8,24,7,30,582.0,69.0,3.2,25.0,246.0,468.86,374.56
2016,8,24,7,45,636.5,73.0,3.35,25.5,303.0,539.25,429.05
2016,8,24,8,0,691.0,77.0,3.5,26.0,360.0,612.94,483.53
2016,8,24,8,15,722.0,81.5,3.5,26.5,414.5,669.18,521.84
2016,8,24,8,30,753.0,86.0,3.5,27.0,469.0,728.57,561.39
2016,8,24,8,45,781.0,87.0,3.5,27.5,522.5,780.9,594.92
2016,8,24,9,0,809.0,88.0,3.5,28.0,576.0,832.26,627.08
2016,8,24,9,15,825.0,91.0,3.45,28.0,623.5,865.35,647.18
2016,8,24,9,30,841.0,94.0,3.4,28.0,671.0,904.17,671.09
2016,8,24,9,45,854.5,95.0,3.4,28.5,714.0,935.66,688.79
2016,8,24,10,0,868.0,96.0,3.4,29.0,757.0,964.2,704.45
2016,8,24,10,15,876.5,98.0,3.35,29.0,793.0,985.69,716.53
2016,8,24,10,30,885.0,100.0,3.3,29.0,829.0,1003.63,726.39
2016,8,24,10,45,891.0,101.0,3.3,29.5,858.0,1014.27,730.55
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,1021.1,732.44
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.5,1022.03,732.2
2016,8,24,11,30,905.0,104.0,3.3,30.0,930.0,1019.05,729.66
2016,8,24,11,45,900.0,109.5,3.3,30.5,941.0,1007.81,720.56
2016,8,24,12,0,895.0,115.0,3.3,31.0,952.0,992.76,709.24
2016,8,24,12,15,895.5,115.5,3.3,31.0,956.5,974.43,697.4
2016,8,24,12,30,896.0,116.0,3.3,31.0,961.0,952.55,683.37
2016,8,24,12,45,892.5,117.0,3.3,31.0,956.5,924.06,665.12
2016,8,24,13,0,889.0,118.0,3.3,31.0,952.0,892.47,644.86
2016,8,24,13,15,886.5,117.5,3.25,31.0,940.0,857.38,621.97
2016,8,24,13,30,884.0,117.0,3.2,31.0,928.0,819.44,597.13
2016,8,24,13,45,875.5,118.5,3.2,31.0,906.5,776.05,568.74
2016,8,24,14,0,867.0,120.0,3.2,31.0,885.0,730.6,538.24
2016,8,24,14,15,860.0,118.5,3.15,31.0,857.0,681.72,503.21
2016,8,24,14,30,853.0,117.0,3.1,31.0,829.0,631.16,466.15
2016,8,24,14,45,830.5,122.5,3.05,31.0,791.0,576.29,424.94
2016,8,24,15,0,808.0,128.0,3.0,31.0,753.0,520.37,381.95
2016,8,24,15,15,795.0,125.0,2.95,31.0,712.0,462.85,336.67
2016,8,24,15,30,782.0,122.0,2.9,31.0,671.0,405.42,290.15
2016,8,24,15,45,761.5,120.0,2.85,31.0,623.5,346.75,241.71
2016,8,24,16,0,741.0,118.0,2.8,31.0,576.0,289.61,193.9
2016,8,24,16,15,717.0,113.5,2.65,30.5,525.0,226.39,142.51
2016,8,24,16,30,693.0,109.0,2.5,30.0,474.0,170.3,99.31
2016,8,24,16,45,658.5,104.0,2.35,30.0,420.0,115.86,64.68
2016,8,24,17,0,624.0,99.0,2.2,30.0,366.0,67.49,50.9
2016,8,24,17,15,579.0,91.5,2.0,29.5,311.5,64.47,48.69
2016,8,24,17,30,534.0,84.0,1.8,29.0,257.0,61.27,46.21
2016,8,24,17,45,467.0,74.5,1.65,28.5,204.0,56.13,41.94
2016,8,24,18,0,400.0,65.0,1.5,28.0,151.0,49.01,35.78
2016,8,24,18,15,302.0,51.0,1.5,27.5,104.5,39.09,27.0
2016,8,24,18,30,204.0,37.0,1.5,27.0,58.0,28.84,17.21
2016,8,24,18,45,102.0,18.5,1.5,26.5,29.0,14.61,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,14.0,0.7,23.5,22.5,47.23,0.0
2016,8,25,6,30,200.0,28.0,0.8,24.0,45.0,134.55,84.77
2016,8,25,6,45,304.5,42.0,0.95,24.5,90.0,210.73,159.44
2016,8,25,7,0,409.0,56.0,1.1,25.0,135.0,301.2,234.66
2016,8,25,7,15,480.0,65.0,1.2,25.0,187.5,375.69,295.97
2016,8,25,7,30,551.0,74.0,1.3,25.0,240.0,456.35,359.79
2016,8,25,7,45,596.0,81.5,1.4,25.5,295.0,523.29,410.17
2016,8,25,8,0,641.0,89.0,1.5,26.0,350.0,592.73,460.45
2016,8,25,8,15,674.0,94.0,1.5,26.0,404.0,651.9,500.9
2016,8,25,8,30,707.0,99.0,1.5,26.0,458.0,711.52,540.36
2016,8,25,8,45,733.5,102.5,1.55,26.5,510.5,760.09,570.62
2016,8,25,9,0,760.0,106.0,1.6,27.0,563.0,811.62,602.34
2016,8,25,9,15,575.0,191.0,1.55,27.0,553.5,758.53,563.32
2016,8,25,9,30,390.0,276.0,1.5,27.0,544.0,676.32,501.4
2016,8,25,9,45,404.5,286.0,1.5,27.5,579.0,723.87,531.98
2016,8,25,10,0,419.0,296.0,1.5,28.0,614.0,754.25,549.75
2016,8,25,10,15,632.5,207.5,1.45,28.0,714.5,881.88,636.63
2016,8,25,10,30,846.0,119.0,1.4,28.0,815.0,986.1,699.22
2016,8,25,10,45,853.0,120.0,1.4,28.5,843.5,997.18,702.36
2016,8,25,11,0,860.0,121.0,1.4,29.0,872.0,1004.6,704.5
2016,8,25,11,15,864.5,122.5,1.3,29.0,893.0,1006.28,703.08
2016,8,25,11,30,869.0,124.0,1.2,29.0,914.0,1004.15,699.48
2016,8,25,11,45,875.0,122.0,1.15,29.5,928.0,996.22,691.98
2016,8,25,12,0,881.0,120.0,1.1,30.0,942.0,984.55,682.44
2016,8,25,12,15,881.5,120.0,1.05,30.0,946.5,965.85,670.18
2016,8,25,12,30,882.0,120.0,1.0,30.0,951.0,943.66,655.98
2016,8,25,12,45,880.5,120.0,1.0,30.0,946.5,916.28,639.52
2016,8,25,13,0,879.0,120.0,1.0,30.0,942.0,885.73,621.13
2016,8,25,13,15,876.0,119.5,1.0,30.0,930.0,850.45,599.72
2016,8,25,13,30,873.0,119.0,1.0,30.0,918.0,812.39,576.45
2016,8,25,13,45,867.0,118.5,1.0,30.0,897.0,769.44,549.84
2016,8,25,14,0,861.0,118.0,1.0,30.0,876.0,724.3,521.08
2016,8,25,14,15,590.0,250.0,1.05,30.0,762.0,619.0,446.52
2016,8,25,14,30,319.0,382.0,1.1,30.0,648.0,527.49,380.82
2016,8,25,14,45,312.5,365.5,1.2,30.0,617.0,487.05,353.55
2016,8,25,15,0,306.0,349.0,1.3,30.0,586.0,446.98,325.35
2016,8,25,15,15,401.0,295.0,1.35,30.0,587.5,423.28,307.46
2016,8,25,15,30,496.0,241.0,1.4,30.0,589.0,386.49,278.07
2016,8,25,15,45,524.0,212.5,1.45,30.0,556.5,338.16,239.27
2016,8,25,16,0,552.0,184.0,1.5,30.0,524.0,286.36,196.64
2016,8,25,16,15,613.5,147.5,1.45,29.5,494.0,231.5,150.17
2016,8,25,16,30,675.0,111.0,1.4,29.0,464.0,168.46,98.75
2016,8,25,16,45,640.5,105.0,1.4,29.0,410.5,114.41,64.6
2016,8,25,17,0,606.0,99.0,1.4,29.0,357.0,67.57,51.17
2016,8,25,17,15,560.5,91.5,1.3,28.5,303.0,64.56,48.98
2016,8,25,17,30,515.0,84.0,1.2,28.0,249.0,61.38,46.5
2016,8,25,17,45,446.0,74.5,1.1,27.5,196.5,56.25,42.22
2016,8,25,18,0,377.0,65.0,1.0,27.0,144.0,49.0,35.91
2016,8,25,18,15,281.0,50.0,1.05,26.5,99.0,38.33,26.44
2016,8,25,18,30,185.0,35.0,1.1,26.0,54.0,27.28,15.81
2016,8,25,18,45,92.5,17.5,1.15,26.0,27.0,13.83,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.5,19.5,34.48,0.0
2016,8,26,6,30,123.0,29.0,0.5,24.0,39.0,104.9,63.89
2016,8,26,6,45,222.0,46.5,0.65,24.5,82.0,179.46,135.26
2016,8,26,7,0,321.0,64.0,0.8,25.0,125.0,263.17,204.72
2016,8,26,7,15,392.0,76.0,0.7,25.0,176.0,334.59,262.75
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,412.99,323.54
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,486.14,376.59
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,557.99,426.02
2016,8,26,8,15,601.5,112.0,0.45,26.0,388.5,618.5,467.73
2016,8,26,8,30,637.0,119.0,0.5,26.0,442.0,679.77,508.14
2016,8,26,8,45,446.0,189.5,0.55,26.5,427.5,613.88,457.51
2016,8,26,9,0,255.0,260.0,0.6,27.0,413.0,523.21,389.33
2016,8,26,9,15,327.0,266.5,0.7,27.0,479.5,601.27,445.51
2016,8,26,9,30,399.0,273.0,0.8,27.0,546.0,682.2,500.69
2016,8,26,9,45,440.0,275.0,0.9,27.5,593.5,747.14,542.22
2016,8,26,10,0,481.0,277.0,1.0,28.0,641.0,795.65,572.85
2016,8,26,10,15,416.0,321.5,1.05,28.0,647.5,782.45,561.09
2016,8,26,10,30,351.0,366.0,1.1,28.0,654.0,750.82,538.39
2016,8,26,10,45,333.5,386.5,1.2,28.5,668.5,753.5,538.94
2016,8,26,11,0,316.0,407.0,1.3,29.0,683.0,753.98,537.71
2016,8,26,11,15,373.0,393.0,1.35,29.0,726.0,791.5,563.5
2016,8,26,11,30,430.0,379.0,1.4,29.0,769.0,839.74,595.28
2016,8,26,11,45,415.0,391.5,1.5,29.0,773.0,826.99,586.73
2016,8,26,12,0,400.0,404.0,1.6,29.0,777.0,801.94,571.06
2016,8,26,12,15,405.5,404.0,1.65,29.0,784.0,803.16,572.19
2016,8,26,12,30,411.0,404.0,1.7,29.0,791.0,791.93,565.23
2016,8,26,12,45,449.5,366.5,1.8,29.5,787.5,773.89,554.58
2016,8,26,13,0,488.0,329.0,1.9,30.0,784.0,752.18,541.39
2016,8,26,13,15,485.5,326.0,1.95,30.0,774.0,724.0,523.04
2016,8,26,13,30,483.0,323.0,2.0,30.0,764.0,694.32,503.47
2016,8,26,13,45,509.0,305.5,2.1,30.0,761.0,672.06,489.52
2016,8,26,14,0,535.0,288.0,2.2,30.0,758.0,646.4,472.73
2016,8,26,14,15,501.5,304.0,2.25,29.5,733.5,606.43,445.12
2016,8,26,14,30,468.0,320.0,2.3,29.0,709.0,567.72,417.92
2016,8,26,14,45,380.5,335.5,2.35,29.0,642.5,500.51,369.1
2016,8,26,15,0,293.0,351.0,2.4,29.0,576.0,441.97,326.23
2016,8,26,15,15,198.0,335.5,2.4,29.0,484.0,366.94,271.47
2016,8,26,15,30,103.0,320.0,2.4,29.0,392.0,304.39,226.06
2016,8,26,15,45,158.5,296.5,2.45,29.0,398.5,289.69,213.89
2016,8,26,16,0,214.0,273.0,2.5,29.0,405.0,271.54,197.85
2016,8,26,16,15,344.5,222.0,2.4,28.5,412.0,237.19,166.19
2016,8,26,16,30,475.0,171.0,2.3,28.0,419.0,185.99,121.48
2016,8,26,16,45,381.0,166.0,2.25,28.0,350.5,140.38,94.12
2016,8,26,17,0,287.0,161.0,2.2,28.0,282.0,114.52,90.5
2016,8,26,17,15,266.0,139.5,2.05,27.5,239.0,101.29,79.96
2016,8,26,17,30,245.0,118.0,1.9,27.0,196.0,87.42,68.63
2016,8,26,17,45,214.0,96.5,1.75,26.5,154.5,72.89,56.44
2016,8,26,18,0,183.0,75.0,1.6,26.0,113.0,57.76,43.42
2016,8,26,18,15,132.5,54.0,1.6,25.5,77.0,42.37,29.85
2016,8,26,18,30,82.0,33.0,1.6,25.0,41.0,26.46,14.92
2016,8,26,18,45,41.0,16.5,1.6,25.0,20.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.5,14.0,0.6,23.0,19.5,37.93,0.0
2016,8,27,6,30,145.0,28.0,0.7,23.0,39.0,112.3,67.17
2016,8,27,6,45,246.0,44.0,0.85,23.5,82.0,187.91,142.29
2016,8,27,7,0,347.0,60.0,1.0,24.0,125.0,272.37,213.04
2016,8,27,7,15,417.0,71.0,1.0,24.5,176.5,343.51,271.23
2016,8,27,7,30,487.0,82.0,1.0,25.0,228.0,426.94,336.17
2016,8,27,7,45,536.0,90.5,1.0,25.5,281.5,495.0,386.81
2016,8,27,8,0,585.0,99.0,1.0,26.0,335.0,565.96,437.43
2016,8,27,8,15,620.0,105.5,1.0,26.0,388.5,626.26,479.11
2016,8,27,8,30,655.0,112.0,1.0,26.0,442.0,687.25,519.25
2016,8,27,8,45,681.5,116.5,1.05,26.5,493.5,738.94,551.5
2016,8,27,9,0,708.0,121.0,1.1,27.0,545.0,789.84,582.61
2016,8,27,9,15,727.0,125.5,1.1,27.0,592.0,832.74,608.43
2016,8,27,9,30,746.0,130.0,1.1,27.0,639.0,868.71,629.51
2016,8,27,9,45,759.5,133.5,1.15,27.5,680.5,900.97,647.58
2016,8,27,10,0,773.0,137.0,1.2,28.0,722.0,930.43,663.81
2016,8,27,10,15,784.0,140.0,1.2,28.0,758.0,953.85,676.78
2016,8,27,10,30,795.0,143.0,1.2,28.0,794.0,973.99,687.81
2016,8,27,10,45,801.0,146.0,1.3,28.5,822.5,985.64,693.96
2016,8,27,11,0,807.0,149.0,1.4,29.0,851.0,993.68,698.06
2016,8,27,11,15,812.0,150.5,1.4,29.0,872.0,995.43,698.29
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,993.46,696.47
2016,8,27,11,45,823.5,151.0,1.45,29.5,906.5,986.68,691.22
2016,8,27,12,0,830.0,150.0,1.5,30.0,920.0,964.8,676.84
2016,8,27,12,15,831.0,150.0,1.55,30.0,925.0,946.97,666.5
2016,8,27,12,30,832.0,150.0,1.6,30.0,930.0,925.82,654.05
2016,8,27,12,45,828.0,151.5,1.65,30.0,925.5,907.58,643.45
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,876.36,624.54
2016,8,27,13,15,821.0,152.5,1.7,30.0,908.5,841.31,602.65
2016,8,27,13,30,818.0,152.0,1.7,30.0,896.0,803.65,578.94
2016,8,27,13,45,809.5,152.5,1.75,30.0,875.0,760.3,551.59
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,715.14,521.18
2016,8,27,14,15,793.5,151.0,1.8,30.0,826.5,666.84,487.58
2016,8,27,14,30,786.0,149.0,1.8,30.0,799.0,617.16,452.14
2016,8,27,14,45,771.5,148.5,1.85,30.0,763.0,563.71,413.22
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,510.07,372.92
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,454.0,329.93
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,394.6,283.15
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,336.64,235.82
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,280.47,189.25
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,224.02,143.49
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,170.42,102.66
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,117.9,69.61
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,74.61,57.32
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,70.75,54.42
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,65.33,50.04
2016,8,27,17,45,409.5,78.0,1.3,27.0,187.0,57.73,43.53
2016,8,27,18,0,345.0,66.0,1.2,27.0,136.0,49.82,36.52
2016,8,27,18,15,251.5,49.5,1.2,26.5,91.5,38.01,26.04
2016,8,27,18,30,158.0,33.0,1.2,26.0,47.0,25.77,13.91
2016,8,27,18,45,79.0,16.5,1.25,25.5,23.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,59.0,13.5,1.85,22.5,18.0,32.86,0.0
2016,8,28,6,30,118.0,27.0,2.0,23.0,36.0,99.76,57.49
2016,8,28,6,45,211.0,45.5,2.2,23.5,78.5,174.39,132.33
2016,8,28,7,0,304.0,64.0,2.4,24.0,121.0,255.82,201.39
2016,8,28,7,15,374.0,77.0,2.4,24.5,171.5,327.11,260.75
2016,8,28,7,30,444.0,90.0,2.4,25.0,222.0,405.29,323.35
2016,8,28,7,45,493.5,100.0,2.45,25.5,275.0,471.97,374.81
2016,8,28,8,0,543.0,110.0,2.5,26.0,328.0,548.69,431.67
2016,8,28,8,15,579.0,117.5,2.55,26.0,381.0,609.35,475.76
2016,8,28,8,30,615.0,125.0,2.6,26.0,434.0,670.84,518.96
2016,8,28,8,45,646.0,129.0,2.7,26.5,485.5,724.47,554.31
2016,8,28,9,0,677.0,133.0,2.8,27.0,537.0,777.66,588.67
2016,8,28,9,15,697.0,138.0,2.85,27.0,583.5,821.14,616.69
2016,8,28,9,30,717.0,143.0,2.9,27.0,630.0,862.79,643.27
2016,8,28,9,45,737.5,143.5,2.95,27.5,673.0,897.55,663.7
2016,8,28,10,0,758.0,144.0,3.0,28.0,716.0,924.32,678.72
2016,8,28,10,15,769.0,146.5,3.05,28.0,751.5,946.91,692.4
2016,8,28,10,30,780.0,149.0,3.1,28.0,787.0,966.27,704.05
2016,8,28,10,45,793.0,148.5,3.2,28.5,817.0,981.04,711.79
2016,8,28,11,0,806.0,148.0,3.3,29.0,847.0,992.31,717.38
2016,8,28,11,15,811.0,149.0,3.35,29.0,868.0,993.48,717.64
2016,8,28,11,30,816.0,150.0,3.4,29.0,889.0,990.95,715.74
2016,8,28,11,45,815.0,154.0,3.5,29.0,901.0,981.87,710.09
2016,8,28,12,0,814.0,158.0,3.6,29.0,913.0,969.16,702.21
2016,8,28,12,15,815.0,158.5,3.65,29.0,917.5,951.34,690.77
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,930.11,677.17
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,904.39,659.31
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,875.39,639.34
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,839.77,617.2
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,801.54,593.11
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.0,760.13,565.63
2016,8,28,14,0,822.0,138.0,3.9,29.0,855.0,712.96,532.64
2016,8,28,14,15,814.5,136.5,3.9,29.0,827.0,667.38,499.38
2016,8,28,14,30,807.0,135.0,3.9,29.0,799.0,617.16,462.05
2016,8,28,14,45,415.0,209.5,3.9,29.0,550.5,415.16,311.93
2016,8,28,15,0,23.0,284.0,3.9,29.0,302.0,257.64,192.65
2016,8,28,15,15,370.5,214.5,3.8,29.0,470.5,343.36,255.92
2016,8,28,15,30,718.0,145.0,3.7,29.0,639.0,393.3,285.51
2016,8,28,15,45,700.0,139.5,3.65,29.0,593.0,335.36,236.94
2016,8,28,16,0,682.0,134.0,3.6,29.0,547.0,278.85,189.34
2016,8,28,16,15,656.5,128.0,3.4,28.5,496.5,222.17,142.89
2016,8,28,16,30,631.0,122.0,3.2,28.0,446.0,168.36,101.62
2016,8,28,16,45,596.0,115.0,3.05,28.0,393.5,116.3,68.98
2016,8,28,17,0,561.0,108.0,2.9,28.0,341.0,74.83,57.56
2016,8,28,17,15,513.5,99.0,2.55,27.5,287.5,70.97,54.63
2016,8,28,17,30,466.0,90.0,2.2,27.0,234.0,65.4,50.11
2016,8,28,17,45,397.5,78.0,1.9,26.5,182.5,57.78,43.66
2016,8,28,18,0,329.0,66.0,1.6,26.0,131.0,49.85,36.68
2016,8,28,18,15,236.0,48.5,1.5,25.5,87.5,37.27,25.47
2016,8,28,18,30,143.0,31.0,1.4,25.0,44.0,24.22,12.31
2016,8,28,18,45,71.5,15.5,1.35,25.0,22.0,14.1,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,13.5,3.25,23.0,17.5,32.42,0.0
2016,8,29,6,30,115.0,27.0,3.4,23.0,35.0,90.18,49.59
2016,8,29,6,45,219.5,43.5,3.6,23.5,77.5,176.32,133.97
2016,8,29,7,0,324.0,60.0,3.8,24.0,120.0,261.92,206.97
2016,8,29,7,15,162.0,76.0,3.9,24.0,106.0,191.52,152.69
2016,8,29,7,30,0.0,92.0,4.0,24.0,92.0,86.76,65.8
2016,8,29,7,45,55.5,128.0,4.15,24.5,150.0,170.94,135.33
2016,8,29,8,0,111.0,164.0,4.3,25.0,208.0,265.74,211.41
2016,8,29,8,15,202.5,182.0,4.3,25.5,278.0,358.94,285.23
2016,8,29,8,30,294.0,200.0,4.3,26.0,348.0,474.32,373.44
2016,8,29,8,45,147.0,174.5,4.35,26.5,248.5,312.88,245.63
2016,8,29,9,0,0.0,149.0,4.4,27.0,149.0,135.98,102.56
2016,8,29,9,15,7.5,190.0,4.4,27.0,195.0,182.54,139.06
2016,8,29,9,30,15.0,231.0,4.4,27.0,241.0,229.74,175.26
2016,8,29,9,45,28.5,273.0,4.45,27.5,294.0,300.31,228.46
2016,8,29,10,0,42.0,315.0,4.5,28.0,347.0,357.31,270.35
2016,8,29,10,15,30.0,298.0,4.5,28.0,321.5,325.11,245.3
2016,8,29,10,30,18.0,281.0,4.5,28.0,296.0,278.65,209.78
2016,8,29,10,45,84.0,356.0,4.5,28.5,428.5,436.94,328.34
2016,8,29,11,0,150.0,431.0,4.5,29.0,561.0,597.09,442.68
2016,8,29,11,15,172.0,442.5,4.45,29.0,595.0,626.7,462.76
2016,8,29,11,30,194.0,454.0,4.4,29.0,629.0,654.95,482.32
2016,8,29,11,45,238.0,453.0,4.4,29.0,671.0,690.52,507.76
2016,8,29,12,0,282.0,452.0,4.4,29.0,713.0,736.6,539.95
2016,8,29,12,15,312.5,426.0,4.4,29.0,716.5,728.23,534.92
2016,8,29,12,30,343.0,400.0,4.4,29.0,720.0,717.73,528.7
2016,8,29,12,45,607.5,258.5,4.4,29.0,822.5,816.96,604.17
2016,8,29,13,0,872.0,117.0,4.4,29.0,925.0,876.96,646.4
2016,8,29,13,15,869.5,116.5,4.4,29.0,912.5,841.98,622.6
2016,8,29,13,30,867.0,116.0,4.4,29.0,900.0,804.21,597.38
2016,8,29,13,45,587.0,263.0,4.4,29.0,789.0,693.53,516.45
2016,8,29,14,0,307.0,410.0,4.4,29.0,678.0,587.7,435.82
2016,8,29,14,15,571.5,262.5,4.4,29.0,739.5,616.97,461.58
2016,8,29,14,30,836.0,115.0,4.4,29.0,801.0,616.34,463.39
2016,8,29,14,45,818.5,117.0,4.45,29.0,764.5,561.89,421.45
2016,8,29,15,0,801.0,119.0,4.5,29.0,728.0,505.77,377.4
2016,8,29,15,15,787.5,116.5,4.45,28.5,686.5,448.58,331.83
2016,8,29,15,30,774.0,114.0,4.4,28.0,645.0,391.57,284.96
2016,8,29,15,45,532.5,185.0,4.35,28.0,538.5,317.4,228.46
2016,8,29,16,0,291.0,256.0,4.3,28.0,432.0,273.97,198.98
2016,8,29,16,15,145.5,166.0,4.15,27.5,254.0,162.37,117.48
2016,8,29,16,30,0.0,76.0,4.0,27.0,76.0,67.25,48.65
2016,8,29,16,45,0.0,97.5,3.9,27.0,97.5,85.24,63.36
2016,8,29,17,0,0.0,119.0,3.8,27.0,119.0,100.74,79.62
2016,8,29,17,15,0.0,100.0,3.55,26.5,100.0,85.3,66.98
2016,8,29,17,30,0.0,81.0,3.3,26.0,81.0,69.7,53.98
2016,8,29,17,45,0.0,63.0,3.05,26.0,63.0,54.7,41.13
2016,8,29,18,0,0.0,45.0,2.8,26.0,45.0,39.56,27.94
2016,8,29,18,15,0.0,29.5,2.75,25.5,29.5,26.01,16.03
2016,8,29,18,30,0.0,14.0,2.7,25.0,14.0,12.31,3.15
2016,8,29,18,45,0.0,7.0,2.65,24.5,7.0,6.37,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,9.55,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,19.05,5.72
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,53.88,37.37
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,85.86,64.6
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,121.52,94.71
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,158.27,125.27
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,244.2,195.24
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,325.5,259.73
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,359.26,284.28
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,391.78,307.39
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,450.79,350.96
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,527.71,406.32
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,562.07,429.6
