Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,595.19,451.9
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,642.54,484.09
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,689.54,515.43
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,716.44,532.78
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,741.7,549.03
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,811.82,596.65
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,866.88,633.26
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,801.71,585.81
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,749.84,547.43
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,733.45,534.6
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,715.8,520.77
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,705.43,513.47
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,693.74,505.26
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,725.68,529.63
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,758.52,553.87
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,744.55,544.55
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,727.54,533.29
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,682.81,502.24
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,638.0,470.84
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,578.71,427.76
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,526.54,389.41
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,487.44,360.91
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,447.94,331.46
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,403.15,298.12
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,359.57,265.03
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,325.41,236.2
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,279.91,197.28
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,228.55,157.88
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,187.81,128.73
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,142.16,96.91
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,94.19,73.69
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,86.58,67.72
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,81.78,63.89
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,68.57,52.6
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,54.89,40.64
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,38.96,26.57
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,23.22,10.05
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,12.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,27.08,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,76.46,37.32
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,163.9,123.76
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,248.4,195.52
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,320.21,255.48
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,399.07,318.74
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,470.31,373.81
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,553.26,435.22
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,614.19,478.46
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,675.95,520.28
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,731.15,555.37
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,786.1,589.42
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,829.46,616.68
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,870.95,642.44
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,899.68,658.57
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,931.18,676.55
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,953.8,689.62
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,973.15,700.69
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,985.98,706.27
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,995.22,709.71
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,682.76,500.33
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,311.77,228.5
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,313.93,231.14
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,328.02,241.32
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,656.83,485.49
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,927.58,668.28
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,900.33,648.76
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,870.1,629.68
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,834.51,606.67
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,796.44,581.92
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,754.12,552.22
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,709.87,520.34
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,661.48,486.83
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,611.88,451.54
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,558.88,411.96
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,502.92,369.2
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,445.68,324.28
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,389.04,278.59
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,331.34,231.19
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,275.21,184.55
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,218.6,138.89
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,165.1,98.75
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,112.99,67.1
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,74.81,57.07
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,69.73,53.14
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,64.24,48.69
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,55.82,41.57
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,47.06,33.89
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,34.35,22.58
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,21.17,7.58
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,12.28,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,32.35,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,96.26,45.22
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,174.99,132.15
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,257.94,203.12
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,330.27,263.59
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,409.57,327.11
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,483.46,383.06
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,556.37,435.82
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,617.65,479.15
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,679.71,520.95
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,730.76,552.66
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,780.74,582.9
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,824.48,610.33
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,866.41,636.26
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,900.4,655.78
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,925.48,669.42
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,948.77,682.92
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,968.83,694.4
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,981.89,701.5
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,991.41,706.54
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,993.78,707.2
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,992.45,705.73
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,881.02,629.85
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,754.23,538.94
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,854.91,613.09
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,929.48,663.82
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,902.14,645.66
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,871.87,626.43
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,836.13,603.58
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,797.92,578.99
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,754.56,550.15
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,709.5,519.14
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,660.79,484.54
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,610.89,448.32
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,517.01,378.92
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,442.8,323.92
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,424.53,309.63
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,392.06,282.25
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,337.85,238.74
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,285.8,196.65
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,233.28,155.49
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,184.24,119.47
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,136.09,89.64
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,100.99,78.72
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,92.05,71.71
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,85.16,66.15
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,70.59,53.89
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,55.51,40.86
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,37.44,24.98
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,18.72,4.81
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,10.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,18.27,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,53.4,20.78
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,125.52,93.53
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,198.13,155.27
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,172.28,136.3
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,137.14,107.51
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,286.12,229.62
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,442.76,352.19
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,327.72,259.18
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,211.65,163.72
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,199.65,153.55
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,200.33,152.98
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,381.25,291.95
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,538.73,405.75
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,534.32,398.22
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,527.47,390.09
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,547.3,402.87
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,566.45,414.9
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,778.32,563.15
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,963.86,682.49
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,967.33,681.82
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,967.35,681.21
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,748.28,534.69
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,498.91,359.54
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,489.78,354.79
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,480.44,348.37
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,472.74,342.77
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,464.52,336.82
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,507.48,367.61
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,537.95,389.24
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,559.89,405.95
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,578.28,419.8
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,599.22,437.13
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,599.73,438.88
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,549.71,402.42
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,497.37,363.3
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,441.69,320.89
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,386.95,277.82
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,328.95,231.04
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,273.57,185.85
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,220.62,143.37
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,169.57,105.25
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,119.14,74.69
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,83.76,64.8
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,77.05,59.51
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,69.99,53.73
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,59.53,44.82
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,48.6,35.22
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,34.6,22.65
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,18.71,3.12
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,10.46,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,24.93,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,70.25,26.0
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,147.14,110.16
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,237.6,186.61
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,309.97,247.08
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,389.32,310.93
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,457.79,364.13
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,530.23,418.36
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,591.34,461.87
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,661.29,510.03
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,716.06,545.39
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,770.45,579.5
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,814.52,606.61
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,856.84,632.09
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,890.54,650.62
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,921.68,667.29
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,945.46,679.89
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,966.11,690.46
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,777.68,560.98
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,556.54,402.43
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,440.3,321.83
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,328.59,241.16
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,502.22,365.99
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,641.41,460.12
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,792.61,566.11
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,911.04,646.6
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,752.59,537.51
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,591.93,424.8
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,588.81,424.59
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,583.59,421.79
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,654.54,475.52
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,696.05,507.15
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,648.52,473.64
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,600.2,439.36
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,548.33,401.83
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,496.19,362.88
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,440.94,321.01
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,386.82,278.65
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,331.59,233.85
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,277.72,189.61
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,200.71,138.72
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,163.34,121.52
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,139.1,103.99
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,117.95,93.16
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,92.97,72.81
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,74.35,57.38
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,62.51,47.31
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,51.32,37.43
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,34.48,22.39
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,17.13,0.16
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,9.55,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,20.67,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,59.06,18.08
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,134.31,99.83
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,210.12,164.33
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,291.41,231.35
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,369.67,294.13
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,436.91,346.33
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,507.86,399.55
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,569.65,444.06
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,632.97,488.4
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,517.04,398.02
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,368.42,281.7
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,397.38,302.34
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,443.31,334.16
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,467.4,349.74
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,490.88,364.8
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,731.8,539.97
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,951.47,687.39
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,965.59,692.03
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,976.39,696.5
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,809.92,582.45
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,618.47,446.43
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,660.32,477.23
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,713.04,513.36
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,704.62,508.22
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,694.36,502.25
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,697.31,503.36
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,697.98,502.87
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,757.49,548.7
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,790.88,575.69
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,749.0,546.74
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,704.9,516.24
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,655.74,482.41
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,605.46,446.81
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,436.89,323.48
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,305.02,225.81
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,361.27,265.98
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,383.51,275.24
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,304.08,216.59
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,256.52,185.3
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,219.06,156.85
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,182.96,130.34
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,146.69,106.03
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,117.93,93.15
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,101.79,80.16
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,85.12,66.38
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,67.88,51.77
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,50.16,36.4
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,33.71,21.59
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,15.72,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.19,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,32.69,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,95.16,26.91
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,184.0,137.76
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,280.77,220.12
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,358.87,285.36
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,443.99,353.69
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,338.99,270.48
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,203.9,159.74
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,257.89,202.31
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,328.34,255.93
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,354.9,274.31
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,364.47,279.96
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,391.65,298.72
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,435.77,329.35
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,529.28,397.59
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,643.21,477.4
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,661.84,487.83
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,678.3,497.33
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,647.41,474.57
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,632.59,462.9
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,658.38,480.85
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,682.7,497.5
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,853.22,620.21
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,972.07,698.16
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,880.93,636.34
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,763.01,551.71
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,835.06,607.58
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,869.09,632.73
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,608.33,450.36
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,344.85,253.46
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,263.61,194.78
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,190.26,140.29
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,135.66,99.4
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,81.75,58.24
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,146.27,108.2
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,208.31,155.54
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,234.58,175.38
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,257.34,192.24
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,248.19,184.62
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,231.39,170.71
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,209.92,148.98
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,171.0,114.14
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,125.07,84.74
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,92.4,72.06
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,81.48,63.26
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,72.98,56.23
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,55.32,41.2
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.86,27.75
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,28.0,16.8
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.31,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.1,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,25.37,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,70.72,13.81
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,165.86,123.25
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,256.55,200.66
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,143.61,113.59
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,7.02,0.15
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,287.03,232.88
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,573.26,453.73
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,350.64,279.28
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,71.69,52.13
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,267.41,208.87
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,457.86,352.69
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,436.91,333.13
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,395.14,299.31
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,437.72,329.7
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,498.14,371.93
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,760.6,565.98
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,984.12,715.1
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,995.87,718.75
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,1003.98,721.86
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,1004.33,721.26
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,1000.87,718.42
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,991.59,712.33
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,978.55,703.98
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,610.96,455.03
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,203.98,149.67
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,578.33,435.32
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,875.25,639.23
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,839.07,613.33
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,800.12,587.77
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,692.61,510.54
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,588.14,432.45
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,422.59,313.25
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,274.39,203.32
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,385.06,287.29
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,466.16,344.6
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,415.65,305.69
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,366.18,267.07
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,318.1,227.05
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,265.58,182.52
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,214.7,142.28
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,167.68,108.0
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,116.85,75.9
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,80.89,62.52
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,74.7,57.6
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,68.22,52.23
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,57.98,43.31
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,48.3,34.56
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,32.05,19.67
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,16.28,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,8.64,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,18.35,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,48.93,4.05
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,135.19,99.5
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,227.43,177.58
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,303.12,240.9
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,387.05,308.72
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,457.77,364.05
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,532.86,420.75
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,407.06,320.41
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,245.86,190.03
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,372.73,288.82
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,490.62,376.91
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,313.45,241.27
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,115.18,84.99
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,400.18,306.57
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,690.82,514.8
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,659.43,488.06
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,606.86,448.59
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,816.67,600.45
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,992.05,716.31
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,993.47,714.78
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,991.19,712.36
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,988.46,708.72
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,971.2,695.88
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,952.27,683.28
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,929.91,668.56
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,793.17,574.95
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,637.6,461.99
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,739.21,539.66
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,795.54,581.72
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,751.54,552.12
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,708.8,522.18
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,658.38,485.92
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,606.6,447.85
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,550.29,405.43
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,494.74,362.49
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,437.97,318.19
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,378.18,270.33
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,318.88,221.36
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,261.71,173.78
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,204.78,128.06
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,151.24,88.82
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,100.31,60.51
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,72.76,55.48
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,66.92,50.84
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,61.25,46.14
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,52.24,38.37
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,42.9,30.02
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,29.18,17.1
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,15.46,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.65,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,27.54,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,120.13,87.6
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,200.97,156.52
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,275.78,219.21
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,371.54,296.39
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,452.03,359.76
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,539.1,426.01
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,530.14,416.33
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,495.6,387.74
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,647.12,501.02
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,802.42,608.52
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,846.44,634.67
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,888.56,659.87
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,919.64,677.36
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,954.53,697.28
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,977.45,710.63
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,996.99,721.91
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,1010.22,727.76
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,1019.79,731.39
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,1020.06,730.71
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,1004.7,720.25
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,995.14,712.33
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,981.93,702.17
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,963.22,689.72
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,941.06,675.19
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,911.52,656.25
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,879.02,635.39
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,849.78,616.37
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,809.89,590.21
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,764.27,558.99
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,716.81,524.81
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,665.17,489.0
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,612.3,451.28
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,556.89,409.86
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,500.98,366.82
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,442.04,320.23
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,380.27,270.35
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,320.14,220.83
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,262.28,172.83
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,204.11,126.35
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,149.45,86.61
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,97.53,58.39
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,70.72,53.79
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,65.32,49.5
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,59.94,45.02
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,51.22,37.48
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,42.21,29.38
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,28.01,15.8
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,13.64,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,15.13,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,40.46,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,130.37,95.16
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,215.14,167.83
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,301.98,239.94
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,387.31,309.0
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,463.2,368.61
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,551.04,434.93
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,615.36,481.95
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,680.75,527.72
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,740.62,567.17
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,800.6,605.72
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,843.88,631.95
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,879.68,652.83
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,916.59,674.25
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,950.94,693.72
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,973.41,706.38
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,992.48,716.94
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,1005.08,722.36
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,1002.56,718.26
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,1004.02,718.07
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,1001.71,715.58
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,995.47,711.16
