Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,985.37,704.45
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,965.38,691.54
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,941.88,676.51
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,913.58,657.1
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,882.05,635.68
2016,9,9,13,15,873.5,120.0,3.05,32.0,893.0,844.47,611.25
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,804.16,584.95
2016,9,9,13,45,865.0,118.0,3.0,32.0,857.5,760.19,556.29
2016,9,9,14,0,860.0,117.0,3.0,32.0,836.0,713.97,524.84
2016,9,9,14,15,852.5,115.0,3.0,31.5,806.0,663.2,489.62
2016,9,9,14,30,845.0,113.0,3.0,31.0,776.0,610.88,452.18
2016,9,9,14,45,827.5,114.5,3.0,31.0,738.0,554.22,409.48
2016,9,9,15,0,810.0,116.0,3.0,31.0,700.0,497.33,365.37
2016,9,9,15,15,741.5,137.5,2.95,30.5,647.0,433.45,315.77
2016,9,9,15,30,673.0,159.0,2.9,30.0,594.0,377.73,271.44
2016,9,9,15,45,696.0,135.5,2.9,30.0,554.5,319.5,222.56
2016,9,9,16,0,719.0,112.0,2.9,30.0,515.0,258.09,170.22
2016,9,9,16,15,537.5,142.5,2.7,29.5,427.0,200.66,130.01
2016,9,9,16,30,356.0,173.0,2.5,29.0,339.0,168.04,113.31
2016,9,9,16,45,341.0,152.0,2.35,29.0,294.5,124.42,86.24
2016,9,9,17,0,326.0,131.0,2.2,29.0,250.0,96.22,75.27
2016,9,9,17,15,298.5,111.0,2.05,28.5,205.0,83.09,64.6
2016,9,9,17,30,271.0,91.0,1.9,28.0,160.0,69.4,53.14
2016,9,9,17,45,224.0,71.0,1.75,27.5,118.5,55.09,40.85
2016,9,9,18,0,177.0,51.0,1.6,27.0,77.0,40.29,27.84
2016,9,9,18,15,88.5,32.0,1.6,26.5,45.0,25.67,13.62
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.82,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,44.5,9.5,0.5,23.0,12.0,24.99,0.0
2016,9,10,6,30,89.0,19.0,0.4,23.0,24.0,74.74,0.0
2016,9,10,6,45,212.5,34.5,0.35,23.5,64.5,168.85,123.59
2016,9,10,7,0,336.0,50.0,0.3,24.0,105.0,264.35,204.33
2016,9,10,7,15,344.5,68.0,0.4,24.5,144.0,308.6,241.87
2016,9,10,7,30,353.0,86.0,0.5,25.0,183.0,352.85,277.52
2016,9,10,7,45,351.5,109.0,0.6,25.5,224.0,396.05,310.27
2016,9,10,8,0,350.0,132.0,0.7,26.0,265.0,437.63,340.37
2016,9,10,8,15,175.0,139.5,0.75,26.0,206.0,306.74,239.2
2016,9,10,8,30,0.0,147.0,0.8,26.0,147.0,137.42,104.06
2016,9,10,8,45,23.0,190.0,0.85,26.5,203.5,200.58,153.83
2016,9,10,9,0,46.0,233.0,0.9,27.0,260.0,281.76,214.9
2016,9,10,9,15,156.5,263.0,1.05,27.0,364.0,433.22,328.74
2016,9,10,9,30,267.0,293.0,1.2,27.0,468.0,591.19,441.45
2016,9,10,9,45,527.5,209.0,1.35,27.0,584.5,770.28,569.09
2016,9,10,10,0,788.0,125.0,1.5,27.0,701.0,942.3,680.98
2016,9,10,10,15,799.0,127.5,1.6,27.0,736.5,964.62,693.12
2016,9,10,10,30,810.0,130.0,1.7,27.0,772.0,983.57,704.96
2016,9,10,10,45,818.0,132.0,1.85,27.5,800.0,995.37,711.67
2016,9,10,11,0,826.0,134.0,2.0,28.0,828.0,1003.5,716.17
2016,9,10,11,15,831.0,135.0,2.1,28.0,848.0,992.12,709.32
2016,9,10,11,30,836.0,136.0,2.2,28.0,868.0,988.8,707.84
2016,9,10,11,45,848.0,131.0,2.3,28.0,882.5,982.66,704.57
2016,9,10,12,0,860.0,126.0,2.4,28.0,897.0,972.72,698.98
2016,9,10,12,15,861.0,126.0,2.45,28.0,900.0,953.42,686.98
2016,9,10,12,30,862.0,126.0,2.5,28.0,903.0,930.64,672.86
2016,9,10,12,45,860.5,126.0,2.6,28.0,898.0,902.24,655.48
2016,9,10,13,0,859.0,126.0,2.7,28.0,893.0,870.73,635.95
2016,9,10,13,15,855.5,125.0,2.75,28.0,879.5,833.65,612.21
2016,9,10,13,30,852.0,124.0,2.8,28.0,866.0,793.91,586.51
2016,9,10,13,45,846.5,123.0,2.85,28.0,844.0,750.2,557.84
2016,9,10,14,0,841.0,122.0,2.9,28.0,822.0,704.35,526.1
2016,9,10,14,15,833.0,120.5,2.9,28.0,792.5,654.5,489.93
2016,9,10,14,30,825.0,119.0,2.9,28.0,763.0,603.19,451.76
2016,9,10,14,45,577.0,217.0,2.9,28.0,657.0,506.09,378.07
2016,9,10,15,0,329.0,315.0,2.9,28.0,551.0,427.93,318.9
2016,9,10,15,15,552.5,211.0,2.9,28.0,578.0,413.02,305.32
2016,9,10,15,30,776.0,107.0,2.9,28.0,605.0,373.67,269.12
2016,9,10,15,45,551.0,166.0,2.9,28.0,506.0,300.14,213.35
2016,9,10,16,0,326.0,225.0,2.9,28.0,407.0,254.37,182.17
2016,9,10,16,15,321.5,201.0,2.75,27.5,365.5,209.71,146.97
2016,9,10,16,30,317.0,177.0,2.6,27.0,324.0,165.95,114.29
2016,9,10,16,45,452.0,130.5,2.5,27.0,310.0,108.15,71.95
2016,9,10,17,0,587.0,84.0,2.4,27.0,296.0,59.62,45.14
2016,9,10,17,15,531.5,76.0,2.3,26.5,242.0,55.67,41.98
2016,9,10,17,30,476.0,68.0,2.2,26.0,188.0,51.57,38.48
2016,9,10,17,45,383.0,57.0,2.1,26.0,137.5,44.55,32.19
2016,9,10,18,0,290.0,46.0,2.0,26.0,87.0,35.49,23.91
2016,9,10,18,15,171.0,29.0,2.1,25.5,50.0,22.69,10.89
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,10.91,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,35.5,9.0,2.7,19.5,10.5,8.19,0.0
2016,9,11,6,30,71.0,18.0,2.8,20.0,21.0,58.73,0.0
2016,9,11,6,45,177.0,36.5,2.9,20.5,61.0,155.58,115.32
2016,9,11,7,0,283.0,55.0,3.0,21.0,101.0,243.45,193.12
2016,9,11,7,15,361.0,69.0,2.95,21.5,151.5,320.47,258.85
2016,9,11,7,30,439.0,83.0,2.9,22.0,202.0,405.36,328.45
2016,9,11,7,45,493.5,92.5,2.85,23.0,255.5,475.11,382.74
2016,9,11,8,0,548.0,102.0,2.8,24.0,309.0,555.62,442.48
2016,9,11,8,15,587.0,109.5,2.7,24.5,362.5,619.11,487.67
2016,9,11,8,30,626.0,117.0,2.6,25.0,416.0,683.55,531.09
2016,9,11,8,45,653.5,123.5,2.55,25.5,467.0,737.4,565.82
2016,9,11,9,0,681.0,130.0,2.5,26.0,518.0,790.49,599.13
2016,9,11,9,15,702.0,135.0,2.45,26.5,565.5,834.65,625.54
2016,9,11,9,30,723.0,140.0,2.4,27.0,613.0,876.93,650.2
2016,9,11,9,45,739.5,143.5,2.35,27.5,655.0,910.86,668.91
2016,9,11,10,0,756.0,147.0,2.3,28.0,697.0,935.63,681.47
2016,9,11,10,15,768.0,150.0,2.3,28.0,732.5,958.96,694.96
2016,9,11,10,30,780.0,153.0,2.3,28.0,768.0,978.98,706.38
2016,9,11,10,45,790.5,154.0,2.3,28.5,797.0,991.88,711.94
2016,9,11,11,0,801.0,155.0,2.3,29.0,826.0,1001.19,715.37
2016,9,11,11,15,807.0,156.0,2.3,29.0,846.5,1002.23,715.18
2016,9,11,11,30,813.0,157.0,2.3,29.0,867.0,999.53,712.87
2016,9,11,11,45,850.0,136.0,2.3,29.5,887.0,989.6,704.75
2016,9,11,12,0,887.0,115.0,2.3,30.0,907.0,987.67,701.91
2016,9,11,12,15,888.0,115.0,2.3,30.0,910.5,967.86,689.24
2016,9,11,12,30,889.0,115.0,2.3,30.0,914.0,944.47,674.52
2016,9,11,12,45,888.5,114.5,2.3,30.5,909.0,915.76,655.14
2016,9,11,13,0,888.0,114.0,2.3,31.0,904.0,883.77,633.74
2016,9,11,13,15,885.0,113.5,2.25,31.0,890.5,846.58,609.82
2016,9,11,13,30,882.0,113.0,2.2,31.0,877.0,806.56,583.98
2016,9,11,13,45,877.5,111.0,2.2,31.0,855.0,761.41,554.93
2016,9,11,14,0,873.0,109.0,2.2,31.0,833.0,713.96,523.2
2016,9,11,14,15,865.5,107.5,2.2,31.0,803.5,662.93,487.12
2016,9,11,14,30,858.0,106.0,2.2,31.0,774.0,610.3,448.91
2016,9,11,14,45,837.5,109.5,2.2,31.0,735.0,553.66,406.61
2016,9,11,15,0,817.0,113.0,2.2,31.0,696.0,495.78,362.17
2016,9,11,15,15,802.5,110.0,2.2,31.0,653.0,436.1,315.06
2016,9,11,15,30,788.0,107.0,2.2,31.0,610.0,376.77,266.76
2016,9,11,15,45,769.0,103.0,2.2,31.0,561.5,315.88,216.28
2016,9,11,16,0,750.0,99.0,2.2,31.0,513.0,256.47,166.62
2016,9,11,16,15,723.0,94.5,2.1,30.5,461.0,192.59,115.49
2016,9,11,16,30,696.0,90.0,2.0,30.0,409.0,135.72,74.38
2016,9,11,16,45,659.5,84.0,1.9,29.5,354.5,80.62,45.56
2016,9,11,17,0,623.0,78.0,1.8,29.0,300.0,55.44,41.26
2016,9,11,17,15,567.5,70.5,1.65,28.5,245.0,51.65,38.22
2016,9,11,17,30,512.0,63.0,1.5,28.0,190.0,47.72,34.88
2016,9,11,17,45,428.0,52.0,1.35,27.5,139.5,40.5,28.54
2016,9,11,18,0,344.0,41.0,1.2,27.0,89.0,33.0,21.66
2016,9,11,18,15,207.0,26.0,1.2,26.5,51.0,20.42,8.49
2016,9,11,18,30,70.0,11.0,1.2,26.0,13.0,10.01,0.0
2016,9,11,18,45,35.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,9.0,0.8,21.0,11.5,8.19,0.0
2016,9,12,6,30,109.0,18.0,0.9,21.0,23.0,81.59,0.0
2016,9,12,6,45,229.5,33.5,1.05,21.5,64.0,177.11,130.12
2016,9,12,7,0,350.0,49.0,1.2,22.0,105.0,274.26,215.22
2016,9,12,7,15,430.0,60.0,1.0,22.5,156.5,354.77,281.82
2016,9,12,7,30,510.0,71.0,0.8,23.0,208.0,442.49,350.23
2016,9,12,7,45,560.0,79.5,0.6,24.0,262.5,512.95,400.68
2016,9,12,8,0,610.0,88.0,0.4,25.0,317.0,586.31,449.47
2016,9,12,8,15,647.0,94.0,0.45,25.5,371.0,648.79,490.49
2016,9,12,8,30,684.0,100.0,0.5,26.0,425.0,711.97,530.72
2016,9,12,8,45,707.5,106.0,0.55,27.0,476.5,763.75,561.11
2016,9,12,9,0,731.0,112.0,0.6,28.0,528.0,814.37,590.04
2016,9,12,9,15,751.0,116.0,0.6,28.5,575.0,852.86,610.89
2016,9,12,9,30,771.0,120.0,0.6,29.0,622.0,894.27,633.36
2016,9,12,9,45,784.5,123.5,0.6,29.5,664.0,926.35,649.68
2016,9,12,10,0,798.0,127.0,0.6,30.0,706.0,955.46,664.14
2016,9,12,10,15,808.5,129.5,0.65,30.0,741.0,977.26,676.55
2016,9,12,10,30,819.0,132.0,0.7,30.0,776.0,995.61,687.1
2016,9,12,10,45,826.5,134.0,0.75,30.5,804.0,1006.77,692.13
2016,9,12,11,0,834.0,136.0,0.8,31.0,832.0,1014.19,695.15
2016,9,12,11,15,839.5,137.0,0.85,31.0,852.5,1002.95,688.66
2016,9,12,11,30,845.0,138.0,0.9,31.0,873.0,999.85,687.37
2016,9,12,11,45,848.0,138.5,0.95,31.5,885.0,990.02,680.68
2016,9,12,12,0,851.0,139.0,1.0,32.0,897.0,976.54,671.98
2016,9,12,12,15,851.5,139.0,1.05,32.0,900.0,956.58,660.83
2016,9,12,12,30,852.0,139.0,1.1,32.0,903.0,933.21,647.65
2016,9,12,12,45,849.0,140.0,1.15,32.0,897.0,904.34,631.06
2016,9,12,13,0,846.0,141.0,1.2,32.0,891.0,872.46,612.51
2016,9,12,13,15,842.0,140.0,1.2,32.0,877.0,835.08,589.7
2016,9,12,13,30,838.0,139.0,1.2,32.0,863.0,800.61,568.63
2016,9,12,13,45,830.0,138.5,1.3,32.0,840.0,754.68,540.86
2016,9,12,14,0,822.0,138.0,1.4,32.0,817.0,706.9,509.72
2016,9,12,14,15,813.0,136.0,1.45,31.5,787.0,655.48,475.68
2016,9,12,14,30,804.0,134.0,1.5,31.0,757.0,602.82,439.52
2016,9,12,14,45,790.5,132.0,1.55,31.0,719.5,546.75,398.73
2016,9,12,15,0,777.0,130.0,1.6,31.0,682.0,490.45,356.33
2016,9,12,15,15,760.5,126.5,1.65,31.0,639.0,431.63,310.66
2016,9,12,15,30,744.0,123.0,1.7,31.0,596.0,370.11,261.59
2016,9,12,15,45,718.5,120.5,1.75,31.0,547.0,310.52,212.92
2016,9,12,16,0,693.0,118.0,1.8,31.0,498.0,253.27,165.75
2016,9,12,16,15,663.0,112.0,1.75,30.5,446.0,195.1,119.7
2016,9,12,16,30,633.0,106.0,1.7,30.0,394.0,140.49,80.73
2016,9,12,16,45,587.5,100.0,1.65,30.0,339.5,89.13,54.28
2016,9,12,17,0,542.0,94.0,1.6,30.0,285.0,67.8,51.39
2016,9,12,17,15,483.0,84.0,1.45,29.0,231.5,62.58,47.3
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,55.19,41.15
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,45.92,33.03
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.32,24.3
2016,9,12,18,15,137.0,28.0,1.1,26.5,44.0,21.96,8.55
2016,9,12,18,30,29.0,9.0,1.1,26.0,9.0,8.19,0.0
2016,9,12,18,45,14.5,4.5,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,20.86,0.0
2016,9,13,6,45,151.5,36.0,1.35,23.5,60.0,143.98,103.88
2016,9,13,7,0,303.0,52.0,1.6,24.0,100.0,251.66,196.33
2016,9,13,7,15,385.5,64.0,1.55,24.5,150.5,329.96,261.66
2016,9,13,7,30,468.0,76.0,1.5,25.0,201.0,421.5,334.36
2016,9,13,7,45,339.5,111.5,1.5,26.0,213.5,392.8,310.14
2016,9,13,8,0,211.0,147.0,1.5,27.0,226.0,340.41,267.0
2016,9,13,8,15,433.0,127.0,1.45,27.0,321.5,512.97,399.78
2016,9,13,8,30,655.0,107.0,1.4,27.0,417.0,697.3,530.26
2016,9,13,8,45,499.0,167.0,1.35,27.5,419.5,648.13,489.7
2016,9,13,9,0,343.0,227.0,1.3,28.0,422.0,575.54,433.08
2016,9,13,9,15,351.0,246.0,1.2,28.5,460.0,612.38,456.38
2016,9,13,9,30,359.0,265.0,1.1,29.0,498.0,648.01,477.28
2016,9,13,9,45,353.5,284.5,1.05,29.5,527.0,669.69,488.48
2016,9,13,10,0,348.0,304.0,1.0,30.0,556.0,689.33,498.28
2016,9,13,10,15,337.0,330.0,0.9,30.0,584.0,708.68,507.96
2016,9,13,10,30,326.0,356.0,0.8,30.0,612.0,725.69,515.96
2016,9,13,10,45,321.5,372.0,0.75,30.5,632.0,736.08,519.6
2016,9,13,11,0,317.0,388.0,0.7,31.0,652.0,744.54,522.1
2016,9,13,11,15,350.0,386.0,0.7,31.0,684.0,769.74,538.16
2016,9,13,11,30,383.0,384.0,0.7,31.0,716.0,792.86,552.62
2016,9,13,11,45,354.5,401.5,0.75,31.5,712.5,772.96,538.13
2016,9,13,12,0,326.0,419.0,0.8,32.0,709.0,751.66,523.3
2016,9,13,12,15,351.5,398.0,0.9,32.0,711.5,741.87,519.3
2016,9,13,12,30,377.0,377.0,1.0,32.0,714.0,729.86,513.62
2016,9,13,12,45,420.5,368.0,1.15,32.0,742.0,752.44,530.41
2016,9,13,13,0,464.0,359.0,1.3,32.0,770.0,760.77,537.78
2016,9,13,13,15,334.0,394.0,1.4,32.0,687.5,655.67,467.23
2016,9,13,13,30,204.0,429.0,1.5,32.0,605.0,559.88,401.68
2016,9,13,13,45,235.0,411.5,1.6,32.0,609.5,552.34,398.46
2016,9,13,14,0,266.0,394.0,1.7,32.0,614.0,545.64,394.84
2016,9,13,14,15,357.5,347.5,1.8,32.0,630.5,544.23,395.59
2016,9,13,14,30,449.0,301.0,1.9,32.0,647.0,535.97,390.61
2016,9,13,14,45,606.5,216.5,2.0,32.0,659.5,519.54,379.33
2016,9,13,15,0,764.0,132.0,2.1,32.0,672.0,484.89,352.83
2016,9,13,15,15,747.0,128.5,2.15,31.5,628.5,426.58,307.78
2016,9,13,15,30,730.0,125.0,2.2,31.0,585.0,365.62,259.38
2016,9,13,15,45,703.5,122.0,2.3,31.0,536.5,306.16,210.63
2016,9,13,16,0,677.0,119.0,2.4,31.0,488.0,249.22,163.6
2016,9,13,16,15,646.5,113.5,2.35,30.5,436.0,192.41,118.55
2016,9,13,16,30,616.0,108.0,2.3,30.0,384.0,139.24,80.74
2016,9,13,16,45,569.0,101.5,2.25,30.0,330.0,88.62,54.9
2016,9,13,17,0,522.0,95.0,2.2,30.0,276.0,68.79,52.24
2016,9,13,17,15,461.5,84.5,2.0,29.5,223.0,61.83,46.57
2016,9,13,17,30,401.0,74.0,1.8,29.0,170.0,55.2,40.95
2016,9,13,17,45,308.0,60.0,1.65,28.5,122.0,45.55,32.52
2016,9,13,18,0,215.0,46.0,1.5,28.0,74.0,35.56,23.43
2016,9,13,18,15,107.5,23.0,1.5,27.5,37.0,17.99,4.78
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,19.56,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,139.79,99.81
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,243.43,189.56
2016,9,14,7,15,369.0,64.0,2.35,25.5,146.0,320.88,254.59
2016,9,14,7,30,449.0,77.0,2.3,26.0,196.0,406.47,323.49
2016,9,14,7,45,504.5,85.5,2.3,26.5,249.0,482.62,382.2
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,557.73,437.78
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,620.58,481.57
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,684.34,524.14
2016,9,14,8,45,664.0,114.0,2.3,28.5,458.5,737.41,557.96
2016,9,14,9,0,691.0,120.0,2.3,29.0,509.0,789.67,590.44
2016,9,14,9,15,711.5,124.0,2.35,29.0,556.0,832.29,617.34
2016,9,14,9,30,732.0,128.0,2.4,29.0,603.0,872.99,642.75
2016,9,14,9,45,418.0,232.5,2.5,29.5,508.0,692.44,514.53
2016,9,14,10,0,104.0,337.0,2.6,30.0,413.0,449.48,334.17
2016,9,14,10,15,110.0,350.5,2.65,30.0,434.0,468.17,348.23
2016,9,14,10,30,116.0,364.0,2.7,30.0,455.0,504.7,373.5
2016,9,14,10,45,95.5,376.5,2.75,30.5,453.0,476.42,351.46
2016,9,14,11,0,75.0,389.0,2.8,31.0,451.0,465.72,342.11
2016,9,14,11,15,37.5,258.0,2.85,31.0,289.0,287.64,213.08
2016,9,14,11,30,0.0,127.0,2.9,31.0,127.0,113.83,82.1
2016,9,14,11,45,149.5,276.5,3.0,31.5,408.5,426.89,318.48
2016,9,14,12,0,299.0,426.0,3.1,32.0,690.0,732.85,529.97
2016,9,14,12,15,316.0,422.5,3.1,32.0,702.5,733.0,528.3
2016,9,14,12,30,333.0,419.0,3.1,32.0,715.0,730.96,527.16
2016,9,14,12,45,579.0,281.5,3.15,32.0,793.0,812.93,588.95
2016,9,14,13,0,825.0,144.0,3.2,32.0,871.0,863.77,625.57
2016,9,14,13,15,821.5,143.0,3.2,32.0,857.0,826.33,600.75
2016,9,14,13,30,818.0,142.0,3.2,32.0,843.0,786.33,574.71
2016,9,14,13,45,816.0,138.0,3.25,32.0,822.0,742.21,545.62
2016,9,14,14,0,814.0,134.0,3.3,32.0,801.0,695.84,513.28
2016,9,14,14,15,412.0,180.5,3.3,32.0,518.0,434.92,324.77
2016,9,14,14,30,10.0,227.0,3.3,32.0,235.0,206.03,151.75
2016,9,14,14,45,105.0,279.0,3.3,32.0,353.5,300.99,223.66
2016,9,14,15,0,200.0,331.0,3.3,32.0,472.0,378.23,279.44
2016,9,14,15,15,474.0,223.0,3.25,31.5,527.5,387.12,283.41
2016,9,14,15,30,748.0,115.0,3.2,31.0,583.0,365.67,260.43
2016,9,14,15,45,732.5,108.5,3.2,31.0,536.0,306.03,210.44
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,243.42,158.13
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,184.99,111.29
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,129.85,71.95
2016,9,14,16,45,629.0,84.0,2.65,30.0,333.5,75.86,44.37
2016,9,14,17,0,598.0,76.0,2.5,30.0,281.0,54.36,40.2
2016,9,14,17,15,540.0,68.0,2.2,29.5,227.5,50.11,36.74
2016,9,14,17,30,482.0,60.0,1.9,29.0,174.0,45.7,32.96
2016,9,14,17,45,397.5,48.5,1.6,28.5,125.0,37.96,26.16
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,29.89,18.71
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.77,1.58
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,20.25,0.0
2016,9,15,6,45,90.5,35.0,1.75,23.5,47.5,103.39,72.36
2016,9,15,7,0,155.0,60.0,2.1,24.0,84.0,173.7,134.59
2016,9,15,7,15,216.5,83.0,2.05,24.5,131.5,244.58,194.06
2016,9,15,7,30,278.0,106.0,2.0,25.0,179.0,321.22,256.26
2016,9,15,7,45,332.5,122.5,2.0,26.0,230.5,389.64,309.42
2016,9,15,8,0,387.0,139.0,2.0,27.0,282.0,476.77,374.03
2016,9,15,8,15,426.5,152.5,2.05,27.5,333.5,539.5,419.11
2016,9,15,8,30,466.0,166.0,2.1,28.0,385.0,603.94,464.12
2016,9,15,8,45,500.0,175.0,2.15,28.5,435.0,659.63,501.67
2016,9,15,9,0,534.0,184.0,2.2,29.0,485.0,715.64,538.55
2016,9,15,9,15,557.5,192.5,2.25,29.5,530.5,761.18,567.3
2016,9,15,9,30,581.0,201.0,2.3,30.0,576.0,805.56,594.82
2016,9,15,9,45,374.5,272.0,2.4,30.5,520.0,676.8,500.27
2016,9,15,10,0,168.0,343.0,2.5,31.0,464.0,538.35,397.31
2016,9,15,10,15,168.5,361.5,2.55,31.0,488.0,557.95,410.96
2016,9,15,10,30,169.0,380.0,2.6,31.0,512.0,576.56,423.0
2016,9,15,10,45,175.5,390.0,2.65,31.5,531.0,590.78,431.47
2016,9,15,11,0,182.0,400.0,2.7,32.0,550.0,604.08,439.33
2016,9,15,11,15,113.5,388.0,2.75,32.0,482.5,517.09,376.89
2016,9,15,11,30,45.0,376.0,2.8,32.0,415.0,414.7,302.88
2016,9,15,11,45,47.5,378.5,2.85,32.0,420.5,416.17,304.28
2016,9,15,12,0,50.0,381.0,2.9,32.0,426.0,417.3,305.08
2016,9,15,12,15,50.0,382.5,2.9,32.0,427.5,414.67,303.08
2016,9,15,12,30,50.0,384.0,2.9,32.0,429.0,411.76,300.95
2016,9,15,12,45,363.0,313.0,2.95,32.5,632.0,648.95,474.5
2016,9,15,13,0,676.0,242.0,3.0,33.0,835.0,834.35,602.46
2016,9,15,13,15,671.0,240.5,3.0,33.0,821.0,798.47,577.01
2016,9,15,13,30,666.0,239.0,3.0,33.0,807.0,760.64,551.58
2016,9,15,13,45,660.0,235.0,3.05,33.0,785.5,718.08,522.81
2016,9,15,14,0,654.0,231.0,3.1,33.0,764.0,674.12,492.51
2016,9,15,14,15,643.0,227.0,3.1,32.5,734.5,625.78,459.2
2016,9,15,14,30,632.0,223.0,3.1,32.0,705.0,576.97,424.65
2016,9,15,14,45,633.0,209.0,3.1,32.0,671.5,525.74,386.7
2016,9,15,15,0,634.0,195.0,3.1,32.0,638.0,473.31,346.7
2016,9,15,15,15,614.5,189.0,3.05,32.0,595.5,418.08,303.47
2016,9,15,15,30,595.0,183.0,3.0,32.0,553.0,364.34,260.39
2016,9,15,15,45,576.0,172.5,2.95,32.0,507.0,307.2,214.14
2016,9,15,16,0,557.0,162.0,2.9,32.0,461.0,253.42,170.36
2016,9,15,16,15,334.0,173.5,2.7,31.5,347.5,188.8,128.21
2016,9,15,16,30,111.0,185.0,2.5,31.0,234.0,152.38,110.42
2016,9,15,16,45,269.5,149.0,2.4,30.5,246.0,115.57,82.17
2016,9,15,17,0,428.0,113.0,2.3,30.0,258.0,80.66,62.13
2016,9,15,17,15,370.0,98.5,2.0,29.5,207.0,71.82,54.91
2016,9,15,17,30,312.0,84.0,1.7,29.0,156.0,62.57,47.05
2016,9,15,17,45,242.5,64.0,1.45,28.5,110.0,48.63,34.96
2016,9,15,18,0,173.0,44.0,1.2,28.0,64.0,34.91,22.62
2016,9,15,18,15,86.5,22.0,1.15,27.5,32.0,17.92,0.85
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,43.72,0.0
2016,9,16,6,45,189.0,31.5,1.55,24.5,56.0,157.47,111.18
2016,9,16,7,0,306.0,49.0,1.9,25.0,95.0,251.36,195.14
2016,9,16,7,15,387.5,61.0,1.9,25.5,145.0,329.38,260.63
2016,9,16,7,30,469.0,73.0,1.9,26.0,195.0,420.86,333.72
2016,9,16,7,45,524.0,81.5,1.9,26.5,248.5,493.1,389.12
2016,9,16,8,0,579.0,90.0,1.9,27.0,302.0,568.67,444.57
2016,9,16,8,15,617.0,96.5,1.9,27.5,355.5,631.24,487.33
2016,9,16,8,30,655.0,103.0,1.9,28.0,409.0,694.65,529.11
2016,9,16,8,45,681.5,108.5,1.95,28.5,459.5,747.22,562.49
2016,9,16,9,0,708.0,114.0,2.0,29.0,510.0,798.91,594.58
2016,9,16,9,15,728.5,118.0,2.0,29.5,557.0,841.9,619.8
2016,9,16,9,30,749.0,122.0,2.0,30.0,604.0,877.68,639.93
2016,9,16,9,45,764.0,125.5,2.0,30.5,645.5,910.51,657.94
2016,9,16,10,0,779.0,129.0,2.0,31.0,687.0,940.48,673.97
2016,9,16,10,15,790.5,131.5,1.95,31.0,722.0,962.73,685.86
2016,9,16,10,30,802.0,134.0,1.9,31.0,757.0,981.62,695.7
2016,9,16,10,45,808.5,136.5,1.9,31.5,784.5,991.9,699.45
2016,9,16,11,0,815.0,139.0,1.9,32.0,812.0,998.5,701.13
2016,9,16,11,15,820.5,140.5,1.9,32.0,831.5,999.24,700.78
2016,9,16,11,30,826.0,142.0,1.9,32.0,851.0,996.21,698.31
2016,9,16,11,45,492.5,293.0,1.9,32.5,717.0,812.18,576.6
2016,9,16,12,0,159.0,444.0,1.9,33.0,583.0,602.16,428.86
2016,9,16,12,15,172.0,434.0,1.9,33.0,585.0,595.71,426.3
2016,9,16,12,30,185.0,424.0,1.9,33.0,587.0,588.15,421.61
2016,9,16,12,45,516.5,278.0,1.9,33.5,730.0,751.65,538.22
2016,9,16,13,0,848.0,132.0,1.9,34.0,873.0,863.21,611.52
2016,9,16,13,15,844.5,131.0,1.9,34.0,859.0,825.94,586.99
2016,9,16,13,30,841.0,130.0,1.9,34.0,845.0,786.06,562.0
2016,9,16,13,45,835.0,129.0,1.9,34.0,822.5,741.9,533.99
2016,9,16,14,0,829.0,128.0,1.9,34.0,800.0,698.6,504.43
2016,9,16,14,15,820.0,126.0,1.95,33.5,770.0,646.72,469.57
2016,9,16,14,30,811.0,124.0,2.0,33.0,740.0,593.59,432.63
2016,9,16,14,45,791.5,125.5,2.05,33.0,701.0,537.04,391.03
2016,9,16,15,0,772.0,127.0,2.1,33.0,662.0,480.86,348.34
2016,9,16,15,15,755.0,123.5,2.1,33.0,619.0,422.04,302.29
2016,9,16,15,30,738.0,120.0,2.1,33.0,576.0,360.67,253.1
2016,9,16,15,45,716.0,115.5,2.1,33.0,528.0,300.85,204.14
2016,9,16,16,0,694.0,111.0,2.1,33.0,480.0,243.01,156.56
2016,9,16,16,15,664.0,105.5,2.0,32.5,428.0,185.34,111.33
2016,9,16,16,30,634.0,100.0,1.9,32.0,376.0,131.23,73.75
2016,9,16,16,45,594.5,92.0,1.85,32.0,322.5,78.69,48.16
2016,9,16,17,0,555.0,84.0,1.8,32.0,269.0,60.88,45.25
2016,9,16,17,15,494.0,74.5,1.6,31.0,216.0,55.71,41.14
2016,9,16,17,30,433.0,65.0,1.4,30.0,163.0,50.31,36.61
2016,9,16,17,45,345.5,51.5,1.25,29.5,115.0,39.43,27.15
2016,9,16,18,0,258.0,38.0,1.1,29.0,67.0,29.59,18.08
2016,9,16,18,15,129.0,19.0,1.05,28.5,33.5,14.96,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,45.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,90.0,14.0,1.4,24.0,17.0,51.57,0.0
2016,9,17,6,45,210.5,30.0,1.65,24.5,56.0,166.32,116.59
2016,9,17,7,0,331.0,46.0,1.9,25.0,95.0,263.51,204.45
2016,9,17,7,15,412.5,57.0,1.8,25.5,145.5,344.16,271.91
2016,9,17,7,30,494.0,68.0,1.7,26.0,196.0,432.2,342.02
2016,9,17,7,45,545.0,76.5,1.65,27.0,249.5,502.63,394.81
2016,9,17,8,0,596.0,85.0,1.6,28.0,303.0,576.08,446.83
2016,9,17,8,15,633.5,91.5,1.45,28.5,356.5,638.87,488.02
2016,9,17,8,30,671.0,98.0,1.3,29.0,410.0,702.45,527.82
2016,9,17,8,45,693.5,104.5,1.15,29.5,460.0,753.32,557.21
2016,9,17,9,0,716.0,111.0,1.0,30.0,510.0,802.99,584.61
2016,9,17,9,15,736.0,115.0,0.8,30.5,556.5,845.68,605.53
2016,9,17,9,30,756.0,119.0,0.6,31.0,603.0,881.36,620.93
2016,9,17,9,45,766.0,124.5,0.45,31.5,643.5,911.68,633.26
2016,9,17,10,0,776.0,130.0,0.3,32.0,684.0,938.93,643.41
2016,9,17,10,15,408.5,228.5,0.3,32.0,521.5,687.41,483.28
2016,9,17,10,30,41.0,327.0,0.3,32.0,359.0,370.89,264.44
2016,9,17,10,45,43.5,336.5,0.35,32.5,372.0,381.02,273.37
2016,9,17,11,0,46.0,346.0,0.4,33.0,385.0,390.93,279.5
2016,9,17,11,15,432.5,246.0,0.5,33.0,616.0,721.47,509.96
2016,9,17,11,30,819.0,146.0,0.6,33.0,847.0,993.31,676.45
2016,9,17,11,45,561.0,283.0,0.7,33.5,766.0,869.34,596.26
2016,9,17,12,0,303.0,420.0,0.8,34.0,685.0,731.24,504.98
2016,9,17,12,15,177.0,408.0,0.85,34.0,563.5,574.38,403.39
2016,9,17,12,30,51.0,396.0,0.9,34.0,442.0,425.01,301.57
2016,9,17,12,45,55.0,390.0,0.95,34.0,439.0,417.78,298.04
2016,9,17,13,0,59.0,384.0,1.0,34.0,436.0,410.21,293.29
2016,9,17,13,15,437.5,264.5,1.05,34.0,635.5,626.45,448.98
2016,9,17,13,30,816.0,145.0,1.1,34.0,835.0,785.2,555.87
2016,9,17,13,45,811.0,142.5,1.2,34.0,813.0,740.12,526.31
2016,9,17,14,0,806.0,140.0,1.3,34.0,791.0,693.04,495.9
2016,9,17,14,15,797.0,138.0,1.35,34.0,760.5,642.09,461.4
2016,9,17,14,30,788.0,136.0,1.4,34.0,730.0,589.96,424.99
2016,9,17,14,45,759.5,140.5,1.45,34.0,690.0,532.4,383.47
2016,9,17,15,0,731.0,145.0,1.5,34.0,650.0,474.01,340.13
2016,9,17,15,15,713.0,141.0,1.55,33.5,606.5,415.88,296.19
2016,9,17,15,30,695.0,137.0,1.6,33.0,563.0,358.78,251.44
2016,9,17,15,45,670.0,132.0,1.7,33.0,515.0,300.15,204.22
2016,9,17,16,0,645.0,127.0,1.8,33.0,467.0,243.98,158.69
2016,9,17,16,15,612.5,120.0,1.75,32.5,415.5,187.76,115.19
2016,9,17,16,30,580.0,113.0,1.7,32.0,364.0,135.55,79.33
2016,9,17,16,45,537.0,104.0,1.65,32.0,311.0,85.73,55.2
2016,9,17,17,0,494.0,95.0,1.6,32.0,258.0,68.55,51.6
2016,9,17,17,15,431.0,83.5,1.45,31.5,205.5,61.43,45.79
2016,9,17,17,30,368.0,72.0,1.3,31.0,153.0,54.02,39.49
2016,9,17,17,45,280.5,55.5,1.2,30.5,106.5,42.4,29.4
2016,9,17,18,0,193.0,39.0,1.1,30.0,60.0,30.33,18.37
2016,9,17,18,15,96.5,19.5,1.15,29.5,30.0,15.37,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,43.0,13.0,1.4,25.0,14.0,30.43,0.0
2016,9,18,6,45,146.0,32.5,1.65,25.5,51.0,139.66,95.78
2016,9,18,7,0,249.0,52.0,1.9,26.0,88.0,225.9,174.11
2016,9,18,7,15,331.0,66.5,1.95,26.5,137.5,304.35,239.75
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,391.21,309.55
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,463.66,365.94
2016,9,18,8,0,535.0,99.0,2.3,28.0,293.0,547.4,428.39
2016,9,18,8,15,575.0,106.5,2.25,28.0,346.0,611.12,473.87
2016,9,18,8,30,615.0,114.0,2.2,28.0,399.0,675.84,517.96
2016,9,18,8,45,645.5,119.5,2.2,28.5,450.0,730.52,552.97
2016,9,18,9,0,676.0,125.0,2.2,29.0,501.0,784.6,586.72
2016,9,18,9,15,698.0,129.5,2.1,29.5,547.5,828.6,612.12
2016,9,18,9,30,720.0,134.0,2.0,30.0,594.0,870.76,635.73
2016,9,18,9,45,735.0,138.0,1.95,30.5,635.0,903.33,653.08
2016,9,18,10,0,750.0,142.0,1.9,31.0,676.0,926.79,664.46
2016,9,18,10,15,762.0,145.0,1.8,31.0,710.5,949.56,676.18
2016,9,18,10,30,774.0,148.0,1.7,31.0,745.0,969.05,685.74
2016,9,18,10,45,782.5,150.0,1.6,31.5,772.5,980.45,688.87
2016,9,18,11,0,791.0,152.0,1.5,32.0,800.0,988.25,689.88
2016,9,18,11,15,797.0,153.5,1.4,32.0,819.5,989.32,688.24
2016,9,18,11,30,803.0,155.0,1.3,32.0,839.0,986.67,684.51
2016,9,18,11,45,832.0,139.0,1.2,32.5,856.5,984.42,679.76
2016,9,18,12,0,861.0,123.0,1.1,33.0,874.0,968.13,666.66
2016,9,18,12,15,862.0,123.0,1.0,33.0,877.0,948.14,652.96
2016,9,18,12,30,863.0,123.0,0.9,33.0,880.0,924.67,637.29
2016,9,18,12,45,862.5,122.0,0.8,33.5,874.0,895.5,617.02
2016,9,18,13,0,862.0,121.0,0.7,34.0,868.0,863.18,594.99
2016,9,18,13,15,858.5,120.0,0.65,34.0,854.0,825.37,571.72
2016,9,18,13,30,855.0,119.0,0.6,34.0,840.0,784.9,546.75
2016,9,18,13,45,851.0,117.0,0.55,34.0,818.0,740.66,519.27
2016,9,18,14,0,847.0,115.0,0.5,34.0,796.0,694.18,488.7
2016,9,18,14,15,838.5,113.5,0.5,34.0,765.5,643.24,454.71
2016,9,18,14,30,830.0,112.0,0.5,34.0,735.0,590.92,418.74
2016,9,18,14,45,813.5,112.0,0.55,34.0,697.0,534.06,378.92
2016,9,18,15,0,797.0,112.0,0.6,34.0,659.0,476.84,337.29
2016,9,18,15,15,781.0,109.0,0.65,33.5,615.5,417.5,293.14
2016,9,18,15,30,765.0,106.0,0.7,33.0,572.0,358.78,247.61
2016,9,18,15,45,704.5,114.5,0.8,33.0,515.5,294.29,197.32
2016,9,18,16,0,644.0,123.0,0.9,33.0,459.0,239.37,154.28
2016,9,18,16,15,654.5,105.5,0.9,32.5,415.5,181.47,108.21
2016,9,18,16,30,665.0,88.0,0.9,32.0,372.0,122.22,65.87
2016,9,18,16,45,623.0,81.5,0.9,32.0,318.0,68.98,41.59
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,54.33,39.81
2016,9,18,17,15,517.5,67.0,0.85,31.5,210.5,50.04,36.31
2016,9,18,17,30,454.0,59.0,0.8,31.0,157.0,45.63,32.5
2016,9,18,17,45,355.0,46.5,0.75,30.5,109.0,36.93,24.86
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.57,15.18
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.43,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.4,25.0,15.0,37.86,0.0
2016,9,19,6,45,196.5,29.0,1.7,25.5,54.0,159.46,108.67
2016,9,19,7,0,333.0,45.0,2.0,26.0,93.0,264.53,204.17
2016,9,19,7,15,420.5,55.0,2.05,26.5,144.0,347.9,274.02
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,439.15,347.09
2016,9,19,7,45,571.0,71.0,2.2,28.0,250.0,515.54,405.2
2016,9,19,8,0,634.0,77.0,2.3,29.0,305.0,595.94,462.71
2016,9,19,8,15,671.0,82.0,2.2,29.5,359.0,657.89,504.02
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,720.51,544.21
2016,9,19,8,45,735.0,91.0,2.05,30.5,465.0,769.44,573.94
2016,9,19,9,0,762.0,95.0,2.0,31.0,517.0,821.41,604.97
2016,9,19,9,15,781.0,98.5,1.9,31.5,564.0,863.87,628.44
2016,9,19,9,30,800.0,102.0,1.8,32.0,611.0,904.06,649.9
2016,9,19,9,45,814.5,104.5,1.7,32.5,652.5,936.09,665.68
2016,9,19,10,0,829.0,107.0,1.6,33.0,694.0,965.11,679.32
2016,9,19,10,15,839.5,109.0,1.55,33.0,729.0,975.64,683.45
2016,9,19,10,30,850.0,111.0,1.5,33.0,764.0,993.19,692.19
2016,9,19,10,45,858.5,111.5,1.5,33.5,792.0,1003.43,695.76
2016,9,19,11,0,867.0,112.0,1.5,34.0,820.0,1009.95,697.27
2016,9,19,11,15,871.5,113.0,1.55,34.0,839.5,1009.15,696.71
2016,9,19,11,30,876.0,114.0,1.6,34.0,859.0,1004.5,694.03
