Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,880.0,114.0,1.7,34.5,870.5,994.46,687.5
2016,9,19,12,0,884.0,114.0,1.8,35.0,882.0,980.62,678.74
2016,9,19,12,15,884.5,114.0,1.85,35.0,885.0,959.69,666.51
2016,9,19,12,30,885.0,114.0,1.9,35.0,888.0,935.22,652.15
2016,9,19,12,45,884.0,113.5,2.0,35.0,882.0,905.48,634.99
2016,9,19,13,0,883.0,113.0,2.1,35.0,876.0,872.52,615.63
2016,9,19,13,15,879.5,112.5,2.15,35.0,861.0,834.43,592.37
2016,9,19,13,30,876.0,112.0,2.2,35.0,846.0,793.59,567.13
2016,9,19,13,45,870.0,111.0,2.25,35.5,823.0,747.9,537.29
2016,9,19,14,0,864.0,110.0,2.3,36.0,800.0,700.08,504.4
2016,9,19,14,15,855.5,108.0,2.3,35.5,769.5,647.84,468.89
2016,9,19,14,30,847.0,106.0,2.3,35.0,739.0,594.18,431.2
2016,9,19,14,45,834.5,104.0,2.35,35.0,701.0,537.25,389.2
2016,9,19,15,0,822.0,102.0,2.4,35.0,663.0,478.25,344.32
2016,9,19,15,15,806.5,99.5,2.4,34.5,619.0,418.17,297.66
2016,9,19,15,30,791.0,97.0,2.4,34.0,575.0,358.6,249.78
2016,9,19,15,45,768.5,93.5,2.4,34.0,526.0,296.96,198.97
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,237.29,149.69
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.5,177.95,103.21
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,117.46,61.58
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,63.66,37.91
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,50.72,36.66
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,46.64,33.4
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,42.46,29.83
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,34.49,22.78
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,26.22,14.62
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,14.55,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,71.0,13.0,1.3,24.0,15.0,42.71,0.0
2016,9,20,6,45,204.5,29.0,1.55,24.5,54.0,163.93,110.63
2016,9,20,7,0,338.0,45.0,1.8,25.0,93.0,267.69,207.02
2016,9,20,7,15,424.0,55.5,1.7,25.5,144.0,351.12,276.88
2016,9,20,7,30,510.0,66.0,1.6,26.0,195.0,442.26,349.35
2016,9,20,7,45,570.0,73.0,1.5,27.0,250.5,517.97,405.81
2016,9,20,8,0,630.0,80.0,1.4,28.0,306.0,597.4,461.04
2016,9,20,8,15,667.5,85.5,1.15,28.5,360.0,660.25,500.63
2016,9,20,8,30,705.0,91.0,0.9,29.0,414.0,723.78,538.18
2016,9,20,8,45,732.0,95.5,0.7,30.0,466.0,772.67,563.14
2016,9,20,9,0,759.0,100.0,0.5,31.0,518.0,825.13,588.81
2016,9,20,9,15,778.5,103.5,0.55,31.5,565.0,867.93,612.77
2016,9,20,9,30,798.0,107.0,0.6,32.0,612.0,908.46,635.11
2016,9,20,9,45,810.5,110.5,0.7,32.5,653.5,939.6,652.51
2016,9,20,10,0,823.0,114.0,0.8,33.0,695.0,967.63,668.1
2016,9,20,10,15,834.0,116.0,0.85,33.0,730.5,989.09,680.19
2016,9,20,10,30,845.0,118.0,0.9,33.0,766.0,995.91,683.74
2016,9,20,10,45,851.0,121.0,1.0,33.5,793.5,1006.16,689.21
2016,9,20,11,0,857.0,124.0,1.1,34.0,821.0,1012.62,692.46
2016,9,20,11,15,862.0,125.0,1.1,34.0,840.5,1012.11,691.34
2016,9,20,11,30,867.0,126.0,1.1,34.0,860.0,1007.78,688.2
2016,9,20,11,45,876.5,122.0,1.1,34.5,872.5,998.87,681.14
2016,9,20,12,0,886.0,118.0,1.1,35.0,885.0,986.09,671.99
2016,9,20,12,15,886.0,118.0,1.1,35.0,887.5,964.51,659.13
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,939.4,644.3
2016,9,20,12,45,884.0,118.5,1.15,35.0,883.5,909.58,627.4
2016,9,20,13,0,882.0,119.0,1.2,35.0,877.0,876.59,608.45
2016,9,20,13,15,878.0,118.0,1.2,35.0,862.0,837.49,584.89
2016,9,20,13,30,874.0,117.0,1.2,35.0,847.0,795.71,559.5
2016,9,20,13,45,580.5,246.0,1.3,35.0,725.0,666.75,473.34
2016,9,20,14,0,287.0,375.0,1.4,35.0,603.0,542.68,386.72
2016,9,20,14,15,564.0,243.5,1.45,35.0,670.0,585.05,420.21
2016,9,20,14,30,841.0,112.0,1.5,35.0,737.0,594.77,428.08
2016,9,20,14,45,812.0,117.5,1.55,35.0,695.5,535.76,384.86
2016,9,20,15,0,783.0,123.0,1.6,35.0,654.0,477.6,341.36
2016,9,20,15,15,765.5,119.5,1.65,35.0,609.5,417.88,295.35
2016,9,20,15,30,748.0,116.0,1.7,35.0,565.0,359.03,248.52
2016,9,20,15,45,721.0,112.5,1.75,35.0,515.5,294.8,197.01
2016,9,20,16,0,694.0,109.0,1.8,35.0,466.0,236.45,149.81
2016,9,20,16,15,661.5,103.5,1.75,34.5,413.5,178.55,105.31
2016,9,20,16,30,629.0,98.0,1.7,34.0,361.0,124.55,69.14
2016,9,20,16,45,580.5,91.0,1.7,33.5,306.5,73.22,46.84
2016,9,20,17,0,532.0,84.0,1.7,33.0,252.0,61.82,45.84
2016,9,20,17,15,465.5,73.5,1.55,32.0,199.0,55.79,40.98
2016,9,20,17,30,399.0,63.0,1.4,31.0,146.0,47.68,34.12
2016,9,20,17,45,297.0,48.5,1.25,30.5,99.0,37.3,25.02
2016,9,20,18,0,195.0,34.0,1.1,30.0,52.0,26.58,14.52
2016,9,20,18,15,97.5,17.0,1.1,29.5,26.0,15.46,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,23.05,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,132.61,86.91
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,221.37,169.15
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,300.51,234.48
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,387.96,303.61
2016,9,21,7,45,470.0,93.0,0.75,27.0,239.5,466.73,363.17
2016,9,21,8,0,541.0,102.0,0.9,28.0,295.0,556.84,428.16
2016,9,21,8,15,582.0,110.0,0.95,28.5,348.5,622.32,472.82
2016,9,21,8,30,623.0,118.0,1.0,29.0,402.0,688.77,516.03
2016,9,21,8,45,661.0,121.5,1.1,29.5,455.0,747.9,553.54
2016,9,21,9,0,699.0,125.0,1.2,30.0,508.0,806.76,590.07
2016,9,21,9,15,503.0,198.5,1.2,30.0,487.0,720.48,528.85
2016,9,21,9,30,307.0,272.0,1.2,30.0,466.0,610.83,449.26
2016,9,21,9,45,190.0,294.5,1.25,30.5,417.5,507.6,374.52
2016,9,21,10,0,73.0,317.0,1.3,31.0,369.0,398.81,293.68
2016,9,21,10,15,74.0,333.0,1.35,31.5,388.0,415.12,304.75
2016,9,21,10,30,75.0,349.0,1.4,32.0,407.0,431.06,314.76
2016,9,21,10,45,202.0,361.0,1.45,32.5,523.5,587.81,425.23
2016,9,21,11,0,329.0,373.0,1.5,33.0,640.0,743.05,528.18
2016,9,21,11,15,340.0,374.0,1.6,33.0,655.5,748.91,531.07
2016,9,21,11,30,351.0,375.0,1.7,33.0,671.0,752.96,534.21
2016,9,21,11,45,615.0,251.5,1.8,33.5,779.0,893.82,630.81
2016,9,21,12,0,879.0,128.0,1.9,34.0,887.0,988.95,689.15
2016,9,21,12,15,879.5,128.5,1.95,34.0,889.5,968.27,675.85
2016,9,21,12,30,880.0,129.0,2.0,34.0,892.0,944.04,661.55
2016,9,21,12,45,880.0,127.5,2.1,34.0,886.0,913.99,644.09
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,880.7,624.42
2016,9,21,13,15,876.5,125.5,2.25,34.0,865.0,842.39,600.91
2016,9,21,13,30,873.0,125.0,2.3,34.0,850.0,801.36,575.42
2016,9,21,13,45,868.0,123.0,2.35,34.0,827.0,755.3,546.32
2016,9,21,14,0,863.0,121.0,2.4,34.0,804.0,707.06,513.55
2016,9,21,14,15,854.5,119.0,2.4,34.0,773.0,654.62,476.61
2016,9,21,14,30,846.0,117.0,2.4,34.0,742.0,601.42,438.06
2016,9,21,14,45,835.0,114.0,2.45,34.0,704.0,543.27,395.05
2016,9,21,15,0,824.0,111.0,2.5,34.0,666.0,484.58,350.15
2016,9,21,15,15,807.5,108.0,2.5,33.5,621.5,423.38,302.48
2016,9,21,15,30,791.0,105.0,2.5,33.0,577.0,362.83,253.69
2016,9,21,15,45,770.5,100.5,2.5,33.0,527.5,300.82,202.36
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,240.56,152.45
2016,9,21,16,15,720.0,91.0,2.35,32.5,424.5,176.04,102.08
2016,9,21,16,30,690.0,86.0,2.2,32.0,371.0,118.99,63.55
2016,9,21,16,45,648.0,79.0,2.05,31.5,316.0,63.92,40.16
2016,9,21,17,0,606.0,72.0,1.9,31.0,261.0,52.73,38.68
2016,9,21,17,15,541.0,63.5,1.7,30.0,206.5,47.9,34.74
2016,9,21,17,30,476.0,55.0,1.5,29.0,152.0,42.9,30.41
2016,9,21,17,45,373.0,42.5,1.3,28.5,103.0,34.02,22.49
2016,9,21,18,0,270.0,30.0,1.1,28.0,54.0,24.77,12.83
2016,9,21,18,15,135.0,15.0,1.1,27.5,27.0,13.64,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,23.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,46.0,10.0,1.6,22.0,11.0,29.21,0.0
2016,9,22,6,45,150.0,30.0,1.95,22.5,48.0,138.43,90.2
2016,9,22,7,0,254.0,50.0,2.3,23.0,85.0,228.61,177.8
2016,9,22,7,15,335.0,65.0,2.25,23.5,134.5,307.44,245.02
2016,9,22,7,30,416.0,80.0,2.2,24.0,184.0,394.6,316.12
2016,9,22,7,45,470.0,92.0,2.15,25.0,237.0,466.09,371.33
2016,9,22,8,0,524.0,104.0,2.1,26.0,290.0,541.45,426.7
2016,9,22,8,15,564.5,112.5,2.15,27.0,343.0,611.71,475.96
2016,9,22,8,30,605.0,121.0,2.2,28.0,396.0,677.66,519.57
2016,9,22,8,45,632.5,128.5,2.3,29.0,446.0,731.7,553.67
2016,9,22,9,0,660.0,136.0,2.4,30.0,496.0,784.92,586.36
2016,9,22,9,15,682.0,141.5,2.45,30.0,542.5,829.51,614.61
2016,9,22,9,30,704.0,147.0,2.5,30.0,589.0,872.24,641.35
2016,9,22,9,45,720.5,151.0,2.55,30.5,630.0,905.66,660.44
2016,9,22,10,0,737.0,155.0,2.6,31.0,671.0,936.4,677.7
2016,9,22,10,15,749.0,158.0,2.65,31.5,705.5,958.52,689.36
2016,9,22,10,30,761.0,161.0,2.7,32.0,740.0,977.4,699.04
2016,9,22,10,45,771.0,162.5,2.75,32.5,767.5,981.86,699.66
2016,9,22,11,0,781.0,164.0,2.8,33.0,795.0,990.26,703.05
2016,9,22,11,15,786.5,165.5,2.85,33.0,814.0,990.46,702.79
2016,9,22,11,30,792.0,167.0,2.9,33.0,833.0,986.97,700.41
2016,9,22,11,45,430.5,285.5,2.95,33.5,648.5,743.24,535.86
2016,9,22,12,0,69.0,404.0,3.0,34.0,464.0,461.05,332.95
2016,9,22,12,15,434.0,286.5,3.05,34.0,661.0,720.46,522.86
2016,9,22,12,30,799.0,169.0,3.1,34.0,858.0,918.46,656.68
2016,9,22,12,45,796.5,168.5,3.15,34.0,851.5,888.14,635.98
2016,9,22,13,0,794.0,168.0,3.2,34.0,845.0,854.95,615.1
2016,9,22,13,15,789.5,166.5,3.25,34.0,830.0,816.48,590.63
2016,9,22,13,30,785.0,165.0,3.3,34.0,815.0,775.67,564.19
2016,9,22,13,45,777.0,163.5,3.35,34.0,791.5,730.16,533.12
2016,9,22,14,0,769.0,162.0,3.4,34.0,768.0,683.03,500.27
2016,9,22,14,15,758.5,159.0,3.4,34.0,737.0,631.68,463.53
2016,9,22,14,30,748.0,156.0,3.4,34.0,706.0,578.61,424.68
2016,9,22,14,45,378.0,180.5,3.45,34.0,458.0,360.88,266.5
2016,9,22,15,0,8.0,205.0,3.5,34.0,210.0,183.13,134.43
2016,9,22,15,15,62.0,236.0,3.5,33.5,273.0,227.77,168.33
2016,9,22,15,30,116.0,267.0,3.5,33.0,336.0,262.1,193.14
2016,9,22,15,45,58.0,208.5,3.5,33.0,243.0,191.04,140.71
2016,9,22,16,0,0.0,150.0,3.5,33.0,150.0,129.23,95.57
2016,9,22,16,15,191.5,146.0,3.35,32.5,224.5,143.07,98.91
2016,9,22,16,30,383.0,142.0,3.2,32.0,299.0,134.96,87.44
2016,9,22,16,45,335.5,130.0,3.1,31.5,252.5,99.38,77.16
2016,9,22,17,0,288.0,118.0,3.0,31.0,206.0,87.66,67.74
2016,9,22,17,15,240.0,97.5,2.7,30.5,160.5,73.63,56.08
2016,9,22,17,30,192.0,77.0,2.4,30.0,115.0,59.09,43.65
2016,9,22,17,45,127.0,54.0,2.1,29.5,76.0,42.24,29.0
2016,9,22,18,0,62.0,31.0,1.8,29.0,37.0,25.53,12.66
2016,9,22,18,15,31.0,15.5,1.9,28.5,18.5,14.1,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,18.3,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,46.0,131.45,82.74
2016,9,23,7,0,265.0,46.0,2.0,25.0,82.0,229.63,176.96
2016,9,23,7,15,355.5,58.5,2.15,25.5,131.5,311.59,246.43
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,407.46,324.09
2016,9,23,7,45,223.0,41.0,2.45,26.5,96.0,221.76,178.41
2016,9,23,8,0,0.0,11.0,2.6,27.0,11.0,9.67,2.26
2016,9,23,8,15,23.5,95.5,2.7,27.5,106.0,112.35,86.14
2016,9,23,8,30,47.0,180.0,2.8,28.0,201.0,229.85,178.49
2016,9,23,8,45,113.5,210.5,2.95,28.5,270.0,337.79,261.85
2016,9,23,9,0,180.0,241.0,3.1,29.0,339.0,434.32,334.14
2016,9,23,9,15,479.5,174.0,3.1,29.0,467.0,670.86,511.91
2016,9,23,9,30,779.0,107.0,3.1,29.0,595.0,891.05,662.13
2016,9,23,9,45,389.5,90.0,3.15,29.5,334.0,508.0,389.4
2016,9,23,10,0,0.0,73.0,3.2,30.0,73.0,64.72,45.09
2016,9,23,10,15,181.0,202.5,3.2,30.5,340.0,411.68,313.81
2016,9,23,10,30,362.0,332.0,3.2,31.0,607.0,738.98,544.12
2016,9,23,10,45,609.0,223.0,3.2,31.5,704.5,891.36,648.89
2016,9,23,11,0,856.0,114.0,3.2,32.0,802.0,999.92,716.18
2016,9,23,11,15,860.5,115.0,3.25,32.0,821.0,998.8,714.18
2016,9,23,11,30,865.0,116.0,3.3,32.0,840.0,993.88,710.83
2016,9,23,11,45,434.0,135.5,3.35,32.5,499.0,592.21,440.08
2016,9,23,12,0,3.0,155.0,3.4,33.0,158.0,142.26,102.66
2016,9,23,12,15,210.0,260.0,3.4,33.0,441.5,468.35,348.45
2016,9,23,12,30,417.0,365.0,3.4,33.0,725.0,764.53,553.72
2016,9,23,12,45,629.0,248.5,3.45,33.0,785.5,823.14,596.85
2016,9,23,13,0,841.0,132.0,3.5,33.0,846.0,851.43,617.51
2016,9,23,13,15,836.5,131.0,3.55,33.0,831.0,813.1,592.41
2016,9,23,13,30,832.0,130.0,3.6,33.0,816.0,777.28,569.28
2016,9,23,13,45,822.0,130.5,3.65,33.0,792.0,730.59,537.98
2016,9,23,14,0,812.0,131.0,3.7,33.0,768.0,682.26,503.82
2016,9,23,14,15,802.5,129.0,3.7,33.0,737.0,630.53,466.35
2016,9,23,14,30,793.0,127.0,3.7,33.0,706.0,577.68,427.1
2016,9,23,14,45,715.5,155.0,3.75,33.0,656.5,514.24,378.92
2016,9,23,15,0,638.0,183.0,3.8,33.0,607.0,457.63,335.07
2016,9,23,15,15,633.5,168.0,3.8,32.5,565.0,400.53,290.55
2016,9,23,15,30,629.0,153.0,3.8,32.0,523.0,343.23,244.45
2016,9,23,15,45,508.5,169.0,3.8,32.0,451.5,278.03,194.19
2016,9,23,16,0,388.0,185.0,3.8,32.0,380.0,229.92,158.75
2016,9,23,16,15,375.5,164.5,3.7,31.5,335.5,182.92,122.5
2016,9,23,16,30,363.0,144.0,3.6,31.0,291.0,134.14,88.07
2016,9,23,16,45,339.0,124.5,3.5,31.0,245.5,90.7,70.19
2016,9,23,17,0,315.0,105.0,3.4,31.0,200.0,75.69,57.81
2016,9,23,17,15,271.5,86.5,3.15,30.0,156.0,66.28,50.06
2016,9,23,17,30,228.0,68.0,2.9,29.0,112.0,52.93,38.68
2016,9,23,17,45,161.5,48.5,2.7,28.5,74.0,38.35,25.85
2016,9,23,18,0,95.0,29.0,2.5,28.0,36.0,23.36,10.36
2016,9,23,18,15,47.5,14.5,2.6,27.5,18.0,13.19,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,19.61,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,129.42,79.5
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,225.36,174.34
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,306.88,244.47
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,397.75,319.58
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,476.51,381.74
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,555.01,441.25
2016,9,24,8,15,596.5,96.0,2.8,25.5,336.5,619.09,486.97
2016,9,24,8,30,637.0,103.0,2.9,26.0,389.0,684.17,531.88
2016,9,24,8,45,323.5,143.0,3.0,26.5,289.0,473.05,370.71
2016,9,24,9,0,10.0,183.0,3.1,27.0,189.0,182.32,139.15
2016,9,24,9,15,76.5,235.5,3.15,27.5,283.0,315.6,243.66
2016,9,24,9,30,143.0,288.0,3.2,28.0,377.0,456.8,348.85
2016,9,24,9,45,187.0,306.5,3.25,28.5,431.5,520.09,393.92
2016,9,24,10,0,231.0,325.0,3.3,29.0,486.0,584.01,438.79
2016,9,24,10,15,212.0,345.5,3.3,29.0,499.0,587.22,439.01
2016,9,24,10,30,193.0,366.0,3.3,29.0,512.0,588.81,438.49
2016,9,24,10,45,204.5,371.0,3.35,29.5,530.5,602.44,446.95
2016,9,24,11,0,216.0,376.0,3.4,30.0,549.0,615.21,454.75
2016,9,24,11,15,253.0,388.0,3.45,30.0,595.5,677.24,497.86
2016,9,24,11,30,290.0,400.0,3.5,30.0,642.0,719.34,526.8
2016,9,24,11,45,388.0,368.5,3.55,30.0,697.0,772.78,565.6
2016,9,24,12,0,486.0,337.0,3.6,30.0,752.0,835.75,609.85
2016,9,24,12,15,490.5,337.0,3.6,30.0,756.5,823.39,600.92
2016,9,24,12,30,495.0,337.0,3.6,30.0,761.0,808.56,590.85
2016,9,24,12,45,504.5,331.0,3.65,30.5,760.5,789.98,577.52
2016,9,24,13,0,514.0,325.0,3.7,31.0,760.0,768.85,562.44
2016,9,24,13,15,488.0,324.5,3.7,31.0,732.0,721.59,529.73
2016,9,24,13,30,462.0,324.0,3.7,31.0,704.0,674.6,496.98
2016,9,24,13,45,339.0,351.5,3.75,31.0,626.0,578.12,427.52
2016,9,24,14,0,216.0,379.0,3.8,31.0,548.0,492.94,365.18
2016,9,24,14,15,140.5,352.5,3.8,30.5,460.5,406.31,302.68
2016,9,24,14,30,65.0,326.0,3.8,30.0,373.0,325.24,243.2
2016,9,24,14,45,76.5,313.0,3.85,30.0,366.0,312.81,234.43
2016,9,24,15,0,88.0,300.0,3.9,30.0,359.0,298.98,224.18
2016,9,24,15,15,44.0,220.5,3.85,30.0,250.0,207.74,155.67
2016,9,24,15,30,0.0,141.0,3.8,30.0,141.0,123.5,91.75
2016,9,24,15,45,0.0,125.0,3.8,30.0,125.0,109.44,81.15
2016,9,24,16,0,0.0,109.0,3.8,30.0,109.0,95.5,70.47
2016,9,24,16,15,0.0,96.0,3.6,29.5,96.0,84.17,61.88
2016,9,24,16,30,0.0,83.0,3.4,29.0,83.0,72.91,53.21
2016,9,24,16,45,0.0,69.5,3.2,28.5,69.5,61.32,46.33
2016,9,24,17,0,0.0,56.0,3.0,28.0,56.0,49.45,36.44
2016,9,24,17,15,0.0,43.0,2.75,27.5,43.0,37.93,26.64
2016,9,24,17,30,0.0,30.0,2.5,27.0,30.0,26.42,16.7
2016,9,24,17,45,0.0,19.5,2.3,27.0,19.5,17.15,8.51
2016,9,24,18,0,0.0,9.0,2.1,27.0,9.0,7.9,0.0
2016,9,24,18,15,0.0,4.5,2.15,26.5,4.5,4.09,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,3.5,2.1,23.5,3.5,3.07,0.0
2016,9,25,7,0,0.0,7.0,2.3,24.0,7.0,6.14,0.0
2016,9,25,7,15,0.0,12.0,2.35,24.0,12.0,10.53,3.0
2016,9,25,7,30,0.0,17.0,2.4,24.0,17.0,14.94,6.73
2016,9,25,7,45,0.0,22.0,2.45,24.5,22.0,19.35,10.4
2016,9,25,8,0,0.0,27.0,2.5,25.0,27.0,23.77,14.01
2016,9,25,8,15,0.0,84.5,2.5,25.0,84.5,75.77,56.5
2016,9,25,8,30,0.0,142.0,2.5,25.0,142.0,134.25,103.29
2016,9,25,8,45,83.0,190.5,2.5,25.5,235.5,271.57,213.32
2016,9,25,9,0,166.0,239.0,2.5,26.0,329.0,420.25,326.66
2016,9,25,9,15,177.0,262.0,2.5,26.0,365.5,458.58,353.49
2016,9,25,9,30,188.0,285.0,2.5,26.0,402.0,496.55,380.22
2016,9,25,9,45,143.5,303.5,2.5,26.5,396.0,474.67,360.84
2016,9,25,10,0,99.0,322.0,2.5,27.0,390.0,432.01,326.89
2016,9,25,10,15,81.5,330.5,2.5,27.0,389.0,421.34,317.97
2016,9,25,10,30,64.0,339.0,2.5,27.0,388.0,410.21,308.63
2016,9,25,10,45,35.0,264.0,2.5,27.5,291.0,296.44,223.29
2016,9,25,11,0,6.0,189.0,2.5,28.0,194.0,178.15,132.94
2016,9,25,11,15,3.0,142.0,2.45,28.0,144.5,130.74,96.62
2016,9,25,11,30,0.0,95.0,2.4,28.0,95.0,84.6,60.79
2016,9,25,11,45,4.5,153.0,2.4,28.0,156.5,142.09,105.4
2016,9,25,12,0,9.0,211.0,2.4,28.0,218.0,200.05,149.51
2016,9,25,12,15,181.5,301.5,2.35,28.0,456.5,484.41,363.64
2016,9,25,12,30,354.0,392.0,2.3,28.0,695.0,723.58,530.45
2016,9,25,12,45,184.0,331.0,2.25,28.0,489.0,486.09,361.19
2016,9,25,13,0,14.0,270.0,2.2,28.0,283.0,255.81,190.32
2016,9,25,13,15,65.0,335.0,2.1,28.0,389.0,364.04,272.07
2016,9,25,13,30,116.0,400.0,2.0,28.0,495.0,465.97,345.53
2016,9,25,13,45,168.0,388.0,1.95,28.0,521.0,481.95,357.38
2016,9,25,14,0,220.0,376.0,1.9,28.0,547.0,492.85,365.72
2016,9,25,14,15,145.5,351.5,1.85,27.5,462.5,408.52,304.82
2016,9,25,14,30,71.0,327.0,1.8,27.0,378.0,329.55,247.26
2016,9,25,14,45,39.0,263.0,1.8,27.0,290.5,251.03,189.18
2016,9,25,15,0,7.0,199.0,1.8,27.0,203.0,177.5,133.76
2016,9,25,15,15,3.5,107.0,1.8,26.5,109.0,96.02,70.99
2016,9,25,15,30,0.0,15.0,1.8,26.0,15.0,13.23,5.08
2016,9,25,15,45,0.0,12.0,1.8,26.0,12.0,10.58,2.97
2016,9,25,16,0,0.0,9.0,1.8,26.0,9.0,7.93,0.83
2016,9,25,16,15,0.0,8.0,1.75,25.5,8.0,7.04,0.13
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.15,0.0
2016,9,25,16,45,0.0,5.5,1.7,25.0,5.5,4.83,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,9,25,17,15,0.0,3.0,1.6,24.5,3.0,2.63,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,2.7,21.0,6.0,5.26,0.0
2016,9,26,7,0,0.0,12.0,2.9,21.0,12.0,10.54,2.86
2016,9,26,7,15,0.0,20.0,3.05,21.0,20.0,17.58,8.93
2016,9,26,7,30,0.0,28.0,3.2,21.0,28.0,24.64,14.98
2016,9,26,7,45,0.0,36.5,3.35,21.0,36.5,32.16,21.33
2016,9,26,8,0,0.0,45.0,3.5,21.0,45.0,39.69,27.6
2016,9,26,8,15,0.0,52.0,3.55,21.0,52.0,45.9,32.69
2016,9,26,8,30,0.0,59.0,3.6,21.0,59.0,52.12,37.73
2016,9,26,8,45,0.0,63.5,3.7,21.5,63.5,56.13,40.8
2016,9,26,9,0,0.0,68.0,3.8,22.0,68.0,60.15,43.85
2016,9,26,9,15,0.0,84.5,3.8,22.0,84.5,74.85,55.66
2016,9,26,9,30,0.0,101.0,3.8,22.0,101.0,89.94,67.68
2016,9,26,9,45,0.0,96.5,3.8,22.0,96.5,85.7,64.06
2016,9,26,10,0,0.0,92.0,3.8,22.0,92.0,81.63,60.62
2016,9,26,10,15,0.0,119.0,3.75,22.0,119.0,106.59,80.49
2016,9,26,10,30,0.0,146.0,3.7,22.0,146.0,131.84,100.39
2016,9,26,10,45,6.0,194.5,3.65,22.5,199.5,183.87,141.15
2016,9,26,11,0,12.0,243.0,3.6,23.0,253.0,236.37,181.48
2016,9,26,11,15,8.0,206.5,3.6,23.0,213.0,196.45,150.2
2016,9,26,11,30,4.0,170.0,3.6,23.0,173.0,157.63,119.76
2016,9,26,11,45,6.5,196.5,3.6,23.5,202.0,184.57,140.55
2016,9,26,12,0,9.0,223.0,3.6,24.0,231.0,211.34,160.89
2016,9,26,12,15,11.5,246.0,3.6,24.0,256.0,234.57,178.69
2016,9,26,12,30,14.0,269.0,3.6,24.0,281.0,257.45,196.15
2016,9,26,12,45,7.0,182.5,3.65,24.0,188.5,170.14,128.88
2016,9,26,13,0,0.0,96.0,3.7,24.0,96.0,85.44,62.48
2016,9,26,13,15,11.5,200.5,3.7,24.0,210.0,188.97,144.02
2016,9,26,13,30,23.0,305.0,3.7,24.0,324.0,291.79,222.93
2016,9,26,13,45,16.0,264.0,3.7,24.0,277.0,247.45,188.94
2016,9,26,14,0,9.0,223.0,3.7,24.0,230.0,204.43,155.99
2016,9,26,14,15,11.0,231.0,3.7,23.5,239.5,211.57,162.15
2016,9,26,14,30,13.0,239.0,3.7,23.0,249.0,218.22,167.88
2016,9,26,14,45,6.5,201.5,3.7,23.0,206.5,180.65,138.77
2016,9,26,15,0,0.0,164.0,3.7,23.0,164.0,144.25,110.42
2016,9,26,15,15,65.0,211.5,3.65,23.0,249.0,208.46,160.75
2016,9,26,15,30,130.0,259.0,3.6,23.0,334.0,259.82,199.2
2016,9,26,15,45,126.0,235.0,3.55,23.0,302.0,227.01,172.87
2016,9,26,16,0,122.0,211.0,3.5,23.0,270.0,195.02,147.33
2016,9,26,16,15,113.5,187.0,3.4,22.5,237.0,163.25,122.69
2016,9,26,16,30,105.0,163.0,3.3,22.0,204.0,132.97,100.1
2016,9,26,16,45,93.5,138.5,3.25,22.0,171.0,103.89,84.16
2016,9,26,17,0,82.0,114.0,3.2,22.0,138.0,89.85,72.18
2016,9,26,17,15,63.0,89.5,3.15,21.5,105.5,71.65,56.43
2016,9,26,17,30,44.0,65.0,3.1,21.0,73.0,53.07,39.99
2016,9,26,17,45,22.0,42.5,3.05,21.0,46.5,35.44,23.95
2016,9,26,18,0,0.0,20.0,3.0,21.0,20.0,17.48,3.02
2016,9,26,18,15,0.0,10.0,3.05,20.5,10.0,9.1,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,3.05,18.0,13.5,11.87,1.44
2016,9,27,7,0,0.0,27.0,3.1,18.0,27.0,23.8,13.75
2016,9,27,7,15,0.0,45.0,3.15,18.0,45.0,40.74,28.41
2016,9,27,7,30,0.0,63.0,3.2,18.0,63.0,58.31,43.52
2016,9,27,7,45,0.0,83.0,3.3,18.5,83.0,77.89,59.98
2016,9,27,8,0,0.0,103.0,3.4,19.0,103.0,97.27,75.94
2016,9,27,8,15,24.0,139.5,3.45,19.5,150.5,154.19,123.27
2016,9,27,8,30,48.0,176.0,3.5,20.0,198.0,227.36,182.53
2016,9,27,8,45,24.0,165.0,3.6,20.5,176.0,177.83,140.93
2016,9,27,9,0,0.0,154.0,3.7,21.0,154.0,143.28,111.52
2016,9,27,9,15,56.5,217.5,3.65,21.5,252.5,276.83,219.11
2016,9,27,9,30,113.0,281.0,3.6,22.0,351.0,403.37,316.8
2016,9,27,9,45,94.5,296.0,3.55,22.5,357.5,400.79,312.14
2016,9,27,10,0,76.0,311.0,3.5,23.0,364.0,397.28,307.33
2016,9,27,10,15,73.0,325.5,3.35,23.0,378.5,407.89,314.28
2016,9,27,10,30,70.0,340.0,3.2,23.0,393.0,418.12,320.88
2016,9,27,10,45,68.0,351.5,3.1,23.5,404.5,425.59,324.96
2016,9,27,11,0,66.0,363.0,3.0,24.0,416.0,432.71,328.79
2016,9,27,11,15,86.0,383.0,2.9,24.0,453.5,470.73,356.63
2016,9,27,11,30,106.0,403.0,2.8,24.0,491.0,507.69,383.2
2016,9,27,11,45,215.0,399.5,2.7,24.5,580.0,620.91,465.63
2016,9,27,12,0,324.0,396.0,2.6,25.0,669.0,727.73,540.06
2016,9,27,12,15,198.5,397.5,2.55,24.5,565.0,585.38,437.74
2016,9,27,12,30,73.0,399.0,2.5,24.0,461.0,450.37,338.68
2016,9,27,12,45,52.5,369.0,2.5,24.0,413.5,396.84,299.76
2016,9,27,13,0,32.0,339.0,2.5,24.0,366.0,345.49,261.58
2016,9,27,13,15,33.0,335.5,2.5,24.0,362.5,338.98,257.08
2016,9,27,13,30,34.0,332.0,2.5,24.0,359.0,332.29,252.3
2016,9,27,13,45,41.5,333.5,2.55,24.0,366.0,334.69,254.53
2016,9,27,14,0,49.0,335.0,2.6,24.0,373.0,336.05,255.93
2016,9,27,14,15,73.5,334.5,2.6,24.0,388.5,345.01,263.21
2016,9,27,14,30,98.0,334.0,2.6,24.0,404.0,350.91,267.95
2016,9,27,14,45,131.0,318.0,2.65,24.0,406.5,346.38,264.73
2016,9,27,15,0,164.0,302.0,2.7,24.0,409.0,335.35,256.09
2016,9,27,15,15,166.0,279.5,2.6,24.0,381.0,303.0,230.8
2016,9,27,15,30,168.0,257.0,2.5,24.0,353.0,270.59,205.09
2016,9,27,15,45,160.0,233.0,2.4,24.0,317.5,234.31,176.33
2016,9,27,16,0,152.0,209.0,2.3,24.0,282.0,199.33,148.6
2016,9,27,16,15,144.5,184.5,2.05,23.5,247.5,165.42,122.34
2016,9,27,16,30,137.0,160.0,1.8,23.0,213.0,132.88,98.39
2016,9,27,16,45,306.0,120.5,1.6,23.0,214.0,89.37,71.36
2016,9,27,17,0,475.0,81.0,1.4,23.0,215.0,61.01,47.15
2016,9,27,17,15,401.0,69.0,1.3,22.5,164.5,51.73,39.09
2016,9,27,17,30,327.0,57.0,1.2,22.0,114.0,43.52,31.65
2016,9,27,17,45,227.5,40.0,1.1,21.5,72.5,31.04,20.13
2016,9,27,18,0,128.0,23.0,1.0,21.0,31.0,18.12,0.98
2016,9,27,18,15,64.0,11.5,0.95,21.0,15.5,10.46,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,161.5,19.5,1.45,18.5,39.5,129.04,67.04
2016,9,28,7,0,323.0,39.0,1.7,19.0,79.0,256.61,200.9
2016,9,28,7,15,413.0,50.0,1.65,19.5,129.0,342.11,275.28
2016,9,28,7,30,503.0,61.0,1.6,20.0,179.0,435.97,352.41
2016,9,28,7,45,561.0,68.5,1.6,20.5,233.0,510.4,411.07
2016,9,28,8,0,619.0,76.0,1.6,21.0,287.0,588.35,468.66
2016,9,28,8,15,658.0,81.5,1.45,21.5,340.5,651.58,511.38
2016,9,28,8,30,697.0,87.0,1.3,22.0,394.0,715.58,552.56
2016,9,28,8,45,725.0,91.5,1.2,23.0,445.0,764.51,580.81
2016,9,28,9,0,753.0,96.0,1.1,24.0,496.0,817.14,610.45
2016,9,28,9,15,773.0,99.5,1.05,24.5,542.5,859.67,634.14
2016,9,28,9,30,793.0,103.0,1.0,25.0,589.0,899.95,655.9
2016,9,28,9,45,807.5,106.0,0.95,25.5,630.0,931.73,671.79
2016,9,28,10,0,822.0,109.0,0.9,26.0,671.0,960.46,685.61
2016,9,28,10,15,832.5,111.0,0.85,26.0,705.5,980.75,695.42
2016,9,28,10,30,843.0,113.0,0.8,26.0,740.0,986.6,696.48
2016,9,28,10,45,851.0,114.5,0.8,26.5,767.0,996.6,700.09
2016,9,28,11,0,859.0,116.0,0.8,27.0,794.0,1002.87,701.49
2016,9,28,11,15,863.5,117.0,0.8,27.0,812.5,1001.28,699.7
2016,9,28,11,30,868.0,118.0,0.8,27.0,831.0,995.89,695.88
2016,9,28,11,45,881.0,112.5,0.85,27.5,844.0,988.09,690.46
2016,9,28,12,0,894.0,107.0,0.9,28.0,857.0,976.31,682.75
2016,9,28,12,15,894.5,107.0,0.95,28.0,858.5,954.54,670.38
2016,9,28,12,30,895.0,107.0,1.0,28.0,860.0,929.21,655.9
2016,9,28,12,45,893.5,106.5,1.05,28.5,853.0,898.14,636.53
2016,9,28,13,0,892.0,106.0,1.1,29.0,846.0,863.87,615.09
2016,9,28,13,15,888.0,105.0,1.1,29.0,830.5,824.04,590.48
2016,9,28,13,30,884.0,104.0,1.1,29.0,815.0,781.51,563.96
2016,9,28,13,45,879.0,102.5,1.1,29.0,791.5,735.29,534.74
2016,9,28,14,0,874.0,101.0,1.1,29.0,768.0,686.87,501.89
2016,9,28,14,15,865.5,99.5,1.1,29.0,737.0,634.3,464.94
2016,9,28,14,30,857.0,98.0,1.1,29.0,706.0,580.31,425.83
2016,9,28,14,45,847.0,95.0,1.1,29.0,668.0,523.03,383.08
2016,9,28,15,0,837.0,92.0,1.1,29.0,630.0,465.05,338.24
2016,9,28,15,15,821.0,89.0,1.05,29.0,586.0,401.89,287.94
2016,9,28,15,30,805.0,86.0,1.0,29.0,542.0,340.95,237.79
2016,9,28,15,45,785.5,82.0,1.0,29.0,493.0,279.08,186.2
2016,9,28,16,0,766.0,78.0,1.0,29.0,444.0,218.82,136.07
2016,9,28,16,15,735.5,74.0,0.95,28.5,391.0,158.95,89.66
2016,9,28,16,30,705.0,70.0,0.9,28.0,338.0,102.66,53.5
2016,9,28,16,45,662.0,64.0,0.85,28.0,284.0,46.09,33.54
2016,9,28,17,0,619.0,58.0,0.8,28.0,230.0,42.99,30.97
2016,9,28,17,15,548.0,50.5,0.75,27.5,176.5,38.45,27.03
2016,9,28,17,30,477.0,43.0,0.7,27.0,123.0,33.81,22.78
2016,9,28,17,45,356.0,31.0,0.7,26.5,78.0,24.9,14.52
2016,9,28,18,0,235.0,19.0,0.7,26.0,33.0,15.61,0.0
2016,9,28,18,15,117.5,9.5,0.75,25.5,16.5,8.64,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,17.5,3.55,16.5,42.0,143.0,69.88
2016,9,29,7,0,392.0,35.0,3.8,17.0,84.0,291.12,230.68
2016,9,29,7,15,483.5,45.0,3.8,17.5,136.0,379.5,310.02
2016,9,29,7,30,575.0,55.0,3.8,18.0,188.0,476.51,392.09
2016,9,29,7,45,631.0,61.5,3.8,18.5,244.0,551.38,452.82
2016,9,29,8,0,687.0,68.0,3.8,19.0,300.0,629.53,511.92
2016,9,29,8,15,724.5,73.0,3.9,19.5,355.5,689.58,555.24
2016,9,29,8,30,762.0,78.0,4.0,20.0,411.0,754.43,600.77
2016,9,29,8,45,789.0,81.5,4.1,21.0,463.5,808.13,635.69
2016,9,29,9,0,816.0,85.0,4.2,22.0,516.0,860.51,668.8
2016,9,29,9,15,834.5,88.0,4.2,22.5,564.0,902.66,694.82
2016,9,29,9,30,853.0,91.0,4.2,23.0,612.0,942.29,718.76
2016,9,29,9,45,868.0,93.0,4.25,23.5,654.0,964.53,730.79
2016,9,29,10,0,883.0,95.0,4.3,24.0,696.0,993.34,747.41
2016,9,29,10,15,893.0,96.5,4.3,24.5,731.5,1013.17,757.61
2016,9,29,10,30,903.0,98.0,4.3,25.0,767.0,1029.32,765.45
2016,9,29,10,45,910.5,99.5,4.35,25.5,794.5,1039.11,769.48
2016,9,29,11,0,918.0,101.0,4.4,26.0,822.0,1044.92,771.07
2016,9,29,11,15,922.5,101.5,4.45,26.0,841.5,1042.56,768.96
2016,9,29,11,30,927.0,102.0,4.5,26.0,861.0,1036.17,764.41
2016,9,29,11,45,929.5,102.5,4.55,26.5,871.5,1023.78,754.57
2016,9,29,12,0,932.0,103.0,4.6,27.0,882.0,1007.43,742.32
2016,9,29,12,15,932.5,103.5,4.6,27.0,884.0,985.3,727.57
2016,9,29,12,30,933.0,104.0,4.6,27.0,886.0,959.44,710.43
2016,9,29,12,45,931.5,103.5,4.65,27.0,879.0,927.18,689.4
2016,9,29,13,0,930.0,103.0,4.7,27.0,872.0,891.57,666.02
2016,9,29,13,15,926.5,102.5,4.65,27.0,856.0,851.16,638.59
2016,9,29,13,30,923.0,102.0,4.6,27.0,840.0,807.88,609.07
