Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,918.0,100.5,4.6,27.0,816.0,759.89,576.33
2016,9,29,14,0,913.0,99.0,4.6,27.0,792.0,709.58,539.81
2016,9,29,14,15,904.5,97.5,4.55,27.0,760.0,655.01,498.59
2016,9,29,14,30,896.0,96.0,4.5,27.0,728.0,598.94,455.2
2016,9,29,14,45,882.5,94.5,4.45,27.0,688.0,539.08,407.75
2016,9,29,15,0,869.0,93.0,4.4,27.0,648.0,478.78,358.6
2016,9,29,15,15,853.0,90.5,4.3,26.5,602.5,414.21,305.37
2016,9,29,15,30,837.0,88.0,4.2,26.0,557.0,351.73,252.19
2016,9,29,15,45,817.5,83.5,4.1,26.0,506.5,287.39,196.36
2016,9,29,16,0,798.0,79.0,4.0,26.0,456.0,224.65,142.42
2016,9,29,16,15,767.0,74.5,3.65,25.0,401.5,162.25,92.98
2016,9,29,16,30,736.0,70.0,3.3,24.0,347.0,103.49,54.69
2016,9,29,16,45,692.0,64.0,2.95,23.5,291.0,50.81,38.31
2016,9,29,17,0,648.0,58.0,2.6,23.0,235.0,43.29,31.91
2016,9,29,17,15,574.0,50.5,2.4,22.0,180.0,38.72,27.91
2016,9,29,17,30,500.0,43.0,2.2,21.0,125.0,34.05,23.57
2016,9,29,17,45,370.0,31.0,2.05,20.5,78.0,25.09,14.95
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.77,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,8.64,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,17.5,2.5,14.5,42.0,146.4,65.24
2016,9,30,7,0,407.0,35.0,2.7,15.0,84.0,299.87,238.16
2016,9,30,7,15,499.5,44.5,2.6,15.0,137.0,389.08,319.0
2016,9,30,7,30,592.0,54.0,2.5,15.0,190.0,486.9,402.13
2016,9,30,7,45,647.0,60.5,2.45,15.5,246.5,561.82,462.28
2016,9,30,8,0,702.0,67.0,2.4,16.0,303.0,635.45,517.17
2016,9,30,8,15,739.0,72.0,2.2,17.0,358.5,700.15,560.88
2016,9,30,8,30,776.0,77.0,2.0,18.0,414.0,765.06,602.34
2016,9,30,8,45,801.5,81.0,1.85,19.0,466.5,818.49,633.98
2016,9,30,9,0,827.0,85.0,1.7,20.0,519.0,870.46,663.24
2016,9,30,9,15,845.0,88.0,1.75,20.5,567.0,912.36,688.24
2016,9,30,9,30,863.0,91.0,1.8,21.0,615.0,941.97,704.84
2016,9,30,9,45,875.5,93.5,1.85,21.5,657.0,972.19,721.87
2016,9,30,10,0,888.0,96.0,1.9,22.0,699.0,999.13,736.67
2016,9,30,10,15,897.5,98.0,1.85,22.0,734.0,1019.0,747.05
2016,9,30,10,30,907.0,100.0,1.8,22.0,769.0,1035.14,755.14
2016,9,30,10,45,913.0,101.5,1.8,22.5,796.0,1043.3,757.54
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,1047.48,757.66
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,1045.06,754.56
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,1038.59,749.16
2016,9,30,11,45,760.0,196.5,1.7,23.5,821.0,975.05,707.01
2016,9,30,12,0,593.0,288.0,1.7,24.0,781.0,886.62,646.27
2016,9,30,12,15,765.5,195.0,1.7,24.0,833.0,938.62,683.59
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,960.73,697.26
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,927.84,674.66
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,891.63,650.52
2016,9,30,13,15,930.0,100.5,1.7,25.0,853.5,850.64,624.44
2016,9,30,13,30,926.0,100.0,1.7,25.0,837.0,806.82,596.29
2016,9,30,13,45,920.0,98.5,1.75,25.0,812.0,757.95,564.88
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,706.87,529.63
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,651.94,489.77
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,595.57,447.62
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,535.58,401.65
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,475.01,353.53
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,412.41,302.06
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,347.34,247.24
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.0,283.18,192.29
2016,9,30,16,0,795.0,77.0,1.9,25.0,449.0,220.92,139.3
2016,9,30,16,15,763.0,73.0,1.7,24.5,394.5,159.09,90.53
2016,9,30,16,30,731.0,69.0,1.5,24.0,340.0,101.02,53.17
2016,9,30,16,45,683.5,63.0,1.35,23.5,284.0,50.09,37.68
2016,9,30,17,0,636.0,57.0,1.2,23.0,228.0,42.59,31.31
2016,9,30,17,15,560.5,49.5,1.1,22.5,173.5,37.99,27.22
2016,9,30,17,30,485.0,42.0,1.0,22.0,119.0,33.31,22.8
2016,9,30,17,45,360.5,29.5,0.95,21.5,74.0,23.88,13.69
2016,9,30,18,0,236.0,17.0,0.9,21.0,29.0,14.02,0.0
2016,9,30,18,15,118.0,8.5,0.9,20.5,14.5,7.73,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,31.0,20.5,0.8,16.5,24.0,43.82,13.01
2016,10,1,7,0,62.0,41.0,0.8,17.0,48.0,91.96,69.3
2016,10,1,7,15,84.0,64.0,1.0,17.0,79.5,135.46,108.01
2016,10,1,7,30,106.0,87.0,1.2,17.0,111.0,179.77,146.41
2016,10,1,7,45,119.5,110.0,1.45,17.5,144.5,219.4,179.62
2016,10,1,8,0,133.0,133.0,1.7,18.0,178.0,259.63,212.34
2016,10,1,8,15,281.0,139.0,1.6,18.5,254.0,400.09,325.87
2016,10,1,8,30,429.0,145.0,1.5,19.0,330.0,556.02,444.35
2016,10,1,8,45,403.0,172.5,1.45,19.5,363.5,579.59,457.1
2016,10,1,9,0,377.0,200.0,1.4,20.0,397.0,582.02,455.54
2016,10,1,9,15,324.5,233.0,1.2,20.5,413.5,580.53,449.14
2016,10,1,9,30,272.0,266.0,1.0,21.0,430.0,574.35,439.3
2016,10,1,9,45,313.5,277.0,0.85,22.0,479.0,629.29,474.65
2016,10,1,10,0,355.0,288.0,0.7,23.0,528.0,684.25,507.81
2016,10,1,10,15,199.5,300.5,0.7,23.0,437.0,525.23,393.11
2016,10,1,10,30,44.0,313.0,0.7,23.0,346.0,362.93,272.77
2016,10,1,10,45,120.5,347.5,0.75,23.5,441.0,493.61,369.2
2016,10,1,11,0,197.0,382.0,0.8,24.0,536.0,604.59,445.86
2016,10,1,11,15,281.0,373.5,0.75,24.0,598.5,690.74,503.84
2016,10,1,11,30,365.0,365.0,0.7,24.0,661.0,756.61,547.22
2016,10,1,11,45,328.5,381.0,0.7,24.5,649.5,727.85,525.02
2016,10,1,12,0,292.0,397.0,0.7,25.0,638.0,698.28,503.51
2016,10,1,12,15,171.5,384.0,0.65,25.0,526.0,546.79,398.98
2016,10,1,12,30,51.0,371.0,0.6,25.0,414.0,403.03,296.63
2016,10,1,12,45,41.5,352.5,0.55,25.5,387.5,371.64,274.48
2016,10,1,13,0,32.0,334.0,0.5,26.0,361.0,341.3,252.14
2016,10,1,13,15,97.0,362.5,0.5,26.0,440.5,416.61,307.68
2016,10,1,13,30,162.0,391.0,0.5,26.0,520.0,493.05,361.48
2016,10,1,13,45,114.5,366.5,0.5,26.5,456.0,424.17,311.43
2016,10,1,14,0,67.0,342.0,0.5,27.0,392.0,354.77,261.68
2016,10,1,14,15,125.5,337.0,0.55,26.5,426.0,383.3,284.36
2016,10,1,14,30,184.0,332.0,0.6,26.0,460.0,399.96,297.26
2016,10,1,14,45,93.0,253.5,0.7,26.0,318.5,270.04,202.59
2016,10,1,15,0,2.0,175.0,0.8,26.0,177.0,154.6,116.22
2016,10,1,15,15,2.0,170.5,0.9,26.0,172.0,149.87,113.32
2016,10,1,15,30,2.0,166.0,1.0,26.0,167.0,145.01,109.93
2016,10,1,15,45,44.5,181.0,1.1,26.0,202.0,164.8,124.44
2016,10,1,16,0,87.0,196.0,1.2,26.0,237.0,177.9,133.02
2016,10,1,16,15,81.0,173.0,1.15,25.5,207.0,150.27,111.99
2016,10,1,16,30,75.0,150.0,1.1,25.0,177.0,123.71,92.51
2016,10,1,16,45,66.5,125.5,1.1,24.5,147.0,98.35,78.47
2016,10,1,17,0,58.0,101.0,1.1,24.0,117.0,80.44,63.41
2016,10,1,17,15,43.5,77.5,1.05,23.0,88.0,62.72,48.22
2016,10,1,17,30,29.0,54.0,1.0,22.0,59.0,44.64,32.31
2016,10,1,17,45,14.5,33.0,0.95,21.5,35.5,27.91,16.63
2016,10,1,18,0,0.0,12.0,0.9,21.0,12.0,10.91,0.0
2016,10,1,18,15,0.0,6.0,0.9,20.5,6.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,21.0,1.4,15.5,35.0,107.38,32.83
2016,10,2,7,0,245.0,42.0,1.6,16.0,70.0,218.7,171.08
2016,10,2,7,15,333.5,57.5,1.7,16.5,119.5,302.21,245.56
2016,10,2,7,30,422.0,73.0,1.8,17.0,169.0,394.95,323.69
2016,10,2,7,45,482.5,84.5,1.9,18.0,222.5,470.43,384.35
2016,10,2,8,0,543.0,96.0,2.0,19.0,276.0,555.71,449.49
2016,10,2,8,15,585.5,105.0,1.95,20.0,329.5,623.28,497.26
2016,10,2,8,30,628.0,114.0,1.9,21.0,383.0,691.84,543.19
2016,10,2,8,45,658.0,121.0,1.85,22.0,434.5,747.75,578.24
2016,10,2,9,0,688.0,128.0,1.8,23.0,486.0,802.85,611.52
2016,10,2,9,15,711.0,133.0,1.75,23.5,533.0,847.89,638.11
2016,10,2,9,30,734.0,138.0,1.7,24.0,580.0,890.95,662.85
2016,10,2,9,45,749.0,143.0,1.65,24.5,621.0,923.95,680.48
2016,10,2,10,0,764.0,148.0,1.6,25.0,662.0,954.07,696.08
2016,10,2,10,15,776.5,151.5,1.55,25.0,696.5,976.81,708.19
2016,10,2,10,30,789.0,155.0,1.5,25.0,731.0,988.72,713.5
2016,10,2,10,45,797.0,157.5,1.45,25.5,758.0,999.09,716.65
2016,10,2,11,0,805.0,160.0,1.4,26.0,785.0,1005.75,717.59
2016,10,2,11,15,811.0,161.5,1.35,26.5,803.5,1005.59,714.45
2016,10,2,11,30,817.0,163.0,1.3,27.0,822.0,1001.64,709.21
2016,10,2,11,45,872.0,132.5,1.3,27.5,844.5,996.87,704.49
2016,10,2,12,0,927.0,102.0,1.3,28.0,867.0,998.46,703.87
2016,10,2,12,15,927.5,102.0,1.25,28.0,868.5,975.73,688.88
2016,10,2,12,30,928.0,102.0,1.2,28.0,870.0,949.3,671.99
2016,10,2,12,45,925.0,102.5,1.2,28.0,862.0,916.76,652.12
2016,10,2,13,0,922.0,103.0,1.2,28.0,854.0,880.98,630.18
2016,10,2,13,15,918.0,102.5,1.2,28.0,837.5,840.33,605.01
2016,10,2,13,30,914.0,102.0,1.2,28.0,821.0,796.89,577.83
2016,10,2,13,45,906.0,101.5,1.2,28.5,796.0,748.02,545.7
2016,10,2,14,0,898.0,101.0,1.2,29.0,771.0,697.13,509.85
2016,10,2,14,15,889.0,99.0,1.2,28.5,738.5,642.45,472.29
2016,10,2,14,30,880.0,97.0,1.2,28.0,706.0,586.39,432.34
2016,10,2,14,45,859.5,98.0,1.25,28.0,665.0,526.15,387.35
2016,10,2,15,0,839.0,99.0,1.3,28.0,624.0,465.0,340.04
2016,10,2,15,15,821.0,96.0,1.3,28.0,578.5,402.51,289.9
2016,10,2,15,30,803.0,93.0,1.3,28.0,533.0,340.89,238.91
2016,10,2,15,45,777.5,89.5,1.3,28.0,482.0,278.07,186.37
2016,10,2,16,0,752.0,86.0,1.3,28.0,431.0,217.65,136.23
2016,10,2,16,15,717.5,81.0,1.2,27.5,377.0,153.43,86.87
2016,10,2,16,30,683.0,76.0,1.1,27.0,323.0,96.96,51.57
2016,10,2,16,45,631.0,69.5,1.0,26.5,268.0,50.84,37.82
2016,10,2,17,0,579.0,63.0,0.9,26.0,213.0,47.55,35.09
2016,10,2,17,15,498.5,53.5,0.9,25.0,160.0,41.52,29.85
2016,10,2,17,30,418.0,44.0,0.9,24.0,107.0,35.32,24.15
2016,10,2,17,45,283.0,29.5,0.95,23.5,64.0,24.1,13.12
2016,10,2,18,0,148.0,15.0,1.0,23.0,21.0,13.64,0.0
2016,10,2,18,15,74.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,131.0,20.0,1.3,18.5,35.0,109.66,24.28
2016,10,3,7,0,262.0,40.0,1.5,19.0,70.0,225.77,174.08
2016,10,3,7,15,356.0,53.5,1.6,19.5,118.5,310.76,249.41
2016,10,3,7,30,450.0,67.0,1.7,20.0,167.0,409.12,331.01
2016,10,3,7,45,513.5,76.0,1.8,20.5,221.0,487.26,393.62
2016,10,3,8,0,577.0,85.0,1.9,21.0,275.0,569.22,456.22
2016,10,3,8,15,619.0,92.0,1.95,22.0,328.0,635.01,502.07
2016,10,3,8,30,661.0,99.0,2.0,23.0,381.0,701.76,546.81
2016,10,3,8,45,696.0,102.5,2.15,24.0,433.0,758.56,583.63
2016,10,3,9,0,731.0,106.0,2.3,25.0,485.0,814.81,619.15
2016,10,3,9,15,752.5,110.5,2.25,25.5,531.5,858.82,645.18
2016,10,3,9,30,774.0,115.0,2.2,26.0,578.0,895.28,665.7
2016,10,3,9,45,788.5,118.5,2.2,26.5,619.0,926.88,683.22
2016,10,3,10,0,803.0,122.0,2.2,27.0,660.0,955.45,698.65
2016,10,3,10,15,814.5,124.5,2.2,27.0,694.0,976.64,710.65
2016,10,3,10,30,826.0,127.0,2.2,27.0,728.0,994.34,720.55
2016,10,3,10,45,837.0,127.5,2.2,27.5,755.5,1005.61,725.04
2016,10,3,11,0,848.0,128.0,2.2,28.0,783.0,1013.11,727.33
2016,10,3,11,15,853.5,129.0,2.2,28.0,802.0,1011.82,725.67
2016,10,3,11,30,859.0,130.0,2.2,28.0,821.0,1006.65,721.83
2016,10,3,11,45,858.5,132.5,2.2,28.5,830.5,993.41,711.64
2016,10,3,12,0,858.0,135.0,2.2,29.0,840.0,976.46,699.33
2016,10,3,12,15,858.5,135.0,2.15,29.0,841.0,954.15,684.65
2016,10,3,12,30,859.0,135.0,2.1,29.0,842.0,928.33,667.86
2016,10,3,12,45,859.5,133.0,2.1,29.5,835.0,897.06,646.82
2016,10,3,13,0,860.0,131.0,2.1,30.0,828.0,862.58,623.77
2016,10,3,13,15,855.5,130.0,2.05,30.0,812.0,822.06,597.53
2016,10,3,13,30,851.0,129.0,2.0,30.0,796.0,779.0,569.5
2016,10,3,13,45,845.5,127.0,2.0,30.0,772.0,731.91,537.92
2016,10,3,14,0,840.0,125.0,2.0,30.0,748.0,682.81,503.55
2016,10,3,14,15,829.5,122.5,2.0,30.0,716.0,628.4,464.56
2016,10,3,14,30,819.0,120.0,2.0,30.0,684.0,572.99,423.71
2016,10,3,14,45,802.5,118.0,2.05,30.0,644.5,514.28,379.37
2016,10,3,15,0,786.0,116.0,2.1,30.0,605.0,455.77,333.66
2016,10,3,15,15,767.0,112.5,2.05,29.5,560.0,395.45,285.54
2016,10,3,15,30,748.0,109.0,2.0,29.0,515.0,333.14,234.57
2016,10,3,15,45,721.0,104.0,2.0,29.0,465.0,271.46,183.1
2016,10,3,16,0,694.0,99.0,2.0,29.0,415.0,212.48,134.38
2016,10,3,16,15,657.0,93.0,1.8,28.5,362.0,154.41,90.1
2016,10,3,16,30,620.0,87.0,1.6,28.0,309.0,100.9,56.9
2016,10,3,16,45,566.5,79.0,1.4,27.5,255.0,58.35,44.01
2016,10,3,17,0,513.0,71.0,1.2,27.0,201.0,54.25,40.58
2016,10,3,17,15,431.5,59.0,1.15,26.0,149.5,46.36,33.75
2016,10,3,17,30,350.0,47.0,1.1,25.0,98.0,38.16,26.32
2016,10,3,17,45,225.0,30.5,1.05,24.5,58.0,23.91,12.45
2016,10,3,18,0,100.0,14.0,1.0,24.0,18.0,12.73,0.0
2016,10,3,18,15,50.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,95.5,21.0,2.2,20.5,31.5,93.28,10.61
2016,10,4,7,0,191.0,42.0,2.4,21.0,63.0,189.95,144.56
2016,10,4,7,15,286.5,57.5,2.45,21.5,110.0,274.59,219.29
2016,10,4,7,30,382.0,73.0,2.5,22.0,157.0,369.43,298.49
2016,10,4,7,45,457.0,81.5,2.55,23.0,210.0,449.15,362.35
2016,10,4,8,0,532.0,90.0,2.6,24.0,263.0,541.17,432.44
2016,10,4,8,15,274.5,122.0,2.8,24.5,212.5,373.83,299.6
2016,10,4,8,30,17.0,154.0,3.0,25.0,162.0,163.76,127.24
2016,10,4,8,45,27.5,179.5,3.2,25.5,193.5,213.21,166.36
2016,10,4,9,0,38.0,205.0,3.4,26.0,225.0,250.22,194.62
2016,10,4,9,15,127.0,237.5,3.4,26.0,312.0,386.1,300.82
2016,10,4,9,30,216.0,270.0,3.4,26.0,399.0,508.8,393.31
2016,10,4,9,45,169.0,291.5,3.45,26.5,396.5,488.85,374.76
2016,10,4,10,0,122.0,313.0,3.5,27.0,394.0,466.35,355.07
2016,10,4,10,15,86.5,314.0,3.45,27.0,373.5,410.73,312.41
2016,10,4,10,30,51.0,315.0,3.4,27.0,353.0,373.22,282.89
2016,10,4,10,45,184.0,335.0,3.4,27.5,476.0,544.05,410.91
2016,10,4,11,0,317.0,355.0,3.4,28.0,599.0,713.13,530.74
2016,10,4,11,15,290.5,371.0,3.4,28.0,599.0,697.73,517.49
2016,10,4,11,30,264.0,387.0,3.4,28.0,599.0,680.96,504.51
2016,10,4,11,45,269.0,391.5,3.4,28.5,609.5,681.36,503.57
2016,10,4,12,0,274.0,396.0,3.4,29.0,620.0,680.18,501.49
2016,10,4,12,15,292.5,392.0,3.35,29.0,631.5,681.08,502.23
2016,10,4,12,30,311.0,388.0,3.3,29.0,643.0,679.85,501.5
2016,10,4,12,45,339.5,377.5,3.3,29.5,653.5,678.5,500.2
2016,10,4,13,0,368.0,367.0,3.3,30.0,664.0,674.21,496.81
2016,10,4,13,15,352.5,361.5,3.25,30.0,641.5,636.7,470.31
2016,10,4,13,30,337.0,356.0,3.2,30.0,619.0,599.31,443.85
2016,10,4,13,45,585.5,234.5,3.2,30.0,673.5,650.22,484.43
2016,10,4,14,0,834.0,113.0,3.2,30.0,728.0,665.91,498.36
2016,10,4,14,15,823.5,111.0,3.15,30.0,696.0,612.46,458.45
2016,10,4,14,30,813.0,109.0,3.1,30.0,664.0,558.0,417.15
2016,10,4,14,45,793.0,109.0,3.05,30.0,624.5,499.92,372.04
2016,10,4,15,0,773.0,109.0,3.0,30.0,585.0,442.4,326.07
2016,10,4,15,15,753.5,105.5,2.85,30.0,541.0,382.78,277.19
2016,10,4,15,30,734.0,102.0,2.7,30.0,497.0,321.4,225.98
2016,10,4,15,45,706.5,97.5,2.6,30.0,448.0,261.07,175.34
2016,10,4,16,0,679.0,93.0,2.5,30.0,399.0,203.5,127.69
2016,10,4,16,15,641.0,87.5,2.25,29.5,347.0,146.84,84.66
2016,10,4,16,30,603.0,82.0,2.0,29.0,295.0,94.85,52.77
2016,10,4,16,45,546.0,74.5,1.8,29.0,242.0,54.8,40.75
2016,10,4,17,0,489.0,67.0,1.6,29.0,189.0,50.95,37.44
2016,10,4,17,15,403.0,56.0,1.55,28.0,139.5,43.82,31.28
2016,10,4,17,30,317.0,45.0,1.5,27.0,90.0,34.8,23.21
2016,10,4,17,45,188.5,29.0,1.45,26.5,52.0,22.72,10.86
2016,10,4,18,0,60.0,13.0,1.4,26.0,14.0,11.82,0.0
2016,10,4,18,15,30.0,6.5,1.6,25.5,7.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,124.5,19.0,1.1,22.5,32.5,104.16,0.33
2016,10,5,7,0,249.0,38.0,1.2,23.0,65.0,216.73,162.97
2016,10,5,7,15,349.5,50.5,1.35,23.5,113.0,303.44,239.18
2016,10,5,7,30,450.0,63.0,1.5,24.0,161.0,405.27,322.38
2016,10,5,7,45,519.5,70.5,1.65,24.5,214.5,485.58,385.95
2016,10,5,8,0,589.0,78.0,1.8,25.0,268.0,570.22,449.55
2016,10,5,8,15,631.5,84.0,1.85,25.5,321.0,635.36,495.1
2016,10,5,8,30,674.0,90.0,1.9,26.0,374.0,701.51,539.8
2016,10,5,8,45,710.5,92.5,1.95,26.5,425.5,758.44,576.65
2016,10,5,9,0,747.0,95.0,2.0,27.0,477.0,810.31,609.14
2016,10,5,9,15,768.0,98.5,1.95,27.5,523.0,853.09,633.95
2016,10,5,9,30,789.0,102.0,1.9,28.0,569.0,893.64,656.81
2016,10,5,9,45,806.5,103.5,1.9,28.5,610.0,925.86,674.39
2016,10,5,10,0,824.0,105.0,1.9,29.0,651.0,955.14,689.98
2016,10,5,10,15,835.0,107.0,1.85,29.5,685.0,975.38,699.16
2016,10,5,10,30,846.0,109.0,1.8,30.0,719.0,981.38,699.45
2016,10,5,10,45,854.5,110.0,1.8,30.5,745.5,990.8,702.82
2016,10,5,11,0,863.0,111.0,1.8,31.0,772.0,996.5,703.95
2016,10,5,11,15,867.5,112.0,1.75,31.0,790.0,994.42,701.22
2016,10,5,11,30,872.0,113.0,1.7,31.0,808.0,988.54,696.38
2016,10,5,11,45,878.5,111.0,1.7,31.5,818.5,977.55,687.82
2016,10,5,12,0,885.0,109.0,1.7,32.0,829.0,962.76,677.13
2016,10,5,12,15,885.5,109.0,1.7,32.0,830.0,940.72,663.45
2016,10,5,12,30,886.0,109.0,1.7,32.0,831.0,915.17,647.68
2016,10,5,12,45,884.5,108.0,1.7,32.5,823.5,883.46,626.78
2016,10,5,13,0,883.0,107.0,1.7,33.0,816.0,848.6,603.95
2016,10,5,13,15,879.0,106.0,1.7,33.0,799.5,808.78,579.08
2016,10,5,13,30,875.0,105.0,1.7,33.0,783.0,766.33,552.32
2016,10,5,13,45,869.0,103.5,1.7,33.0,759.0,719.55,522.17
2016,10,5,14,0,863.0,102.0,1.7,33.0,735.0,670.72,488.38
2016,10,5,14,15,853.0,100.0,1.7,33.0,703.0,617.16,450.4
2016,10,5,14,30,843.0,98.0,1.7,33.0,671.0,562.44,410.45
2016,10,5,14,45,831.0,95.5,1.75,33.0,632.5,504.77,367.29
2016,10,5,15,0,819.0,93.0,1.8,33.0,594.0,446.46,322.09
2016,10,5,15,15,800.5,90.0,1.8,32.5,549.0,385.16,273.65
2016,10,5,15,30,782.0,87.0,1.8,32.0,504.0,324.82,224.43
2016,10,5,15,45,758.0,83.0,1.85,32.0,455.0,263.47,173.42
2016,10,5,16,0,734.0,79.0,1.9,32.0,406.0,204.38,124.85
2016,10,5,16,15,698.0,74.0,1.75,31.5,353.0,145.48,80.54
2016,10,5,16,30,662.0,69.0,1.6,31.0,300.0,86.82,44.59
2016,10,5,16,45,610.0,63.0,1.45,30.5,246.5,46.16,33.24
2016,10,5,17,0,558.0,57.0,1.3,30.0,193.0,43.07,30.66
2016,10,5,17,15,472.0,48.0,1.2,29.0,142.5,37.26,25.62
2016,10,5,17,30,386.0,39.0,1.1,28.0,92.0,31.3,20.15
2016,10,5,17,45,241.5,25.0,1.05,27.5,53.0,20.38,8.45
2016,10,5,18,0,97.0,11.0,1.0,27.0,14.0,10.01,0.0
2016,10,5,18,15,48.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,121.5,18.5,1.25,23.5,31.5,101.53,0.0
2016,10,6,7,0,243.0,37.0,1.4,24.0,63.0,212.46,158.48
2016,10,6,7,15,346.5,49.0,1.5,24.5,110.5,302.57,237.57
2016,10,6,7,30,450.0,61.0,1.6,25.0,158.0,403.26,319.79
2016,10,6,7,45,541.0,64.0,1.7,25.5,214.0,493.07,390.63
2016,10,6,8,0,632.0,67.0,1.8,26.0,270.0,588.67,461.31
2016,10,6,8,15,672.5,72.5,1.8,26.5,323.0,653.04,505.49
2016,10,6,8,30,713.0,78.0,1.8,27.0,376.0,714.04,545.74
2016,10,6,8,45,455.5,150.0,1.8,27.5,349.5,599.32,459.96
2016,10,6,9,0,198.0,222.0,1.8,28.0,323.0,432.79,331.87
2016,10,6,9,15,130.5,238.5,1.8,28.0,307.5,391.38,299.31
2016,10,6,9,30,63.0,255.0,1.8,28.0,292.0,328.29,249.71
2016,10,6,9,45,65.0,272.0,1.8,28.5,313.0,347.36,262.92
2016,10,6,10,0,67.0,289.0,1.8,29.0,334.0,366.22,275.49
2016,10,6,10,15,143.5,311.5,1.8,29.5,413.0,483.69,361.05
2016,10,6,10,30,220.0,334.0,1.8,30.0,492.0,582.94,430.32
2016,10,6,10,45,212.0,353.0,1.8,30.5,510.0,592.93,434.41
2016,10,6,11,0,204.0,372.0,1.8,31.0,528.0,601.59,438.28
2016,10,6,11,15,554.0,233.0,1.85,31.0,669.0,825.68,597.72
2016,10,6,11,30,904.0,94.0,1.9,31.0,810.0,997.96,706.76
2016,10,6,11,45,632.5,230.5,2.0,31.5,735.0,882.7,630.92
2016,10,6,12,0,361.0,367.0,2.1,32.0,660.0,731.96,525.43
2016,10,6,12,15,632.0,232.0,2.1,32.0,745.0,847.88,609.78
2016,10,6,12,30,903.0,97.0,2.1,32.0,830.0,916.62,653.88
2016,10,6,12,45,902.0,96.5,2.15,32.0,822.5,885.44,633.9
2016,10,6,13,0,901.0,96.0,2.2,32.0,815.0,851.01,612.65
2016,10,6,13,15,897.0,95.0,2.2,32.0,798.5,810.61,586.95
2016,10,6,13,30,893.0,94.0,2.2,32.0,782.0,767.53,559.3
2016,10,6,13,45,887.0,92.5,2.25,32.5,758.0,720.05,527.66
2016,10,6,14,0,881.0,91.0,2.3,33.0,734.0,670.48,492.11
2016,10,6,14,15,871.0,89.5,2.35,32.5,701.5,616.62,454.46
2016,10,6,14,30,861.0,88.0,2.4,32.0,669.0,561.55,414.55
2016,10,6,14,45,835.0,91.5,2.45,32.0,627.5,502.23,369.25
2016,10,6,15,0,809.0,95.0,2.5,32.0,586.0,442.6,322.34
2016,10,6,15,15,789.5,92.0,2.55,32.0,541.0,381.52,272.96
2016,10,6,15,30,770.0,89.0,2.6,32.0,496.0,321.56,223.14
2016,10,6,15,45,738.0,86.5,2.7,32.0,446.0,260.32,172.2
2016,10,6,16,0,706.0,84.0,2.8,32.0,396.0,198.79,121.96
2016,10,6,16,15,668.0,79.0,2.7,31.5,343.5,141.08,78.6
2016,10,6,16,30,630.0,74.0,2.6,31.0,291.0,87.98,46.91
2016,10,6,16,45,562.0,68.5,2.55,30.5,236.5,50.46,36.85
2016,10,6,17,0,494.0,63.0,2.5,30.0,182.0,48.02,34.78
2016,10,6,17,15,404.0,52.5,2.4,29.0,132.5,41.17,28.83
2016,10,6,17,30,314.0,42.0,2.3,28.0,83.0,34.12,22.36
2016,10,6,17,45,173.0,26.0,2.2,27.5,47.0,20.41,7.58
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.1,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.87,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.75,0.0
2016,10,7,7,15,0.0,4.0,1.7,23.5,4.0,3.51,0.0
2016,10,7,7,30,0.0,6.0,1.7,24.0,6.0,5.26,0.0
2016,10,7,7,45,0.0,8.0,1.75,24.5,8.0,7.02,0.17
2016,10,7,8,0,0.0,10.0,1.8,25.0,10.0,8.79,1.63
2016,10,7,8,15,0.0,12.0,1.85,25.5,12.0,10.55,3.06
2016,10,7,8,30,0.0,14.0,1.9,26.0,14.0,12.32,4.48
2016,10,7,8,45,23.0,110.0,2.0,26.5,121.5,128.33,98.91
2016,10,7,9,0,46.0,206.0,2.1,27.0,229.0,259.89,201.26
2016,10,7,9,15,161.0,231.0,2.25,27.5,323.5,410.67,317.16
2016,10,7,9,30,276.0,256.0,2.4,28.0,418.0,567.85,432.16
2016,10,7,9,45,284.5,270.5,2.55,28.5,448.0,594.87,449.0
2016,10,7,10,0,293.0,285.0,2.7,29.0,478.0,620.8,465.74
2016,10,7,10,15,146.5,158.5,2.85,29.0,255.0,328.38,251.74
2016,10,7,10,30,0.0,32.0,3.0,29.0,32.0,28.32,16.75
2016,10,7,10,45,0.0,33.0,3.15,29.5,33.0,29.22,17.47
2016,10,7,11,0,0.0,34.0,3.3,30.0,34.0,30.12,18.1
2016,10,7,11,15,3.5,116.5,3.45,30.0,119.5,107.64,78.62
2016,10,7,11,30,7.0,199.0,3.6,30.0,205.0,188.23,140.22
2016,10,7,11,45,7.5,199.5,3.75,30.0,205.5,188.67,140.38
2016,10,7,12,0,8.0,200.0,3.9,30.0,206.0,189.08,140.68
2016,10,7,12,15,105.5,300.5,4.05,30.0,385.5,400.41,301.12
2016,10,7,12,30,203.0,401.0,4.2,30.0,565.0,583.65,433.84
2016,10,7,12,45,263.0,385.0,4.35,30.0,595.5,619.58,460.09
2016,10,7,13,0,323.0,369.0,4.5,30.0,626.0,638.22,474.77
2016,10,7,13,15,348.0,353.5,4.6,30.0,625.0,624.64,465.92
2016,10,7,13,30,373.0,338.0,4.7,30.0,624.0,608.26,455.09
2016,10,7,13,45,428.0,304.0,4.8,30.0,622.0,599.08,449.7
2016,10,7,14,0,483.0,270.0,4.9,30.0,620.0,577.57,435.0
2016,10,7,14,15,488.5,252.0,4.9,29.5,592.5,534.48,403.91
2016,10,7,14,30,494.0,234.0,4.9,29.0,565.0,489.98,370.96
2016,10,7,14,45,369.0,252.5,4.95,29.0,491.5,408.83,308.96
2016,10,7,15,0,244.0,271.0,5.0,29.0,418.0,342.59,258.35
2016,10,7,15,15,229.0,250.0,5.05,28.5,380.0,300.52,226.0
2016,10,7,15,30,214.0,229.0,5.1,28.0,342.0,260.3,194.55
2016,10,7,15,45,410.5,170.5,5.15,27.5,359.5,243.44,174.09
2016,10,7,16,0,607.0,112.0,5.2,27.0,377.0,203.07,132.41
2016,10,7,16,15,565.5,104.5,5.2,26.5,326.0,149.08,91.32
2016,10,7,16,30,524.0,97.0,5.2,26.0,275.0,100.43,61.53
2016,10,7,16,45,469.0,86.0,5.25,25.5,223.5,63.09,48.47
2016,10,7,17,0,414.0,75.0,5.3,25.0,172.0,56.08,42.42
2016,10,7,17,15,328.0,60.5,5.25,24.0,124.5,46.03,33.57
2016,10,7,17,30,242.0,46.0,5.2,23.0,77.0,35.62,24.02
2016,10,7,17,45,121.0,23.0,5.2,22.5,38.5,18.0,5.18
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,139.5,17.0,4.2,15.0,31.0,107.52,0.0
2016,10,8,7,0,279.0,34.0,4.3,15.0,62.0,229.42,176.61
2016,10,8,7,15,378.0,46.0,4.4,15.5,110.0,318.99,261.49
2016,10,8,7,30,477.0,58.0,4.5,16.0,158.0,418.05,347.53
2016,10,8,7,45,541.5,66.0,4.6,17.0,211.5,496.23,412.73
2016,10,8,8,0,606.0,74.0,4.7,18.0,265.0,578.4,477.22
2016,10,8,8,15,648.0,80.0,4.6,18.5,318.0,643.56,525.58
2016,10,8,8,30,690.0,86.0,4.5,19.0,371.0,709.65,572.78
2016,10,8,8,45,721.0,90.0,4.45,19.5,422.0,764.03,609.87
2016,10,8,9,0,752.0,94.0,4.4,20.0,473.0,812.9,641.96
2016,10,8,9,15,773.0,98.0,4.3,20.5,519.0,856.17,669.17
2016,10,8,9,30,794.0,102.0,4.2,21.0,565.0,897.19,694.37
2016,10,8,9,45,812.0,103.5,4.15,22.0,606.0,929.74,712.11
2016,10,8,10,0,830.0,105.0,4.1,23.0,647.0,959.33,727.6
2016,10,8,10,15,841.0,107.0,4.05,23.5,681.5,979.39,737.86
2016,10,8,10,30,852.0,109.0,4.0,24.0,716.0,995.89,745.8
2016,10,8,10,45,862.5,109.5,3.95,24.5,743.0,995.81,742.72
2016,10,8,11,0,873.0,110.0,3.9,25.0,770.0,1002.69,744.6
2016,10,8,11,15,878.5,111.0,3.8,25.5,788.5,1001.34,740.77
2016,10,8,11,30,884.0,112.0,3.7,26.0,807.0,996.13,734.61
2016,10,8,11,45,639.5,231.0,3.65,26.5,737.0,888.51,660.06
2016,10,8,12,0,395.0,350.0,3.6,27.0,667.0,745.72,554.51
2016,10,8,12,15,464.5,322.5,3.6,27.0,695.5,779.64,580.2
2016,10,8,12,30,534.0,295.0,3.6,27.0,724.0,795.97,592.75
2016,10,8,12,45,540.0,289.0,3.6,27.5,719.5,773.01,575.67
2016,10,8,13,0,546.0,283.0,3.6,28.0,715.0,747.66,557.13
2016,10,8,13,15,714.5,195.5,3.6,28.0,748.0,772.73,578.28
2016,10,8,13,30,883.0,108.0,3.6,28.0,781.0,771.05,578.9
2016,10,8,13,45,737.5,168.5,3.6,28.5,718.5,691.46,519.7
2016,10,8,14,0,592.0,229.0,3.6,29.0,656.0,610.27,458.27
2016,10,8,14,15,724.0,164.0,3.6,29.0,662.5,597.56,449.9
2016,10,8,14,30,856.0,99.0,3.6,29.0,669.0,566.18,426.16
2016,10,8,14,45,834.0,100.0,3.6,29.0,628.0,506.32,379.05
2016,10,8,15,0,812.0,101.0,3.6,29.0,587.0,446.76,330.92
2016,10,8,15,15,793.0,97.5,3.55,28.5,542.0,385.22,280.51
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,324.76,229.58
2016,10,8,15,45,755.0,87.5,3.5,28.0,448.0,263.0,176.69
2016,10,8,16,0,736.0,81.0,3.5,28.0,399.0,202.94,126.1
2016,10,8,16,15,698.5,76.0,3.2,27.5,345.5,140.1,78.15
2016,10,8,16,30,661.0,71.0,2.9,27.0,292.0,85.23,45.5
2016,10,8,16,45,613.0,63.0,2.6,26.5,239.0,46.69,34.3
2016,10,8,17,0,565.0,55.0,2.3,26.0,186.0,41.97,30.22
2016,10,8,17,15,474.5,45.5,2.1,25.0,134.5,35.63,24.6
2016,10,8,17,30,384.0,36.0,1.9,24.0,83.0,29.12,18.45
2016,10,8,17,45,192.0,18.0,1.75,23.0,41.5,14.33,1.83
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,208.5,14.0,2.7,13.5,34.5,139.97,0.0
2016,10,9,7,0,417.0,28.0,3.0,14.0,69.0,300.6,230.56
2016,10,9,7,15,519.0,36.5,3.0,14.5,121.5,387.9,317.14
2016,10,9,7,30,621.0,45.0,3.0,15.0,174.0,491.86,406.48
2016,10,9,7,45,680.0,50.5,3.05,16.0,230.5,569.78,469.01
2016,10,9,8,0,739.0,56.0,3.1,17.0,287.0,650.76,529.9
2016,10,9,8,15,776.5,60.5,3.2,18.0,343.0,715.88,576.11
2016,10,9,8,30,814.0,65.0,3.3,19.0,399.0,781.19,620.62
2016,10,9,8,45,672.0,108.5,3.4,20.0,408.5,744.71,589.77
2016,10,9,9,0,530.0,152.0,3.5,21.0,418.0,680.82,539.36
2016,10,9,9,15,490.5,182.0,3.4,21.5,446.0,692.55,544.04
2016,10,9,9,30,451.0,212.0,3.3,22.0,474.0,699.24,544.49
2016,10,9,9,45,482.5,217.0,3.2,22.5,515.0,741.72,572.66
2016,10,9,10,0,514.0,222.0,3.1,23.0,556.0,782.96,599.14
2016,10,9,10,15,555.0,221.0,3.1,23.5,599.0,825.12,626.66
2016,10,9,10,30,596.0,220.0,3.1,24.0,642.0,865.35,652.43
2016,10,9,10,45,779.5,153.0,3.1,24.5,726.0,971.89,722.09
2016,10,9,11,0,963.0,86.0,3.1,25.0,810.0,1063.69,779.04
2016,10,9,11,15,967.0,86.5,3.1,25.0,828.5,1059.97,774.96
2016,10,9,11,30,971.0,87.0,3.1,25.0,847.0,1052.07,769.25
2016,10,9,11,45,971.5,89.0,3.15,25.5,856.5,1038.29,758.87
2016,10,9,12,0,972.0,91.0,3.2,26.0,866.0,1020.43,746.04
2016,10,9,12,15,778.0,183.0,3.2,26.0,804.0,929.29,686.02
2016,10,9,12,30,584.0,275.0,3.2,26.0,742.0,819.78,609.74
2016,10,9,12,45,776.0,182.5,3.25,26.5,797.0,872.96,649.06
2016,10,9,13,0,968.0,90.0,3.3,27.0,852.0,895.73,663.33
2016,10,9,13,15,964.5,89.5,3.3,27.0,834.5,853.64,635.21
2016,10,9,13,30,961.0,89.0,3.3,27.0,817.0,808.59,605.36
2016,10,9,13,45,953.5,88.5,3.35,27.0,791.5,758.0,571.61
2016,10,9,14,0,946.0,88.0,3.4,27.0,766.0,705.25,533.52
2016,10,9,14,15,937.0,86.5,3.4,26.5,732.5,648.71,492.26
2016,10,9,14,30,928.0,85.0,3.4,26.0,699.0,590.7,448.47
2016,10,9,14,45,913.5,83.5,3.45,26.0,658.0,528.78,399.49
2016,10,9,15,0,899.0,82.0,3.5,26.0,617.0,466.54,348.62
