Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,45,0.0,109.0,2.55,19.0,109.0,94.99,73.92
2016,11,8,16,0,0.0,92.0,2.5,19.0,92.0,79.91,61.49
2016,11,8,16,15,0.0,75.0,2.4,19.0,75.0,65.01,49.01
2016,11,8,16,30,0.0,58.0,2.3,19.0,58.0,50.32,36.53
2016,11,8,16,45,0.0,42.0,2.2,19.0,42.0,36.76,26.19
2016,11,8,17,0,0.0,26.0,2.1,19.0,26.0,22.92,13.61
2016,11,8,17,15,0.0,13.0,2.15,18.5,13.0,11.43,0.51
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.85,15.0,2.0,1.75,0.0
2016,11,9,7,30,0.0,4.0,3.9,15.0,4.0,3.5,0.0
2016,11,9,7,45,0.0,7.0,3.95,15.5,7.0,6.14,0.0
2016,11,9,8,0,0.0,10.0,4.0,16.0,10.0,8.78,1.81
2016,11,9,8,15,0.0,13.0,4.1,16.0,13.0,11.42,4.11
2016,11,9,8,30,0.0,16.0,4.2,16.0,16.0,14.07,6.38
2016,11,9,8,45,0.0,21.5,4.35,16.5,21.5,18.92,10.49
2016,11,9,9,0,0.0,27.0,4.5,17.0,27.0,23.78,14.55
2016,11,9,9,15,0.0,39.5,4.55,17.0,39.5,34.84,23.84
2016,11,9,9,30,0.0,52.0,4.6,17.0,52.0,45.92,33.08
2016,11,9,9,45,0.0,40.5,4.7,17.0,40.5,35.75,24.45
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,25.59,15.86
2016,11,9,10,15,0.0,56.5,4.8,17.0,56.5,49.96,36.18
2016,11,9,10,30,0.0,84.0,4.8,17.0,84.0,74.42,56.39
2016,11,9,10,45,0.0,56.0,4.85,17.5,56.0,49.54,35.6
2016,11,9,11,0,0.0,28.0,4.9,18.0,28.0,24.74,14.93
2016,11,9,11,15,0.0,58.0,4.85,18.0,58.0,51.34,36.93
2016,11,9,11,30,0.0,88.0,4.8,18.0,88.0,78.03,58.84
2016,11,9,11,45,0.0,89.0,4.8,18.5,89.0,78.93,59.4
2016,11,9,12,0,0.0,90.0,4.8,19.0,90.0,79.83,59.99
2016,11,9,12,15,0.0,107.0,4.7,19.0,107.0,95.3,72.58
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,110.93,85.26
2016,11,9,12,45,0.0,107.0,4.6,19.5,107.0,95.23,72.39
2016,11,9,13,0,0.0,90.0,4.6,20.0,90.0,79.82,59.78
2016,11,9,13,15,0.0,111.5,4.55,20.0,111.5,99.26,75.64
2016,11,9,13,30,0.0,133.0,4.5,20.0,133.0,118.8,91.55
2016,11,9,13,45,0.0,130.0,4.5,20.0,130.0,115.94,89.35
2016,11,9,14,0,0.0,127.0,4.5,20.0,127.0,113.09,87.19
2016,11,9,14,15,0.0,98.5,4.45,20.0,98.5,87.35,66.37
2016,11,9,14,30,0.0,70.0,4.4,20.0,70.0,61.93,45.66
2016,11,9,14,45,0.0,44.0,4.35,20.0,44.0,38.85,26.69
2016,11,9,15,0,0.0,18.0,4.3,20.0,18.0,15.86,7.61
2016,11,9,15,15,0.0,41.0,4.1,19.5,41.0,36.17,24.69
2016,11,9,15,30,0.0,64.0,3.9,19.0,64.0,56.55,41.9
2016,11,9,15,45,0.0,55.0,3.75,19.0,55.0,48.56,35.28
2016,11,9,16,0,0.0,46.0,3.6,19.0,46.0,40.57,28.61
2016,11,9,16,15,0.0,37.5,3.3,18.5,37.5,33.05,22.3
2016,11,9,16,30,0.0,29.0,3.0,18.0,29.0,25.53,15.88
2016,11,9,16,45,0.0,21.0,2.75,18.0,21.0,18.47,10.42
2016,11,9,17,0,0.0,13.0,2.5,18.0,13.0,11.42,3.96
2016,11,9,17,15,0.0,6.5,2.5,17.5,6.5,5.7,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,20.0,2.6,13.5,22.0,30.82,8.59
2016,11,10,7,30,31.0,40.0,2.7,14.0,44.0,68.87,51.09
2016,11,10,7,45,52.0,61.5,2.85,14.5,71.5,109.74,87.6
2016,11,10,8,0,73.0,83.0,3.0,15.0,99.0,162.97,133.62
2016,11,10,8,15,87.0,104.0,3.0,15.0,127.5,199.6,165.2
2016,11,10,8,30,101.0,125.0,3.0,15.0,156.0,236.67,196.44
2016,11,10,8,45,181.5,141.5,3.0,15.5,208.5,322.52,268.26
2016,11,10,9,0,262.0,158.0,3.0,16.0,261.0,429.26,354.05
2016,11,10,9,15,171.5,180.0,2.95,16.5,251.0,363.89,297.89
2016,11,10,9,30,81.0,202.0,2.9,17.0,241.0,293.09,237.5
2016,11,10,9,45,215.0,210.5,2.9,17.5,323.5,439.92,356.34
2016,11,10,10,0,349.0,219.0,2.9,18.0,406.0,591.67,472.72
2016,11,10,10,15,389.5,224.0,2.85,18.5,444.0,635.24,502.96
2016,11,10,10,30,430.0,229.0,2.8,19.0,482.0,695.43,544.96
2016,11,10,10,45,475.5,223.5,2.8,19.5,514.5,729.64,568.35
2016,11,10,11,0,521.0,218.0,2.8,20.0,547.0,761.56,589.99
2016,11,10,11,15,509.5,229.0,2.85,20.0,557.5,755.92,584.78
2016,11,10,11,30,498.0,240.0,2.9,20.0,568.0,747.93,578.28
2016,11,10,11,45,480.5,250.5,2.95,20.0,570.5,731.77,565.95
2016,11,10,12,0,463.0,261.0,3.0,20.0,573.0,713.8,552.4
2016,11,10,12,15,459.0,262.5,3.05,20.0,572.0,696.63,539.93
2016,11,10,12,30,455.0,264.0,3.1,20.0,571.0,677.71,526.14
2016,11,10,12,45,429.0,269.0,3.15,20.5,555.0,642.94,499.34
2016,11,10,13,0,403.0,274.0,3.2,21.0,539.0,597.69,465.06
2016,11,10,13,15,389.5,269.5,3.25,21.0,520.5,563.91,440.04
2016,11,10,13,30,376.0,265.0,3.3,21.0,502.0,530.01,414.56
2016,11,10,13,45,275.0,269.5,3.35,21.0,439.0,448.42,351.53
2016,11,10,14,0,174.0,274.0,3.4,21.0,376.0,367.68,288.61
2016,11,10,14,15,113.0,249.5,3.3,21.0,314.5,298.76,234.72
2016,11,10,14,30,52.0,225.0,3.2,21.0,253.0,231.51,181.71
2016,11,10,14,45,156.0,211.5,3.15,21.0,286.5,264.5,207.65
2016,11,10,15,0,260.0,198.0,3.1,21.0,320.0,284.19,221.04
2016,11,10,15,15,252.0,180.0,2.95,20.5,289.0,246.71,190.05
2016,11,10,15,30,244.0,162.0,2.8,20.0,258.0,210.16,159.52
2016,11,10,15,45,234.5,141.5,2.65,20.0,224.0,172.24,127.54
2016,11,10,16,0,225.0,121.0,2.5,20.0,190.0,135.69,97.24
2016,11,10,16,15,205.5,100.5,2.15,19.0,155.0,99.74,69.71
2016,11,10,16,30,186.0,80.0,1.8,18.0,120.0,66.6,47.39
2016,11,10,16,45,153.0,60.0,1.5,17.5,87.0,46.82,35.01
2016,11,10,17,0,120.0,40.0,1.2,17.0,54.0,31.87,21.16
2016,11,10,17,15,60.0,20.0,1.2,16.5,27.0,16.38,1.44
2016,11,10,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,60.5,19.5,2.25,12.5,26.5,71.83,21.59
2016,11,11,7,30,121.0,39.0,2.4,13.0,53.0,146.9,115.39
2016,11,11,7,45,152.0,59.0,2.55,13.5,85.5,197.27,162.12
2016,11,11,8,0,183.0,79.0,2.7,14.0,118.0,249.04,207.64
2016,11,11,8,15,202.5,98.5,2.65,14.5,152.0,292.91,244.91
2016,11,11,8,30,222.0,118.0,2.6,15.0,186.0,337.36,281.29
2016,11,11,8,45,147.0,140.0,2.55,15.5,188.0,292.29,242.03
2016,11,11,9,0,72.0,162.0,2.5,16.0,190.0,241.25,197.47
2016,11,11,9,15,53.5,173.5,2.6,16.5,196.0,235.93,191.86
2016,11,11,9,30,35.0,185.0,2.7,17.0,202.0,230.12,185.63
2016,11,11,9,45,17.5,121.0,2.8,17.5,129.5,135.73,107.82
2016,11,11,10,0,0.0,57.0,2.9,18.0,57.0,50.38,36.44
2016,11,11,10,15,5.0,129.0,2.85,18.5,132.0,122.16,95.56
2016,11,11,10,30,10.0,201.0,2.8,19.0,207.0,199.83,157.73
2016,11,11,10,45,5.0,179.5,2.8,19.5,182.5,171.59,134.29
2016,11,11,11,0,0.0,158.0,2.8,20.0,158.0,144.66,112.16
2016,11,11,11,15,4.0,184.0,2.75,20.0,187.0,173.59,135.32
2016,11,11,11,30,8.0,210.0,2.7,20.0,216.0,202.52,158.19
2016,11,11,11,45,72.0,265.5,2.7,20.5,314.0,331.32,260.2
2016,11,11,12,0,136.0,321.0,2.7,21.0,412.0,460.58,358.27
2016,11,11,12,15,68.0,237.5,2.7,21.0,283.0,290.83,227.43
2016,11,11,12,30,0.0,154.0,2.7,21.0,154.0,138.97,106.64
2016,11,11,12,45,3.0,176.0,2.75,21.5,178.0,161.9,125.03
2016,11,11,13,0,6.0,198.0,2.8,22.0,202.0,184.62,142.82
2016,11,11,13,15,35.5,238.5,2.75,22.0,261.5,253.04,197.16
2016,11,11,13,30,65.0,279.0,2.7,22.0,321.0,310.79,242.18
2016,11,11,13,45,460.0,180.5,2.7,22.0,452.0,489.28,384.31
2016,11,11,14,0,855.0,82.0,2.7,22.0,583.0,603.76,471.01
2016,11,11,14,15,843.0,80.5,2.6,22.0,552.0,551.99,429.01
2016,11,11,14,30,831.0,79.0,2.5,22.0,521.0,500.15,386.91
2016,11,11,14,45,796.0,82.0,2.45,22.0,480.5,440.53,337.96
2016,11,11,15,0,761.0,85.0,2.4,22.0,440.0,382.97,289.48
2016,11,11,15,15,735.0,81.5,2.25,22.0,397.0,324.67,239.21
2016,11,11,15,30,709.0,78.0,2.1,22.0,354.0,266.32,188.28
2016,11,11,15,45,670.5,73.0,1.95,22.0,307.0,207.91,138.06
2016,11,11,16,0,632.0,68.0,1.8,22.0,260.0,153.58,93.23
2016,11,11,16,15,575.0,61.5,1.55,21.5,212.0,100.68,55.4
2016,11,11,16,30,518.0,55.0,1.3,21.0,164.0,54.71,32.01
2016,11,11,16,45,427.5,45.0,1.05,20.5,118.0,35.64,24.99
2016,11,11,17,0,337.0,35.0,0.8,20.0,72.0,28.54,18.04
2016,11,11,17,15,168.5,17.5,0.8,19.5,36.0,14.02,0.0
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,184.0,16.5,2.9,12.5,36.5,152.79,35.65
2016,11,12,7,30,368.0,33.0,2.9,13.0,73.0,309.22,245.47
2016,11,12,7,45,461.5,41.5,2.95,13.5,119.5,398.07,328.46
2016,11,12,8,0,555.0,50.0,3.0,14.0,166.0,493.93,410.17
2016,11,12,8,15,611.0,56.0,3.0,14.5,215.0,564.11,466.86
2016,11,12,8,30,667.0,62.0,3.0,15.0,264.0,636.44,522.52
2016,11,12,8,45,703.5,66.5,3.0,16.0,311.0,687.39,558.55
2016,11,12,9,0,740.0,71.0,3.0,17.0,358.0,743.19,596.76
2016,11,12,9,15,765.5,74.5,3.0,17.5,401.0,787.13,626.1
2016,11,12,9,30,791.0,78.0,3.0,18.0,444.0,829.17,653.41
2016,11,12,9,45,807.5,81.0,3.05,18.5,481.5,860.1,672.64
2016,11,12,10,0,824.0,84.0,3.1,19.0,519.0,888.2,689.74
2016,11,12,10,15,836.5,86.0,3.05,19.5,550.5,908.21,700.4
2016,11,12,10,30,849.0,88.0,3.0,20.0,582.0,924.89,708.79
2016,11,12,10,45,856.0,90.0,2.95,20.5,606.0,923.45,704.78
2016,11,12,11,0,863.0,92.0,2.9,21.0,630.0,927.96,705.21
2016,11,12,11,15,868.5,93.0,2.8,21.0,646.5,926.26,702.45
2016,11,12,11,30,874.0,94.0,2.7,21.0,663.0,920.93,697.42
2016,11,12,11,45,674.0,173.5,2.65,21.0,616.0,828.49,633.04
2016,11,12,12,0,474.0,253.0,2.6,21.0,569.0,714.21,548.5
2016,11,12,12,15,431.5,267.5,2.55,21.0,555.0,677.31,521.32
2016,11,12,12,30,389.0,282.0,2.5,21.0,541.0,628.46,485.09
2016,11,12,12,45,633.5,187.0,2.5,21.5,602.5,727.68,560.77
2016,11,12,13,0,878.0,92.0,2.5,22.0,664.0,781.44,598.8
2016,11,12,13,15,602.5,182.5,2.5,22.0,570.5,646.81,499.45
2016,11,12,13,30,327.0,273.0,2.5,22.0,477.0,504.15,390.59
2016,11,12,13,45,390.0,246.0,2.55,22.0,480.0,499.54,388.79
2016,11,12,14,0,453.0,219.0,2.6,22.0,483.0,496.5,386.62
2016,11,12,14,15,484.5,197.0,2.6,22.0,465.5,466.15,362.99
2016,11,12,14,30,516.0,175.0,2.6,22.0,448.0,431.86,335.59
2016,11,12,14,45,497.0,165.0,2.6,22.0,412.0,382.27,295.51
2016,11,12,15,0,478.0,155.0,2.6,22.0,376.0,333.99,255.65
2016,11,12,15,15,454.5,145.0,2.4,21.5,339.0,285.75,215.41
2016,11,12,15,30,431.0,135.0,2.2,21.0,302.0,239.74,176.49
2016,11,12,15,45,410.0,119.0,2.05,21.0,261.5,191.57,135.62
2016,11,12,16,0,389.0,103.0,1.9,21.0,221.0,145.88,97.91
2016,11,12,16,15,351.0,87.5,1.7,20.0,179.5,101.74,65.33
2016,11,12,16,30,313.0,72.0,1.5,19.0,138.0,62.42,41.7
2016,11,12,16,45,255.5,55.0,1.3,18.5,99.0,42.01,30.66
2016,11,12,17,0,198.0,38.0,1.1,18.0,60.0,29.51,18.93
2016,11,12,17,15,99.0,19.0,1.1,17.5,30.0,14.91,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,29.5,19.0,1.55,12.0,22.0,44.88,0.38
2016,11,13,7,30,59.0,38.0,1.7,12.0,44.0,95.81,72.69
2016,11,13,7,45,86.0,59.0,1.9,12.5,73.5,141.85,115.19
2016,11,13,8,0,113.0,80.0,2.1,13.0,103.0,188.53,156.42
2016,11,13,8,15,135.0,99.5,2.0,13.5,134.5,230.33,192.35
2016,11,13,8,30,157.0,119.0,1.9,14.0,166.0,273.23,228.03
2016,11,13,8,45,312.5,120.0,1.8,15.0,233.5,415.99,345.21
2016,11,13,9,0,468.0,121.0,1.7,16.0,301.0,572.65,465.78
2016,11,13,9,15,479.0,135.5,1.65,16.5,338.5,609.88,490.22
2016,11,13,9,30,490.0,150.0,1.6,17.0,376.0,645.49,513.7
2016,11,13,9,45,459.0,173.0,1.55,17.5,398.5,651.23,513.94
2016,11,13,10,0,428.0,196.0,1.5,18.0,421.0,653.34,511.81
2016,11,13,10,15,454.5,203.0,1.4,18.5,455.0,687.58,533.85
2016,11,13,10,30,481.0,210.0,1.3,19.0,489.0,720.07,553.81
2016,11,13,10,45,461.0,226.0,1.25,19.5,502.5,716.96,548.06
2016,11,13,11,0,441.0,242.0,1.2,20.0,516.0,711.37,541.1
2016,11,13,11,15,477.0,236.0,1.15,20.5,539.0,731.6,553.73
2016,11,13,11,30,513.0,230.0,1.1,21.0,562.0,749.05,564.01
2016,11,13,11,45,535.0,225.0,1.1,21.5,575.5,751.85,564.62
2016,11,13,12,0,557.0,220.0,1.1,22.0,589.0,751.71,563.43
2016,11,13,12,15,515.5,236.0,1.1,22.0,577.5,716.29,537.85
2016,11,13,12,30,474.0,252.0,1.1,22.0,566.0,680.18,512.04
2016,11,13,12,45,526.0,229.0,1.1,22.0,573.5,679.22,512.74
2016,11,13,13,0,578.0,206.0,1.1,22.0,581.0,673.22,509.39
2016,11,13,13,15,479.0,232.5,1.1,22.0,538.0,601.87,457.23
2016,11,13,13,30,380.0,259.0,1.1,22.0,495.0,526.55,402.15
2016,11,13,13,45,345.5,255.0,1.1,22.5,463.5,479.74,367.31
2016,11,13,14,0,311.0,251.0,1.1,23.0,432.0,435.09,333.43
2016,11,13,14,15,386.5,219.5,1.1,23.0,431.5,427.0,327.72
2016,11,13,14,30,462.0,188.0,1.1,23.0,431.0,417.09,319.23
2016,11,13,14,45,544.0,152.0,1.15,23.0,417.5,391.08,297.62
2016,11,13,15,0,626.0,116.0,1.2,23.0,404.0,358.76,269.33
2016,11,13,15,15,627.5,108.0,1.2,22.5,373.0,312.4,229.93
2016,11,13,15,30,629.0,100.0,1.2,22.0,342.0,265.09,188.75
2016,11,13,15,45,581.0,94.5,1.25,22.0,295.5,208.86,141.79
2016,11,13,16,0,533.0,89.0,1.3,22.0,249.0,158.04,100.92
2016,11,13,16,15,472.0,79.0,1.2,21.0,201.5,105.58,63.4
2016,11,13,16,30,411.0,69.0,1.1,20.0,154.0,62.69,40.14
2016,11,13,16,45,319.5,55.0,1.05,19.5,109.5,42.24,30.69
2016,11,13,17,0,228.0,41.0,1.0,19.0,65.0,31.98,20.77
2016,11,13,17,15,114.0,20.5,1.05,18.5,32.5,16.14,0.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,140.5,18.5,1.35,13.5,33.0,125.46,0.0
2016,11,14,7,30,281.0,37.0,1.6,14.0,66.0,259.11,200.96
2016,11,14,7,45,381.5,48.5,1.85,14.5,111.5,350.65,286.29
2016,11,14,8,0,482.0,60.0,2.1,15.0,157.0,452.12,372.58
2016,11,14,8,15,542.5,68.0,2.25,15.5,205.5,526.1,433.12
2016,11,14,8,30,603.0,76.0,2.4,16.0,254.0,602.33,492.29
2016,11,14,8,45,648.5,80.5,2.55,17.0,301.5,663.7,536.92
2016,11,14,9,0,694.0,85.0,2.7,18.0,349.0,725.19,580.05
2016,11,14,9,15,722.0,89.5,2.8,18.5,392.5,771.11,611.34
2016,11,14,9,30,750.0,94.0,2.9,19.0,436.0,815.42,640.9
2016,11,14,9,45,773.5,96.0,3.0,20.0,475.0,844.93,658.19
2016,11,14,10,0,797.0,98.0,3.1,21.0,514.0,877.84,677.72
2016,11,14,10,15,811.0,100.0,3.15,21.5,545.5,899.02,689.82
2016,11,14,10,30,825.0,102.0,3.2,22.0,577.0,916.93,699.76
2016,11,14,10,45,836.5,103.0,3.25,22.5,602.0,927.87,704.99
2016,11,14,11,0,848.0,104.0,3.3,23.0,627.0,935.23,707.96
2016,11,14,11,15,854.0,105.0,3.25,23.0,643.5,933.81,705.8
2016,11,14,11,30,860.0,106.0,3.2,23.0,660.0,928.73,701.4
2016,11,14,11,45,879.0,98.5,3.2,23.5,671.5,913.23,689.1
2016,11,14,12,0,898.0,91.0,3.2,24.0,683.0,902.85,680.56
2016,11,14,12,15,898.0,91.0,3.15,24.0,683.0,880.58,665.0
2016,11,14,12,30,898.0,91.0,3.1,24.0,683.0,854.97,647.32
2016,11,14,12,45,895.0,90.5,3.05,24.5,674.5,823.15,624.21
2016,11,14,13,0,892.0,90.0,3.0,25.0,666.0,788.4,599.18
2016,11,14,13,15,886.5,89.0,2.95,25.0,649.0,748.54,571.72
2016,11,14,13,30,881.0,88.0,2.9,25.0,632.0,706.29,542.12
2016,11,14,13,45,872.0,86.5,2.85,25.0,607.5,659.07,506.86
2016,11,14,14,0,863.0,85.0,2.8,25.0,583.0,610.19,469.62
2016,11,14,14,15,850.5,83.5,2.75,25.0,551.5,559.61,430.11
2016,11,14,14,30,838.0,82.0,2.7,25.0,520.0,505.87,387.19
2016,11,14,14,45,820.0,79.0,2.65,25.0,481.5,447.66,339.72
2016,11,14,15,0,802.0,76.0,2.6,25.0,443.0,389.83,291.2
2016,11,14,15,15,777.0,73.0,2.4,24.5,400.0,330.36,240.63
2016,11,14,15,30,752.0,70.0,2.2,24.0,357.0,272.65,190.62
2016,11,14,15,45,716.5,65.5,2.0,24.0,310.0,213.39,139.63
2016,11,14,16,0,681.0,61.0,1.8,24.0,263.0,157.77,93.76
2016,11,14,16,15,625.0,55.0,1.6,23.0,214.0,100.16,52.59
2016,11,14,16,30,569.0,49.0,1.4,22.0,165.0,51.69,28.23
2016,11,14,16,45,479.5,40.0,1.2,21.5,118.5,31.62,21.37
2016,11,14,17,0,390.0,31.0,1.0,21.0,72.0,25.19,14.95
2016,11,14,17,15,195.0,15.5,1.05,20.5,36.0,12.39,0.0
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,234.0,13.0,2.35,12.5,36.5,169.39,0.0
2016,11,15,7,30,468.0,26.0,2.7,13.0,73.0,353.9,274.63
2016,11,15,7,45,560.5,33.0,3.05,14.0,121.5,444.65,364.22
2016,11,15,8,0,653.0,40.0,3.4,15.0,170.0,541.78,446.12
2016,11,15,8,15,706.5,44.5,3.15,15.5,220.5,611.92,502.01
2016,11,15,8,30,760.0,49.0,2.9,16.0,271.0,683.61,555.68
2016,11,15,8,45,794.5,52.0,2.65,17.0,319.5,738.71,592.82
2016,11,15,9,0,829.0,55.0,2.4,18.0,368.0,784.7,621.19
2016,11,15,9,15,852.5,57.5,2.25,18.5,412.5,827.3,647.57
2016,11,15,9,30,876.0,60.0,2.1,19.0,457.0,867.83,671.5
2016,11,15,9,45,893.0,61.5,1.95,20.0,496.0,898.66,686.64
2016,11,15,10,0,910.0,63.0,1.8,21.0,535.0,926.52,699.26
2016,11,15,10,15,921.0,64.5,1.75,22.0,567.0,945.58,706.87
2016,11,15,10,30,932.0,66.0,1.7,23.0,599.0,961.06,712.16
2016,11,15,10,45,940.0,67.0,1.7,24.0,624.0,969.37,713.5
2016,11,15,11,0,948.0,68.0,1.7,25.0,649.0,973.84,712.55
2016,11,15,11,15,952.5,68.5,1.7,25.5,666.0,970.51,708.18
2016,11,15,11,30,957.0,69.0,1.7,26.0,683.0,963.27,701.56
2016,11,15,11,45,956.0,71.0,1.7,26.5,691.0,948.97,690.64
2016,11,15,12,0,955.0,73.0,1.7,27.0,699.0,930.89,677.53
2016,11,15,12,15,955.0,73.0,1.65,27.0,699.0,907.67,661.99
2016,11,15,12,30,955.0,73.0,1.6,27.0,699.0,880.88,644.27
2016,11,15,12,45,952.0,73.0,1.55,27.0,690.5,848.24,622.79
2016,11,15,13,0,949.0,73.0,1.5,27.0,682.0,812.47,599.28
2016,11,15,13,15,943.5,72.5,1.4,27.0,665.0,771.36,571.62
2016,11,15,13,30,938.0,72.0,1.3,27.0,648.0,727.68,542.14
2016,11,15,13,45,930.0,71.0,1.25,27.5,623.0,679.47,506.96
2016,11,15,14,0,922.0,70.0,1.2,28.0,598.0,629.36,469.39
2016,11,15,14,15,910.0,68.5,1.1,27.5,566.0,574.85,429.19
2016,11,15,14,30,898.0,67.0,1.0,27.0,534.0,519.33,386.96
2016,11,15,14,45,881.0,65.0,0.9,27.0,495.0,460.34,340.11
2016,11,15,15,0,864.0,63.0,0.8,27.0,456.0,401.43,291.93
2016,11,15,15,15,840.5,60.5,0.7,27.0,412.0,340.25,240.88
2016,11,15,15,30,817.0,58.0,0.6,27.0,368.0,278.89,188.85
2016,11,15,15,45,782.0,54.5,0.5,27.0,319.5,217.02,136.91
2016,11,15,16,0,747.0,51.0,0.4,27.0,271.0,158.62,89.77
2016,11,15,16,15,693.5,46.5,0.4,26.5,221.0,101.42,49.95
2016,11,15,16,30,640.0,42.0,0.4,26.0,171.0,50.56,25.51
2016,11,15,16,45,548.5,34.5,0.45,25.5,123.0,29.55,19.22
2016,11,15,17,0,457.0,27.0,0.5,25.0,75.0,23.72,13.39
2016,11,15,17,15,228.5,13.5,0.65,24.0,37.5,11.61,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,216.0,13.5,1.3,14.0,34.5,161.81,0.0
2016,11,16,7,30,432.0,27.0,1.4,15.0,69.0,331.24,251.05
2016,11,16,7,45,526.5,35.0,1.55,16.0,117.0,423.21,340.73
2016,11,16,8,0,621.0,43.0,1.7,17.0,165.0,521.64,421.79
2016,11,16,8,15,677.0,48.5,1.7,17.5,215.5,593.95,478.43
2016,11,16,8,30,733.0,54.0,1.7,18.0,266.0,667.94,533.3
2016,11,16,8,45,768.5,57.5,1.7,19.0,314.0,723.78,571.24
2016,11,16,9,0,804.0,61.0,1.7,20.0,362.0,778.9,606.99
2016,11,16,9,15,829.0,64.0,1.7,20.5,406.5,823.11,634.92
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,856.4,654.68
2016,11,16,9,45,870.5,69.5,1.7,22.0,490.0,887.57,671.41
2016,11,16,10,0,887.0,72.0,1.7,23.0,529.0,915.83,685.87
2016,11,16,10,15,899.0,73.5,2.0,23.5,561.0,935.43,699.31
2016,11,16,10,30,911.0,75.0,2.3,24.0,593.0,951.59,710.33
2016,11,16,10,45,918.5,76.5,2.65,25.0,618.0,959.91,715.09
2016,11,16,11,0,926.0,78.0,3.0,26.0,643.0,964.47,717.19
2016,11,16,11,15,931.0,79.0,3.05,26.5,660.0,962.26,713.87
2016,11,16,11,30,936.0,80.0,3.1,27.0,677.0,956.19,708.22
2016,11,16,11,45,941.5,79.0,3.2,27.5,686.0,944.34,699.27
2016,11,16,12,0,947.0,78.0,3.3,28.0,695.0,928.65,687.95
2016,11,16,12,15,947.0,78.0,3.35,28.0,695.5,905.61,672.84
2016,11,16,12,30,947.0,78.0,3.4,28.0,696.0,879.04,655.44
2016,11,16,12,45,943.5,78.0,3.5,28.0,687.0,846.26,634.07
2016,11,16,13,0,940.0,78.0,3.6,28.0,678.0,810.41,610.48
2016,11,16,13,15,935.0,77.0,3.6,28.0,661.5,769.47,582.73
2016,11,16,13,30,930.0,76.0,3.6,28.0,645.0,725.96,552.99
2016,11,16,13,45,921.5,75.0,3.65,28.0,620.5,677.82,517.73
2016,11,16,14,0,913.0,74.0,3.7,28.0,596.0,627.83,480.04
2016,11,16,14,15,901.5,72.5,3.6,27.5,563.5,574.08,439.02
2016,11,16,14,30,890.0,71.0,3.5,27.0,531.0,519.27,395.92
2016,11,16,14,45,872.0,69.0,3.4,27.0,492.5,460.3,347.59
2016,11,16,15,0,854.0,67.0,3.3,27.0,454.0,401.52,298.08
2016,11,16,15,15,830.0,64.5,3.0,26.5,410.0,339.76,245.51
2016,11,16,15,30,806.0,62.0,2.7,26.0,366.0,279.98,193.64
2016,11,16,15,45,770.5,58.0,2.4,25.5,317.5,218.2,140.78
2016,11,16,16,0,735.0,54.0,2.1,25.0,269.0,159.96,92.91
2016,11,16,16,15,680.5,49.0,1.95,24.0,219.0,102.98,52.45
2016,11,16,16,30,626.0,44.0,1.8,23.0,169.0,52.5,27.49
2016,11,16,16,45,533.0,36.0,1.7,22.0,121.0,30.99,20.73
2016,11,16,17,0,440.0,28.0,1.6,21.0,73.0,24.74,14.4
2016,11,16,17,15,220.0,14.0,1.65,20.5,36.5,11.15,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,194.5,14.5,2.2,14.5,33.0,149.71,0.0
2016,11,17,7,30,389.0,29.0,2.5,15.0,66.0,315.17,236.96
2016,11,17,7,45,489.5,37.5,2.8,16.0,113.0,408.1,330.64
2016,11,17,8,0,590.0,46.0,3.1,17.0,160.0,508.95,416.09
2016,11,17,8,15,648.5,51.5,3.4,17.5,209.5,575.16,470.55
2016,11,17,8,30,707.0,57.0,3.7,18.0,259.0,650.18,529.31
2016,11,17,8,45,744.5,61.0,4.05,19.0,307.0,707.56,571.52
2016,11,17,9,0,782.0,65.0,4.4,20.0,355.0,764.35,611.94
2016,11,17,9,15,491.5,129.0,4.6,20.5,319.0,609.79,493.37
2016,11,17,9,30,201.0,193.0,4.8,21.0,283.0,406.84,328.55
2016,11,17,9,45,200.0,211.5,5.05,22.0,307.5,428.38,344.02
2016,11,17,10,0,199.0,230.0,5.3,23.0,332.0,448.96,357.84
2016,11,17,10,15,248.5,238.5,5.3,23.0,373.5,520.43,412.8
2016,11,17,10,30,298.0,247.0,5.3,23.0,415.0,574.11,453.58
2016,11,17,10,45,264.5,264.0,5.35,23.5,418.5,559.75,439.89
2016,11,17,11,0,231.0,281.0,5.4,24.0,422.0,526.63,412.74
2016,11,17,11,15,305.5,274.5,5.4,24.0,466.0,599.22,468.47
2016,11,17,11,30,380.0,268.0,5.4,24.0,510.0,652.22,508.8
2016,11,17,11,45,381.0,272.0,5.4,24.5,517.0,648.09,504.0
2016,11,17,12,0,382.0,276.0,5.4,25.0,524.0,642.32,498.29
2016,11,17,12,15,650.5,180.0,5.35,25.0,602.5,776.19,601.77
2016,11,17,12,30,919.0,84.0,5.3,25.0,681.0,861.83,662.58
2016,11,17,12,45,915.0,84.0,5.3,25.5,672.0,829.5,638.03
2016,11,17,13,0,911.0,84.0,5.3,26.0,663.0,794.23,612.09
2016,11,17,13,15,637.5,171.0,5.25,26.0,571.0,659.12,511.27
2016,11,17,13,30,364.0,258.0,5.2,26.0,479.0,514.58,399.19
2016,11,17,13,45,620.0,169.0,5.2,26.5,528.5,584.45,454.15
2016,11,17,14,0,876.0,80.0,5.2,27.0,578.0,611.76,474.69
2016,11,17,14,15,862.0,78.5,5.1,26.5,545.5,558.45,432.8
2016,11,17,14,30,848.0,77.0,5.0,26.0,513.0,505.35,390.15
2016,11,17,14,45,824.5,75.5,4.95,26.0,474.0,446.04,340.95
2016,11,17,15,0,801.0,74.0,4.9,26.0,435.0,387.64,291.27
2016,11,17,15,15,773.5,71.0,4.7,25.5,391.5,327.68,239.78
2016,11,17,15,30,746.0,68.0,4.5,25.0,348.0,269.76,189.22
2016,11,17,15,45,699.0,65.0,4.3,25.0,299.5,210.07,137.96
2016,11,17,16,0,652.0,62.0,4.1,25.0,251.0,152.92,91.11
2016,11,17,16,15,591.0,56.0,3.85,24.5,203.0,99.21,52.76
2016,11,17,16,30,530.0,50.0,3.6,24.0,155.0,52.8,28.95
2016,11,17,16,45,416.5,41.5,3.35,23.5,109.0,32.98,22.22
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,27.11,16.03
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,13.38,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,13.5,16.5,2.45,20.0,18.0,22.7,0.0
2016,11,18,7,30,27.0,33.0,2.5,20.0,36.0,60.09,39.56
2016,11,18,7,45,72.5,54.5,2.55,20.5,67.5,128.75,100.11
2016,11,18,8,0,118.0,76.0,2.6,21.0,99.0,188.59,151.44
2016,11,18,8,15,164.5,92.5,2.6,21.0,134.0,257.21,209.14
2016,11,18,8,30,211.0,109.0,2.6,21.0,169.0,316.56,258.26
2016,11,18,8,45,368.5,111.0,2.6,21.0,238.0,465.19,378.05
2016,11,18,9,0,526.0,113.0,2.6,21.0,307.0,607.65,487.65
2016,11,18,9,15,560.5,120.0,2.7,21.0,348.5,657.08,522.97
2016,11,18,9,30,595.0,127.0,2.8,21.0,390.0,712.98,562.98
2016,11,18,9,45,483.0,164.0,2.9,21.0,389.5,658.85,520.79
2016,11,18,10,0,371.0,201.0,3.0,21.0,389.0,587.16,464.72
2016,11,18,10,15,370.0,218.0,3.35,21.0,415.5,607.15,479.73
2016,11,18,10,30,369.0,235.0,3.7,21.0,442.0,625.27,492.75
2016,11,18,10,45,184.5,130.5,4.1,21.0,234.0,325.78,262.14
2016,11,18,11,0,0.0,26.0,4.5,21.0,26.0,22.96,13.23
2016,11,18,11,15,4.0,114.5,4.8,21.0,117.0,106.29,81.46
2016,11,18,11,30,8.0,203.0,5.1,21.0,208.0,196.25,153.61
2016,11,18,11,45,213.0,233.5,5.45,21.0,371.0,454.25,362.34
2016,11,18,12,0,418.0,264.0,5.8,21.0,534.0,660.28,522.66
2016,11,18,12,15,390.0,271.5,5.85,21.0,523.5,631.4,499.2
2016,11,18,12,30,362.0,279.0,5.9,21.0,513.0,602.17,476.33
2016,11,18,12,45,186.5,248.0,5.95,21.0,368.5,402.06,319.75
2016,11,18,13,0,11.0,217.0,6.0,21.0,224.0,207.24,162.16
2016,11,18,13,15,87.5,251.0,6.0,21.0,304.5,304.61,241.6
2016,11,18,13,30,164.0,285.0,6.0,21.0,385.0,395.54,313.92
2016,11,18,13,45,258.5,260.0,6.05,21.0,410.0,429.29,341.52
2016,11,18,14,0,353.0,235.0,6.1,21.0,435.0,445.04,354.48
2016,11,18,14,15,593.0,160.0,6.1,20.5,473.5,494.01,394.04
2016,11,18,14,30,833.0,85.0,6.1,20.0,512.0,506.07,402.1
2016,11,18,14,45,806.5,85.0,6.2,20.0,473.0,447.66,352.09
2016,11,18,15,0,780.0,85.0,6.3,20.0,434.0,390.46,302.05
2016,11,18,15,15,753.5,81.0,6.3,19.5,391.0,330.98,249.66
2016,11,18,15,30,727.0,77.0,6.3,19.0,348.0,271.62,196.63
2016,11,18,15,45,694.5,71.0,6.3,19.0,302.0,212.93,144.31
2016,11,18,16,0,662.0,65.0,6.3,19.0,256.0,157.56,96.97
2016,11,18,16,15,602.5,58.5,6.15,18.0,207.0,102.91,56.83
2016,11,18,16,30,543.0,52.0,6.0,17.0,158.0,55.4,31.58
