Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,0,750.0,55.0,5.4,-2.0,270.0,688.85,608.17
2016,12,19,9,15,784.0,58.5,5.4,-1.5,315.5,740.41,649.52
2016,12,19,9,30,818.0,62.0,5.4,-1.0,361.0,790.74,688.5
2016,12,19,9,45,841.0,64.5,5.4,-0.5,401.5,828.66,716.39
2016,12,19,10,0,864.0,67.0,5.4,0.0,442.0,855.48,734.89
2016,12,19,10,15,648.5,123.5,5.35,0.0,417.0,757.63,654.41
2016,12,19,10,30,433.0,180.0,5.3,0.0,392.0,628.02,544.6
2016,12,19,10,45,558.5,154.0,5.3,0.5,443.0,709.37,612.63
2016,12,19,11,0,684.0,128.0,5.3,1.0,494.0,798.09,681.53
2016,12,19,11,15,642.5,147.0,5.2,1.5,501.0,777.96,662.42
2016,12,19,11,30,601.0,166.0,5.1,2.0,508.0,754.43,641.42
2016,12,19,11,45,636.5,158.5,5.1,2.5,527.0,768.11,650.71
2016,12,19,12,0,672.0,151.0,5.1,3.0,546.0,778.0,656.88
2016,12,19,12,15,671.5,152.5,5.0,3.0,549.0,763.38,644.56
2016,12,19,12,30,671.0,154.0,4.9,3.0,552.0,746.1,630.42
2016,12,19,12,45,680.0,149.5,4.85,3.5,550.5,727.41,614.23
2016,12,19,13,0,689.0,145.0,4.8,4.0,549.0,705.79,595.52
2016,12,19,13,15,631.0,159.5,4.7,4.0,523.5,651.96,550.66
2016,12,19,13,30,573.0,174.0,4.6,4.0,498.0,594.56,502.89
2016,12,19,13,45,597.0,159.5,4.6,4.5,486.5,573.98,485.17
2016,12,19,14,0,621.0,145.0,4.6,5.0,475.0,545.19,460.29
2016,12,19,14,15,665.0,124.5,4.5,5.0,461.0,518.03,436.84
2016,12,19,14,30,709.0,104.0,4.4,5.0,447.0,485.11,407.64
2016,12,19,14,45,781.5,86.0,4.35,5.0,439.5,462.59,385.54
2016,12,19,15,0,854.0,68.0,4.3,5.0,432.0,431.46,354.43
2016,12,19,15,15,829.0,65.5,4.15,4.5,390.5,371.59,299.29
2016,12,19,15,30,804.0,63.0,4.0,4.0,349.0,313.08,244.27
2016,12,19,15,45,765.5,59.5,3.9,4.0,303.5,251.92,186.63
2016,12,19,16,0,727.0,56.0,3.8,4.0,258.0,194.33,133.09
2016,12,19,16,15,670.5,50.5,3.4,3.5,210.5,136.36,83.44
2016,12,19,16,30,614.0,45.0,3.0,3.0,163.0,84.78,45.81
2016,12,19,16,45,516.0,37.0,2.6,2.5,117.0,34.5,25.78
2016,12,19,17,0,418.0,29.0,2.2,2.0,71.0,23.53,14.77
2016,12,19,17,15,209.0,14.5,2.2,1.5,35.5,11.53,0.0
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.5,1.7,0.5,37.0,162.01,56.07
2016,12,20,8,0,378.0,33.0,1.9,1.0,74.0,323.91,267.58
2016,12,20,8,15,467.0,42.0,1.7,1.5,118.0,410.19,350.25
2016,12,20,8,30,556.0,51.0,1.5,2.0,162.0,502.31,429.49
2016,12,20,8,45,611.0,57.0,1.35,3.0,208.0,569.42,482.93
2016,12,20,9,0,666.0,63.0,1.2,4.0,254.0,637.99,534.14
2016,12,20,9,15,702.0,67.5,1.05,4.5,297.0,689.86,570.47
2016,12,20,9,30,738.0,72.0,0.9,5.0,340.0,735.85,600.54
2016,12,20,9,45,762.5,75.0,0.75,6.0,379.5,774.36,622.53
2016,12,20,10,0,787.0,78.0,0.6,7.0,419.0,810.69,641.79
2016,12,20,10,15,804.5,80.5,0.5,7.5,452.0,837.7,655.75
2016,12,20,10,30,822.0,83.0,0.4,8.0,485.0,861.81,667.46
2016,12,20,10,45,834.0,85.0,0.3,8.5,512.0,877.22,673.11
2016,12,20,11,0,846.0,87.0,0.2,9.0,539.0,889.28,676.75
2016,12,20,11,15,564.0,170.0,0.35,9.5,476.5,726.56,565.4
2016,12,20,11,30,282.0,253.0,0.5,10.0,414.0,548.15,432.81
2016,12,20,11,45,283.5,258.0,0.7,10.5,422.5,548.31,435.78
2016,12,20,12,0,285.0,263.0,0.9,11.0,431.0,547.25,435.47
2016,12,20,12,15,285.0,265.0,1.0,11.0,433.5,540.28,430.68
2016,12,20,12,30,285.0,267.0,1.1,11.0,436.0,532.19,425.07
2016,12,20,12,45,580.5,177.5,1.2,11.5,518.5,672.46,535.41
2016,12,20,13,0,876.0,88.0,1.3,12.0,601.0,778.09,612.11
2016,12,20,13,15,871.0,87.0,1.35,12.0,588.0,742.78,586.54
2016,12,20,13,30,866.0,86.0,1.4,12.0,575.0,709.54,563.91
2016,12,20,13,45,858.0,84.5,1.5,12.5,555.0,666.31,531.2
2016,12,20,14,0,850.0,83.0,1.6,13.0,535.0,621.25,496.31
2016,12,20,14,15,837.5,81.5,1.65,13.0,507.5,572.03,457.79
2016,12,20,14,30,825.0,80.0,1.7,13.0,480.0,521.84,417.35
2016,12,20,14,45,792.0,82.0,1.75,13.0,443.5,464.87,370.37
2016,12,20,15,0,759.0,84.0,1.8,13.0,407.0,409.42,323.27
2016,12,20,15,15,732.0,80.0,1.7,12.5,368.0,351.3,273.0
2016,12,20,15,30,705.0,76.0,1.6,12.0,329.0,295.57,223.52
2016,12,20,15,45,668.5,71.0,1.5,12.0,285.5,238.59,172.4
2016,12,20,16,0,632.0,66.0,1.4,12.0,242.0,185.11,124.88
2016,12,20,16,15,574.0,59.0,1.3,11.0,197.0,130.68,80.33
2016,12,20,16,30,516.0,52.0,1.2,10.0,152.0,82.89,46.23
2016,12,20,16,45,425.5,42.0,1.1,9.5,109.0,38.84,23.88
2016,12,20,17,0,335.0,32.0,1.0,9.0,66.0,26.08,16.54
2016,12,20,17,15,167.5,16.0,1.0,8.5,33.0,12.79,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,188.5,16.5,2.7,5.5,36.5,160.87,45.02
2016,12,21,8,0,377.0,33.0,3.1,6.0,73.0,322.72,262.24
2016,12,21,8,15,467.0,41.5,3.1,6.5,117.0,409.0,345.67
2016,12,21,8,30,557.0,50.0,3.1,7.0,161.0,501.13,426.06
2016,12,21,8,45,614.5,55.5,3.15,8.0,207.0,569.44,482.28
2016,12,21,9,0,672.0,61.0,3.2,9.0,253.0,639.38,537.05
2016,12,21,9,15,708.0,65.5,3.45,10.0,296.5,686.17,572.2
2016,12,21,9,30,744.0,70.0,3.7,11.0,340.0,737.94,610.05
2016,12,21,9,45,769.5,73.0,3.95,12.0,379.0,777.47,637.5
2016,12,21,10,0,795.0,76.0,4.2,13.0,418.0,814.86,662.81
2016,12,21,10,15,812.5,78.0,4.25,13.5,452.0,841.43,680.07
2016,12,21,10,30,830.0,80.0,4.3,14.0,486.0,865.08,695.1
2016,12,21,10,45,841.5,82.0,4.4,14.5,513.0,880.21,704.21
2016,12,21,11,0,853.0,84.0,4.5,15.0,540.0,891.97,710.99
2016,12,21,11,15,861.0,85.5,4.5,15.0,560.0,896.46,713.23
2016,12,21,11,30,869.0,87.0,4.5,15.0,580.0,897.4,713.1
2016,12,21,11,45,651.5,159.0,4.55,15.5,532.5,782.6,627.16
2016,12,21,12,0,434.0,231.0,4.6,16.0,485.0,654.56,525.71
2016,12,21,12,15,386.5,244.0,4.6,16.0,471.5,602.6,485.47
2016,12,21,12,30,339.0,257.0,4.6,16.0,458.0,565.82,455.89
2016,12,21,12,45,218.0,264.0,4.65,16.5,393.0,451.17,363.76
2016,12,21,13,0,97.0,271.0,4.7,17.0,328.0,344.45,276.51
2016,12,21,13,15,485.0,178.0,4.65,17.0,453.5,560.26,453.99
2016,12,21,13,30,873.0,85.0,4.6,17.0,579.0,709.98,572.04
2016,12,21,13,45,863.5,84.5,4.6,17.5,558.5,671.2,539.62
2016,12,21,14,0,854.0,84.0,4.6,18.0,538.0,626.13,502.77
2016,12,21,14,15,842.0,82.0,4.5,18.0,510.5,576.51,462.38
2016,12,21,14,30,830.0,80.0,4.4,18.0,483.0,525.88,420.31
2016,12,21,14,45,807.0,79.0,4.3,18.0,448.0,470.33,373.39
2016,12,21,15,0,784.0,78.0,4.2,18.0,413.0,415.37,325.86
2016,12,21,15,15,758.0,74.5,3.8,17.5,373.5,357.75,275.54
2016,12,21,15,30,732.0,71.0,3.4,17.0,334.0,301.74,225.6
2016,12,21,15,45,694.0,67.0,3.05,17.0,290.5,242.62,172.78
2016,12,21,16,0,656.0,63.0,2.7,17.0,247.0,188.32,124.8
2016,12,21,16,15,598.5,56.5,2.4,16.0,201.0,132.94,79.76
2016,12,21,16,30,541.0,50.0,2.1,15.0,155.0,84.09,45.17
2016,12,21,16,45,449.0,41.0,1.85,14.0,111.5,39.24,22.9
2016,12,21,17,0,357.0,32.0,1.6,13.0,68.0,26.05,16.27
2016,12,21,17,15,178.5,16.0,1.6,12.5,34.0,12.76,0.0
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,169.5,17.0,4.25,7.5,34.5,149.41,31.84
2016,12,22,8,0,339.0,34.0,4.4,8.0,69.0,298.67,240.99
2016,12,22,8,15,430.5,43.5,4.55,8.5,112.5,385.88,325.66
2016,12,22,8,30,522.0,53.0,4.7,9.0,156.0,479.09,408.32
2016,12,22,8,45,581.5,59.0,4.9,9.5,201.5,548.65,467.71
2016,12,22,9,0,641.0,65.0,5.1,10.0,247.0,619.95,526.25
2016,12,22,9,15,678.5,69.5,5.05,10.5,290.0,672.51,566.95
2016,12,22,9,30,716.0,74.0,5.0,11.0,333.0,724.48,605.79
2016,12,22,9,45,742.0,77.5,5.0,11.5,372.0,759.11,630.27
2016,12,22,10,0,768.0,81.0,5.0,12.0,411.0,797.24,656.96
2016,12,22,10,15,786.0,84.0,4.9,12.5,445.0,825.3,674.93
2016,12,22,10,30,804.0,87.0,4.8,13.0,479.0,850.53,690.52
2016,12,22,10,45,816.5,89.0,4.7,13.5,506.0,866.51,699.06
2016,12,22,11,0,829.0,91.0,4.6,14.0,533.0,879.21,705.2
2016,12,22,11,15,683.0,140.0,4.5,14.5,513.0,807.1,648.89
2016,12,22,11,30,537.0,189.0,4.4,15.0,493.0,718.11,578.88
2016,12,22,11,45,556.5,185.0,4.35,15.5,506.0,721.72,580.55
2016,12,22,12,0,576.0,181.0,4.3,16.0,519.0,722.63,579.67
2016,12,22,12,15,735.5,130.5,4.2,16.0,565.0,794.76,633.43
2016,12,22,12,30,895.0,80.0,4.1,16.0,611.0,838.18,664.26
2016,12,22,12,45,890.0,81.0,4.05,16.5,606.0,810.67,642.51
2016,12,22,13,0,885.0,82.0,4.0,17.0,601.0,780.28,619.26
2016,12,22,13,15,880.0,81.5,3.95,17.0,588.5,745.49,593.98
2016,12,22,13,30,875.0,81.0,3.9,17.0,576.0,708.2,566.78
2016,12,22,13,45,864.0,80.5,3.85,17.0,555.5,664.62,533.25
2016,12,22,14,0,853.0,80.0,3.8,17.0,535.0,622.54,499.63
2016,12,22,14,15,841.0,78.5,3.75,17.0,507.5,573.63,460.14
2016,12,22,14,30,829.0,77.0,3.7,17.0,480.0,523.68,418.9
2016,12,22,14,45,805.5,76.5,3.65,17.0,445.5,468.54,372.55
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,414.01,325.54
2016,12,22,15,15,756.5,73.0,3.3,16.5,372.0,357.21,275.93
2016,12,22,15,30,731.0,70.0,3.0,16.0,333.0,301.94,226.57
2016,12,22,15,45,691.0,66.0,2.7,15.5,289.5,243.85,174.9
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,187.79,125.58
2016,12,22,16,15,594.5,56.0,2.2,14.5,200.5,133.23,80.62
2016,12,22,16,30,538.0,50.0,2.0,14.0,155.0,85.04,46.02
2016,12,22,16,45,443.0,41.5,1.8,13.5,111.5,40.58,23.5
2016,12,22,17,0,348.0,33.0,1.6,13.0,68.0,26.89,17.05
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.0,13.16,0.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,145.5,17.5,1.65,10.5,32.5,134.91,18.88
2016,12,23,8,0,291.0,35.0,2.0,11.0,65.0,268.14,211.77
2016,12,23,8,15,381.5,45.5,2.15,11.5,107.0,354.08,292.88
2016,12,23,8,30,472.0,56.0,2.3,12.0,149.0,446.05,372.29
2016,12,23,8,45,533.5,62.5,2.45,12.5,193.0,516.37,430.63
2016,12,23,9,0,595.0,69.0,2.6,13.0,237.0,588.57,487.85
2016,12,23,9,15,634.0,74.0,2.6,13.5,279.5,641.92,527.79
2016,12,23,9,30,673.0,79.0,2.6,14.0,322.0,694.86,566.07
2016,12,23,9,45,703.0,82.0,2.65,14.5,360.5,736.56,595.09
2016,12,23,10,0,733.0,85.0,2.7,15.0,399.0,776.61,622.31
2016,12,23,10,15,366.5,98.0,2.7,15.5,255.0,465.41,382.88
2016,12,23,10,30,0.0,111.0,2.7,16.0,111.0,100.83,78.59
2016,12,23,10,45,0.0,123.0,2.75,16.5,123.0,112.33,88.23
2016,12,23,11,0,0.0,135.0,2.8,17.0,135.0,123.83,97.34
2016,12,23,11,15,19.0,185.0,2.95,17.5,196.0,191.61,152.85
2016,12,23,11,30,38.0,235.0,3.1,18.0,257.0,277.13,221.05
2016,12,23,11,45,23.5,217.0,3.3,18.5,231.0,226.5,179.68
2016,12,23,12,0,9.0,199.0,3.5,19.0,205.0,193.84,152.78
2016,12,23,12,15,23.0,222.5,3.6,19.0,237.0,228.79,181.18
2016,12,23,12,30,37.0,246.0,3.7,19.0,269.0,277.17,219.76
2016,12,23,12,45,18.5,207.5,3.8,19.5,219.0,207.24,163.38
2016,12,23,13,0,0.0,169.0,3.9,20.0,169.0,154.11,120.16
2016,12,23,13,15,37.0,211.5,3.95,20.0,233.0,232.14,183.76
2016,12,23,13,30,74.0,254.0,4.0,20.0,297.0,299.81,237.84
2016,12,23,13,45,41.5,219.5,4.05,20.5,243.5,238.01,187.98
2016,12,23,14,0,9.0,185.0,4.1,21.0,190.0,173.74,136.08
2016,12,23,14,15,22.0,191.0,3.9,21.0,202.5,186.09,146.41
2016,12,23,14,30,35.0,197.0,3.7,21.0,215.0,202.71,159.91
2016,12,23,14,45,17.5,139.0,3.55,21.0,148.0,132.63,103.48
2016,12,23,15,0,0.0,81.0,3.4,21.0,81.0,71.69,53.87
2016,12,23,15,15,0.0,73.0,2.9,21.0,73.0,64.56,48.13
2016,12,23,15,30,0.0,65.0,2.4,21.0,65.0,57.44,42.33
2016,12,23,15,45,269.0,72.5,1.95,21.0,148.5,139.12,100.92
2016,12,23,16,0,538.0,80.0,1.5,21.0,232.0,183.39,123.67
2016,12,23,16,15,479.0,71.5,1.4,20.0,189.0,132.56,83.21
2016,12,23,16,30,420.0,63.0,1.3,19.0,146.0,88.63,52.19
2016,12,23,16,45,326.5,51.0,1.25,18.5,104.5,46.07,28.31
2016,12,23,17,0,233.0,39.0,1.2,18.0,63.0,30.38,19.62
2016,12,23,17,15,116.5,19.5,1.25,17.5,31.5,15.3,0.17
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,135.5,17.5,2.9,18.5,31.5,124.77,7.51
2016,12,24,8,0,271.0,35.0,3.2,19.0,63.0,254.83,195.18
2016,12,24,8,15,363.0,46.0,3.3,19.0,104.5,341.49,275.87
2016,12,24,8,30,455.0,57.0,3.4,19.0,146.0,434.42,355.33
2016,12,24,8,45,515.5,64.0,3.55,19.5,189.5,504.16,412.66
2016,12,24,9,0,576.0,71.0,3.7,20.0,233.0,575.75,468.72
2016,12,24,9,15,616.0,76.5,3.85,20.5,275.5,630.16,509.64
2016,12,24,9,30,656.0,82.0,4.0,21.0,318.0,684.25,549.1
2016,12,24,9,45,688.5,84.5,4.15,21.5,357.0,727.22,579.28
2016,12,24,10,0,721.0,87.0,4.3,22.0,396.0,768.65,607.76
2016,12,24,10,15,461.0,152.0,4.45,22.0,355.5,618.05,493.58
2016,12,24,10,30,201.0,217.0,4.6,22.0,315.0,432.35,345.37
2016,12,24,10,45,181.0,231.0,4.75,22.5,323.0,428.72,341.35
2016,12,24,11,0,161.0,245.0,4.9,23.0,331.0,424.16,336.06
2016,12,24,11,15,84.0,217.0,4.95,23.0,262.0,300.24,237.55
2016,12,24,11,30,7.0,189.0,5.0,23.0,193.0,183.86,142.97
2016,12,24,11,45,25.5,219.0,5.05,23.5,234.0,230.41,180.17
2016,12,24,12,0,44.0,249.0,5.1,24.0,275.0,292.57,228.71
2016,12,24,12,15,88.0,264.5,5.1,24.0,317.0,344.37,269.96
2016,12,24,12,30,132.0,280.0,5.1,24.0,359.0,407.79,319.44
2016,12,24,12,45,185.0,276.0,5.1,24.5,385.5,439.02,343.71
2016,12,24,13,0,238.0,272.0,5.1,25.0,412.0,466.88,365.12
2016,12,24,13,15,146.5,259.0,5.05,25.0,345.0,374.58,292.67
2016,12,24,13,30,55.0,246.0,5.0,25.0,278.0,278.17,216.42
2016,12,24,13,45,27.5,192.0,5.0,25.0,208.0,200.89,155.79
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,123.89,94.4
2016,12,24,14,15,0.0,147.0,4.9,24.5,147.0,132.1,101.39
2016,12,24,14,30,0.0,156.0,4.8,24.0,156.0,140.24,108.29
2016,12,24,14,45,13.0,161.5,4.7,24.0,167.5,151.22,117.34
2016,12,24,15,0,26.0,167.0,4.6,24.0,179.0,160.66,124.98
2016,12,24,15,15,22.5,152.0,4.35,23.5,161.5,143.7,111.61
2016,12,24,15,30,19.0,137.0,4.1,23.0,144.0,127.23,98.56
2016,12,24,15,45,283.0,107.0,3.9,23.0,188.5,172.38,126.74
2016,12,24,16,0,547.0,77.0,3.7,23.0,233.0,183.61,123.14
2016,12,24,16,15,488.0,69.0,3.7,22.5,190.0,132.6,82.36
2016,12,24,16,30,429.0,61.0,3.7,22.0,147.0,88.46,51.01
2016,12,24,16,45,339.0,49.5,3.7,21.5,106.0,45.93,27.24
2016,12,24,17,0,249.0,38.0,3.7,21.0,65.0,29.59,18.74
2016,12,24,17,15,124.5,19.0,3.8,21.0,32.5,14.9,0.78
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,95.0,17.0,4.8,19.0,27.0,99.2,0.0
2016,12,25,8,0,190.0,34.0,5.0,19.0,54.0,201.64,153.58
2016,12,25,8,15,242.0,50.0,5.25,19.5,88.5,262.89,212.47
2016,12,25,8,30,294.0,66.0,5.5,20.0,123.0,327.77,269.2
2016,12,25,8,45,326.0,81.5,5.8,20.5,160.0,379.75,313.57
2016,12,25,9,0,358.0,97.0,6.1,21.0,197.0,432.68,357.24
2016,12,25,9,15,377.5,111.0,6.4,21.0,232.0,474.01,391.01
2016,12,25,9,30,397.0,125.0,6.7,21.0,267.0,514.86,423.65
2016,12,25,9,45,306.5,154.0,7.05,21.5,271.5,462.82,379.23
2016,12,25,10,0,216.0,183.0,7.4,22.0,276.0,406.32,330.87
2016,12,25,10,15,142.0,196.5,7.5,22.5,259.5,356.4,287.77
2016,12,25,10,30,68.0,210.0,7.6,23.0,243.0,287.67,229.64
2016,12,25,10,45,104.0,227.5,7.75,23.5,281.5,338.3,270.16
2016,12,25,11,0,140.0,245.0,7.9,24.0,320.0,405.36,322.64
2016,12,25,11,15,216.0,248.0,7.85,24.0,368.5,472.92,376.86
2016,12,25,11,30,292.0,251.0,7.8,24.0,417.0,555.87,441.79
2016,12,25,11,45,328.5,249.5,7.8,24.5,440.0,579.39,459.12
2016,12,25,12,0,365.0,248.0,7.8,25.0,463.0,600.88,474.87
2016,12,25,12,15,239.5,263.5,7.65,25.0,405.0,486.62,384.11
2016,12,25,12,30,114.0,279.0,7.5,25.0,347.0,378.05,296.76
2016,12,25,12,45,58.0,227.5,7.4,25.0,262.5,271.15,212.2
2016,12,25,13,0,2.0,176.0,7.3,25.0,178.0,162.44,124.87
2016,12,25,13,15,1.0,158.0,7.1,25.0,159.0,144.0,110.31
2016,12,25,13,30,0.0,140.0,6.9,25.0,140.0,126.02,96.04
2016,12,25,13,45,0.0,143.0,6.7,25.0,143.0,128.7,98.28
2016,12,25,14,0,0.0,146.0,6.5,25.0,146.0,131.35,100.52
2016,12,25,14,15,32.5,179.0,6.3,24.5,195.0,186.56,145.48
2016,12,25,14,30,65.0,212.0,6.1,24.0,244.0,233.46,183.28
2016,12,25,14,45,102.0,201.0,5.9,24.0,247.5,235.81,185.09
2016,12,25,15,0,139.0,190.0,5.7,24.0,251.0,238.9,186.95
2016,12,25,15,15,357.0,148.0,5.5,23.5,283.0,275.26,212.5
2016,12,25,15,30,575.0,106.0,5.3,23.0,315.0,289.93,216.79
2016,12,25,15,45,522.0,100.5,5.1,23.0,272.5,232.15,167.41
2016,12,25,16,0,469.0,95.0,4.9,23.0,230.0,182.8,125.8
2016,12,25,16,15,407.5,85.0,4.75,22.5,187.0,134.05,87.11
2016,12,25,16,30,346.0,75.0,4.6,22.0,144.0,92.36,57.21
2016,12,25,16,45,252.5,60.0,4.45,22.0,103.5,53.07,33.86
2016,12,25,17,0,159.0,45.0,4.3,22.0,63.0,35.54,23.61
2016,12,25,17,15,79.5,22.5,4.3,21.5,31.5,18.33,3.2
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,0.0,13.5,2.85,19.5,13.5,11.89,0.0
2016,12,26,8,0,0.0,27.0,3.1,20.0,27.0,24.84,13.6
2016,12,26,8,15,0.0,45.0,3.15,20.5,45.0,44.68,30.87
2016,12,26,8,30,0.0,63.0,3.2,21.0,63.0,63.4,46.81
2016,12,26,8,45,1.5,81.0,3.3,21.5,81.5,82.71,63.07
2016,12,26,9,0,3.0,99.0,3.4,22.0,100.0,101.83,78.9
2016,12,26,9,15,7.5,115.5,3.5,22.0,118.0,121.43,95.14
2016,12,26,9,30,12.0,132.0,3.6,22.0,136.0,141.25,111.34
2016,12,26,9,45,394.0,102.5,3.7,22.5,270.5,488.68,397.31
2016,12,26,10,0,776.0,73.0,3.8,23.0,405.0,793.58,623.24
2016,12,26,10,15,457.0,146.0,3.9,23.5,345.5,607.22,481.15
2016,12,26,10,30,138.0,219.0,4.0,24.0,286.0,378.74,298.84
2016,12,26,10,45,492.5,148.5,4.15,24.5,407.0,644.01,508.29
2016,12,26,11,0,847.0,78.0,4.3,25.0,528.0,871.46,670.01
2016,12,26,11,15,854.5,79.0,4.3,25.0,548.0,875.7,670.53
2016,12,26,11,30,862.0,80.0,4.3,25.0,568.0,876.51,670.31
2016,12,26,11,45,486.5,177.0,4.35,25.5,454.0,652.64,506.83
2016,12,26,12,0,111.0,274.0,4.4,26.0,340.0,379.91,293.96
2016,12,26,12,15,112.0,275.5,4.3,26.0,342.5,377.63,292.75
2016,12,26,12,30,113.0,277.0,4.2,26.0,345.0,375.08,290.59
2016,12,26,12,45,71.0,256.0,4.15,26.0,299.0,312.74,241.95
2016,12,26,13,0,29.0,235.0,4.1,26.0,253.0,253.6,195.44
2016,12,26,13,15,28.5,230.5,3.95,26.0,248.0,245.95,189.65
2016,12,26,13,30,28.0,226.0,3.8,26.0,243.0,228.69,176.34
2016,12,26,13,45,14.0,141.5,3.7,26.0,150.0,136.6,104.13
2016,12,26,14,0,0.0,57.0,3.6,26.0,57.0,50.39,35.18
2016,12,26,14,15,0.0,84.0,3.45,26.0,84.0,74.37,54.61
2016,12,26,14,30,0.0,111.0,3.3,26.0,111.0,98.83,74.33
2016,12,26,14,45,374.5,97.0,3.2,26.0,259.5,283.4,220.85
2016,12,26,15,0,749.0,83.0,3.1,26.0,408.0,413.04,314.69
2016,12,26,15,15,723.0,79.5,2.8,25.5,369.5,356.28,266.53
2016,12,26,15,30,697.0,76.0,2.5,25.0,331.0,301.75,219.87
2016,12,26,15,45,653.0,72.5,2.2,25.0,288.0,244.39,170.67
2016,12,26,16,0,609.0,69.0,1.9,25.0,245.0,191.3,125.53
2016,12,26,16,15,551.5,62.5,1.75,24.0,200.5,138.07,83.34
2016,12,26,16,30,494.0,56.0,1.6,23.0,156.0,91.39,50.29
2016,12,26,16,45,397.0,46.5,1.45,22.5,113.5,47.81,26.93
2016,12,26,17,0,300.0,37.0,1.3,22.0,71.0,30.18,19.31
2016,12,26,17,15,150.0,18.5,1.35,21.5,35.5,14.51,2.05
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,16.0,1.8,16.5,16.0,14.36,0.0
2016,12,27,8,0,0.0,32.0,2.1,17.0,32.0,33.14,20.25
2016,12,27,8,15,15.0,52.0,2.1,17.0,54.5,73.42,55.39
2016,12,27,8,30,30.0,72.0,2.1,17.0,77.0,107.56,85.14
2016,12,27,8,45,40.5,91.5,2.15,17.5,101.5,137.65,110.92
2016,12,27,9,0,51.0,111.0,2.2,18.0,126.0,167.95,136.33
2016,12,27,9,15,60.5,129.0,2.1,18.5,149.5,195.49,158.84
2016,12,27,9,30,70.0,147.0,2.0,19.0,173.0,223.34,181.07
2016,12,27,9,45,51.5,158.0,1.95,19.5,178.5,217.82,175.17
2016,12,27,10,0,33.0,169.0,1.9,20.0,184.0,211.92,169.01
2016,12,27,10,15,34.0,183.5,1.85,20.0,199.5,227.44,180.99
2016,12,27,10,30,35.0,198.0,1.8,20.0,215.0,242.91,192.75
2016,12,27,10,45,27.0,200.0,1.8,20.5,213.5,218.81,172.68
2016,12,27,11,0,19.0,202.0,1.8,21.0,212.0,211.64,166.14
2016,12,27,11,15,20.0,209.5,1.8,21.0,220.5,218.82,171.59
2016,12,27,11,30,21.0,217.0,1.8,21.0,229.0,226.03,177.03
2016,12,27,11,45,63.5,245.0,1.8,21.5,282.5,308.5,241.82
2016,12,27,12,0,106.0,273.0,1.8,22.0,336.0,374.5,292.12
2016,12,27,12,15,102.0,274.5,1.8,22.0,335.5,368.08,286.57
2016,12,27,12,30,98.0,276.0,1.8,22.0,335.0,361.64,281.44
2016,12,27,12,45,142.0,277.0,1.8,22.0,361.5,406.39,316.13
2016,12,27,13,0,186.0,278.0,1.8,22.0,388.0,434.26,337.63
2016,12,27,13,15,209.0,270.0,1.8,22.0,391.5,433.51,337.34
2016,12,27,13,30,232.0,262.0,1.8,22.0,395.0,430.79,335.64
2016,12,27,13,45,229.0,254.0,1.8,22.0,381.5,408.54,318.74
2016,12,27,14,0,226.0,246.0,1.8,22.0,368.0,386.07,301.61
2016,12,27,14,15,480.0,176.5,1.8,22.0,418.0,467.47,365.22
2016,12,27,14,30,734.0,107.0,1.8,22.0,468.0,512.08,397.68
2016,12,27,14,45,678.0,109.5,1.8,22.0,425.5,448.02,346.59
2016,12,27,15,0,622.0,112.0,1.8,22.0,383.0,387.93,298.25
2016,12,27,15,15,613.0,106.0,1.7,21.5,352.5,342.03,259.74
2016,12,27,15,30,604.0,100.0,1.6,21.0,322.0,296.19,220.14
2016,12,27,15,45,560.5,93.5,1.5,21.0,280.0,240.96,173.1
2016,12,27,16,0,517.0,87.0,1.4,21.0,238.0,190.19,130.1
2016,12,27,16,15,458.5,78.0,1.25,20.5,194.5,137.43,87.92
2016,12,27,16,30,400.0,69.0,1.1,20.0,151.0,93.76,56.32
2016,12,27,16,45,316.5,55.5,0.95,19.5,109.5,52.53,32.12
2016,12,27,17,0,233.0,42.0,0.8,19.0,68.0,32.61,21.71
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.0,16.43,3.88
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,2.55,18.5,13.5,11.89,0.0
2016,12,28,8,0,0.0,27.0,2.9,19.0,27.0,25.11,13.77
2016,12,28,8,15,1.5,47.0,3.1,19.5,47.5,49.0,34.54
2016,12,28,8,30,3.0,67.0,3.3,20.0,68.0,71.54,53.79
2016,12,28,8,45,12.0,86.5,3.5,20.5,90.0,98.34,76.58
2016,12,28,9,0,21.0,106.0,3.7,21.0,112.0,125.34,99.21
2016,12,28,9,15,29.5,123.5,3.85,21.5,133.5,162.47,129.67
2016,12,28,9,30,38.0,141.0,4.0,22.0,155.0,188.25,150.44
2016,12,28,9,45,316.5,133.0,4.15,22.5,266.5,443.25,360.31
2016,12,28,10,0,595.0,125.0,4.3,23.0,378.0,704.23,559.69
2016,12,28,10,15,617.5,129.5,4.35,23.0,411.0,736.45,580.96
2016,12,28,10,30,640.0,134.0,4.4,23.0,444.0,766.38,601.62
2016,12,28,10,45,521.5,171.5,4.45,23.5,434.0,698.28,548.77
2016,12,28,11,0,403.0,209.0,4.5,24.0,424.0,616.03,484.03
2016,12,28,11,15,407.5,217.5,4.5,24.0,441.5,626.05,491.02
2016,12,28,11,30,412.0,226.0,4.5,24.0,459.0,634.28,496.26
2016,12,28,11,45,358.5,243.5,4.5,24.5,450.0,599.88,467.81
2016,12,28,12,0,305.0,261.0,4.5,25.0,441.0,564.87,439.16
2016,12,28,12,15,308.5,263.0,4.45,25.0,446.0,560.83,435.84
2016,12,28,12,30,312.0,265.0,4.4,25.0,451.0,555.45,431.43
2016,12,28,12,45,295.0,266.5,4.35,25.5,441.5,531.66,412.23
2016,12,28,13,0,278.0,268.0,4.3,26.0,432.0,507.68,393.03
2016,12,28,13,15,275.0,264.0,4.25,26.0,423.5,488.24,378.34
2016,12,28,13,30,272.0,260.0,4.2,26.0,415.0,468.2,363.1
2016,12,28,13,45,204.5,254.5,4.2,26.0,369.0,393.08,305.37
2016,12,28,14,0,137.0,249.0,4.2,26.0,323.0,333.75,259.14
2016,12,28,14,15,203.0,231.5,4.1,25.5,335.0,345.68,269.61
2016,12,28,14,30,269.0,214.0,4.0,25.0,347.0,358.41,279.75
2016,12,28,14,45,259.5,199.5,3.95,25.0,321.0,322.94,251.41
2016,12,28,15,0,250.0,185.0,3.9,25.0,295.0,288.21,223.38
2016,12,28,15,15,441.0,139.0,3.55,24.5,310.5,305.66,233.46
2016,12,28,15,30,632.0,93.0,3.2,24.0,326.0,299.98,221.82
2016,12,28,15,45,597.5,86.0,2.9,24.0,285.0,245.11,174.35
2016,12,28,16,0,563.0,79.0,2.6,24.0,244.0,193.6,130.16
2016,12,28,16,15,507.0,71.0,2.3,23.0,200.5,141.59,88.59
2016,12,28,16,30,451.0,63.0,2.0,22.0,157.0,96.06,55.68
2016,12,28,16,45,370.5,51.5,1.7,21.5,115.0,53.33,31.18
2016,12,28,17,0,290.0,40.0,1.4,21.0,73.0,31.13,20.33
2016,12,28,17,15,145.0,20.0,1.4,20.5,36.5,15.65,3.92
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,12.78,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,28.42,16.79
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,48.89,35.47
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,68.06,52.49
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,90.85,72.66
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,113.83,92.79
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,133.12,109.43
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,152.62,126.02
2016,12,29,9,45,23.5,150.0,6.7,12.5,160.0,169.17,139.63
2016,12,29,10,0,26.0,165.0,6.8,13.0,177.0,185.84,153.15
2016,12,29,10,15,91.0,191.5,6.85,13.0,235.5,288.42,240.61
2016,12,29,10,30,156.0,218.0,6.9,13.0,294.0,393.8,328.4
2016,12,29,10,45,112.0,225.5,7.0,13.0,282.0,360.03,298.56
2016,12,29,11,0,68.0,233.0,7.1,13.0,270.0,308.97,254.84
2016,12,29,11,15,138.0,247.5,7.05,13.0,325.0,402.65,333.1
2016,12,29,11,30,208.0,262.0,7.0,13.0,380.0,478.23,395.38
2016,12,29,11,45,201.5,269.0,6.95,13.5,385.5,474.99,391.07
2016,12,29,12,0,195.0,276.0,6.9,14.0,391.0,471.12,386.51
2016,12,29,12,15,129.5,270.5,6.75,14.0,347.0,401.94,328.82
2016,12,29,12,30,64.0,265.0,6.6,14.0,303.0,321.14,261.57
2016,12,29,12,45,267.0,244.5,6.45,14.0,403.0,485.29,399.01
2016,12,29,13,0,470.0,224.0,6.3,14.0,503.0,622.55,510.41
2016,12,29,13,15,475.5,216.5,6.15,14.0,494.0,599.57,491.4
2016,12,29,13,30,481.0,209.0,6.0,14.0,485.0,574.72,471.32
2016,12,29,13,45,446.0,210.0,5.9,14.5,459.0,529.39,433.47
2016,12,29,14,0,411.0,211.0,5.8,15.0,433.0,485.39,396.61
2016,12,29,14,15,411.0,199.5,5.6,14.5,412.5,451.54,369.4
2016,12,29,14,30,411.0,188.0,5.4,14.0,392.0,416.84,340.93
2016,12,29,14,45,224.0,182.5,5.25,14.0,292.5,289.73,236.29
2016,12,29,15,0,37.0,177.0,5.1,14.0,193.0,178.76,144.8
2016,12,29,15,15,34.5,162.0,4.95,14.0,176.0,160.52,129.75
2016,12,29,15,30,32.0,147.0,4.8,14.0,159.0,142.72,114.85
2016,12,29,15,45,390.5,102.5,4.7,14.0,219.0,203.14,154.08
2016,12,29,16,0,749.0,58.0,4.6,14.0,279.0,216.22,147.52
2016,12,29,16,15,698.5,53.0,4.35,13.0,231.0,157.24,97.08
2016,12,29,16,30,648.0,48.0,4.1,12.0,183.0,103.83,56.44
2016,12,29,16,45,563.5,40.5,3.9,11.5,136.0,52.87,27.85
2016,12,29,17,0,479.0,33.0,3.7,11.0,89.0,26.6,17.43
2016,12,29,17,15,239.5,23.5,3.7,10.5,51.5,19.21,7.18
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,12.73,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.0,1.9,7.5,3.0,2.63,0.0
2016,12,30,8,0,0.0,6.0,2.1,8.0,6.0,5.26,0.0
2016,12,30,8,15,0.0,10.5,2.1,8.0,10.5,9.21,2.24
2016,12,30,8,30,0.0,15.0,2.1,8.0,15.0,13.18,5.83
2016,12,30,8,45,0.0,19.5,2.15,8.5,19.5,17.14,9.38
2016,12,30,9,0,0.0,24.0,2.2,9.0,24.0,21.11,12.88
2016,12,30,9,15,0.0,28.5,2.25,9.5,28.5,25.09,16.33
2016,12,30,9,30,0.0,33.0,2.3,10.0,33.0,29.07,19.74
2016,12,30,9,45,0.0,75.5,2.35,10.5,75.5,66.92,52.33
2016,12,30,10,0,0.0,118.0,2.4,11.0,118.0,110.04,88.79
2016,12,30,10,15,0.0,120.0,2.4,11.0,120.0,110.9,89.25
2016,12,30,10,30,0.0,122.0,2.4,11.0,122.0,112.04,90.02
2016,12,30,10,45,72.0,183.5,2.4,11.5,222.0,255.34,211.28
2016,12,30,11,0,144.0,245.0,2.4,12.0,322.0,409.48,335.22
2016,12,30,11,15,189.0,252.5,2.25,12.0,357.5,454.89,370.42
2016,12,30,11,30,234.0,260.0,2.1,12.0,393.0,499.29,404.7
2016,12,30,11,45,130.0,246.5,2.0,12.0,320.5,385.25,312.39
2016,12,30,12,0,26.0,233.0,1.9,12.0,248.0,244.05,197.0
2016,12,30,12,15,30.0,239.0,1.85,12.0,257.0,266.5,215.49
2016,12,30,12,30,34.0,245.0,1.8,12.0,266.0,273.87,221.28
2016,12,30,12,45,75.5,261.5,1.8,12.0,307.0,322.76,261.36
2016,12,30,13,0,117.0,278.0,1.8,12.0,348.0,368.94,298.48
2016,12,30,13,15,58.5,222.5,1.8,12.0,257.5,260.06,210.65
2016,12,30,13,30,0.0,167.0,1.8,12.0,167.0,151.57,121.36
2016,12,30,13,45,0.0,148.0,1.85,12.0,148.0,133.36,106.72
2016,12,30,14,0,0.0,129.0,1.9,12.0,129.0,115.5,92.06
2016,12,30,14,15,0.0,140.0,1.95,11.5,140.0,125.57,100.84
2016,12,30,14,30,0.0,151.0,2.0,11.0,151.0,135.57,109.57
2016,12,30,14,45,0.0,110.0,2.1,11.0,110.0,97.84,78.05
2016,12,30,15,0,0.0,69.0,2.2,11.0,69.0,61.0,46.92
2016,12,30,15,15,0.0,62.5,2.1,11.0,62.5,55.22,42.1
2016,12,30,15,30,0.0,56.0,2.0,11.0,56.0,49.45,37.22
2016,12,30,15,45,0.0,49.0,1.95,11.0,49.0,43.23,31.93
2016,12,30,16,0,0.0,42.0,1.9,11.0,42.0,37.03,26.58
2016,12,30,16,15,0.0,34.5,1.7,10.5,34.5,30.39,20.84
2016,12,30,16,30,0.0,27.0,1.5,10.0,27.0,23.76,15.01
2016,12,30,16,45,0.0,20.0,1.3,10.0,20.0,17.58,9.49
2016,12,30,17,0,0.0,13.0,1.1,10.0,13.0,11.42,4.35
2016,12,30,17,15,0.0,7.5,1.15,9.5,7.5,6.58,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.82,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
